DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 22:45:00,33.6,33.49,1,-7.17
 14/09/2018 23:00:00,33.32,33.49,1,-6.87
 14/09/2018 23:15:00,33.28,33.49,1,-6.7
 14/09/2018 23:30:00,33.35,33.49,1,-6.66
 14/09/2018 23:45:00,33.42,33.49,1,-6.58
 15/09/2018 00:00:00,33.57,33.49,1,-6.38
 15/09/2018 00:15:00,33.58,33.49,1,-6.33
 15/09/2018 00:30:00,33.59,33.49,1,-6.18
 15/09/2018 00:45:00,33.54,33.49,1,-6.02
 15/09/2018 01:00:00,33.5,33.49,1,-5.87
 15/09/2018 01:15:00,33.46,33.49,1,-6.18
 15/09/2018 01:30:00,33.49,33.49,1,-6.17
 15/09/2018 01:45:00,33.52,33.49,1,-6.03
 15/09/2018 02:00:00,33.58,33.49,1,-6.01
 15/09/2018 02:15:00,33.57,33.49,1,-6.06
 15/09/2018 02:30:00,33.62,33.49,1,-5.9
 15/09/2018 02:45:00,33.53,33.49,1,-5.83
 15/09/2018 03:00:00,33.4,33.49,1,-5.71
 15/09/2018 03:15:00,33.37,33.49,1,-5.72
 15/09/2018 03:30:00,33.41,33.49,1,-5.69
 15/09/2018 03:45:00,33.41,33.49,1,-5.69
 15/09/2018 04:00:00,33.48,33.49,1,-5.53
 15/09/2018 04:15:00,33.46,33.49,1,-5.53
 15/09/2018 04:30:00,33.46,33.49,1,-5.5
 15/09/2018 04:45:00,33.48,33.49,1,-5.51
 15/09/2018 05:00:00,33.47,33.49,1,-5.53
 15/09/2018 05:15:00,33.46,33.49,1,-5.58
 15/09/2018 05:30:00,33.45,33.49,1,-5.64
 15/09/2018 05:45:00,33.45,33.49,1,-5.61
 15/09/2018 06:00:00,33.48,33.49,1,-5.76
 15/09/2018 06:15:00,33.55,33.49,1,-6.14
 15/09/2018 06:30:00,33.59,33.49,1,-6.4
 15/09/2018 06:45:00,33.49,33.49,1,-6.36
 15/09/2018 07:00:00,33.37,33.49,1,-6.63
 15/09/2018 07:15:00,33.23,33.49,1,-6.98
 15/09/2018 07:30:00,33.4,33.49,1,-7.34
 15/09/2018 07:45:00,33.42,33.49,1,-7.76
 15/09/2018 08:00:00,33.38,33.49,1,-7.96
 15/09/2018 08:15:00,33.48,33.49,1,-7.87
 15/09/2018 08:30:00,33.62,33.49,1,-7.68
 15/09/2018 08:45:00,33.64,33.49,1,-7.28
 15/09/2018 09:00:00,33.43,33.49,1,-7.23
 15/09/2018 09:15:00,33.43,33.49,1,-7.07
 15/09/2018 09:30:00,33.43,33.49,1,-6.8
 15/09/2018 09:45:00,33.38,33.49,1,-6.36
 15/09/2018 10:00:00,33.32,33.49,1,-6.91
 15/09/2018 10:15:00,33.25,33.49,1,-7.67
 15/09/2018 10:30:00,33.31,33.49,1,-5.8
 15/09/2018 10:45:00,33.31,33.49,1,-5.05
 15/09/2018 11:00:00,33.32,33.49,1,-4.9
 15/09/2018 11:15:00,33.29,33.49,1,-4.7
 15/09/2018 11:30:00,33.3,33.49,1,-4.59
 15/09/2018 11:45:00,33.55,33.49,1,-3.92
 15/09/2018 12:00:00,33.76,33.49,1,-5.1
 15/09/2018 12:15:00,33.5,33.49,1,-4.94
 15/09/2018 12:30:00,33.2,33.49,1,-5.9
 15/09/2018 12:45:00,33.22,33.49,1,-6.61
 15/09/2018 13:00:00,33.25,33.49,1,-5.43
 15/09/2018 13:15:00,33.33,33.49,1,-6.01
 15/09/2018 13:30:00,33.33,33.49,1,-6.24
 15/09/2018 13:45:00,33.36,33.49,1,-6.61
 15/09/2018 14:00:00,33.41,33.49,1,-6.0
 15/09/2018 14:15:00,33.44,33.49,1,-5.67
 15/09/2018 14:30:00,33.45,33.49,1,-5.12
 15/09/2018 14:45:00,33.45,33.49,1,-5.7
 15/09/2018 15:00:00,33.45,33.49,1,-5.67
 15/09/2018 15:15:00,33.52,33.49,1,-5.66
 15/09/2018 15:30:00,33.57,33.49,1,-5.38
 15/09/2018 15:45:00,33.58,33.49,1,-5.72
 15/09/2018 16:00:00,33.58,33.49,1,-5.83
 15/09/2018 16:15:00,33.54,33.49,1,-6.15
 15/09/2018 16:30:00,33.51,33.49,1,-6.23
 15/09/2018 16:45:00,33.5,33.49,1,-7.22
 15/09/2018 17:00:00,33.45,33.49,1,-7.34
 15/09/2018 17:15:00,33.37,33.49,1,-7.41
 15/09/2018 17:30:00,33.27,33.49,1,-7.69
 15/09/2018 17:45:00,33.18,33.49,1,-8.16
 15/09/2018 18:00:00,33.09,33.49,1,-8.66
 15/09/2018 18:15:00,33.1,33.49,1,-8.88
 15/09/2018 18:30:00,33.09,33.49,1,-9.2
 15/09/2018 18:45:00,33.06,33.49,1,-9.22
 15/09/2018 19:00:00,33.05,33.49,1,-9.39
 15/09/2018 19:15:00,33.24,33.49,1,-9.78
 15/09/2018 19:30:00,33.42,33.49,1,-9.62
 15/09/2018 19:45:00,33.47,33.49,1,-9.5
 15/09/2018 20:00:00,33.46,33.49,1,-9.45
 15/09/2018 20:15:00,33.52,33.49,1,-9.4
 15/09/2018 20:30:00,33.57,33.49,1,-9.37
 15/09/2018 20:45:00,33.57,33.49,1,-9.08
 15/09/2018 21:00:00,33.64,33.49,1,-8.75
 15/09/2018 21:15:00,33.69,33.49,1,-8.55
 15/09/2018 21:30:00,33.75,33.49,1,-8.29
 15/09/2018 21:45:00,33.65,33.49,1,-8.08
 15/09/2018 22:00:00,33.64,33.49,1,-7.95
 15/09/2018 22:15:00,33.74,33.49,1,-7.67
 15/09/2018 22:30:00,33.79,33.49,1,-7.31
 15/09/2018 22:45:00,33.64,33.49,1,-7.03
 15/09/2018 23:00:00,33.71,33.49,1,-6.79
 15/09/2018 23:15:00,33.73,33.49,1,-6.55
 15/09/2018 23:30:00,33.75,33.49,1,-6.33
 15/09/2018 23:45:00,33.84,33.49,1,-6.11
 16/09/2018 00:00:00,33.88,33.49,1,-5.82
 16/09/2018 00:15:00,33.91,33.49,1,-5.79
 16/09/2018 00:30:00,33.84,33.49,1,-5.77
 16/09/2018 00:45:00,33.68,33.49,1,-5.81
 16/09/2018 01:00:00,33.65,33.49,1,-5.75
 16/09/2018 01:15:00,33.32,33.49,1,-5.82
 16/09/2018 01:30:00,33.31,33.49,1,-5.86
 16/09/2018 01:45:00,33.36,33.49,1,-5.76
 16/09/2018 02:00:00,33.42,33.49,1,-5.67
 16/09/2018 02:15:00,33.34,33.49,1,-5.66
 16/09/2018 02:30:00,33.39,33.49,1,-5.56
 16/09/2018 02:45:00,33.44,33.49,1,-5.53
 16/09/2018 03:00:00,33.49,33.49,1,-5.4
 16/09/2018 03:15:00,33.42,33.49,1,-5.35
 16/09/2018 03:30:00,33.45,33.49,1,-5.36
 16/09/2018 03:45:00,33.5,33.49,1,-5.31
 16/09/2018 04:00:00,33.52,33.49,1,-5.21
 16/09/2018 04:15:00,33.57,33.49,1,-5.19
 16/09/2018 04:30:00,33.56,33.49,1,-5.22
 16/09/2018 04:45:00,33.56,33.49,1,-5.19
 16/09/2018 05:00:00,33.55,33.49,1,-5.2
 16/09/2018 05:15:00,33.63,33.49,1,-5.28
 16/09/2018 05:30:00,33.58,33.49,1,-5.2
 16/09/2018 05:45:00,33.56,33.49,1,-5.19
 16/09/2018 06:00:00,33.5,33.49,1,-5.3
 16/09/2018 06:15:00,33.45,33.49,1,-5.53
 16/09/2018 06:30:00,33.39,33.49,1,-5.63
 16/09/2018 06:45:00,33.31,33.49,1,-5.78
 16/09/2018 07:00:00,33.29,33.49,1,-6.08
 16/09/2018 07:15:00,33.32,33.49,1,-6.47
 16/09/2018 07:30:00,33.23,33.49,1,-6.78
 16/09/2018 07:45:00,33.11,33.49,1,-7.15
 16/09/2018 08:00:00,33.2,33.49,1,-7.72
 16/09/2018 08:15:00,33.35,33.49,1,-7.99
 16/09/2018 08:30:00,33.49,33.49,1,-7.99
 16/09/2018 08:45:00,33.39,33.49,1,-8.54
 16/09/2018 09:00:00,33.28,33.49,1,-8.74
 16/09/2018 09:15:00,33.33,33.49,1,-8.62
 16/09/2018 09:30:00,33.58,33.49,1,-8.66
 16/09/2018 09:45:00,33.56,33.49,1,-8.81
 16/09/2018 10:00:00,33.46,33.49,1,-8.66
 16/09/2018 10:15:00,33.41,33.49,1,-8.42
 16/09/2018 10:30:00,33.47,33.49,1,-8.51
 16/09/2018 10:45:00,33.67,33.49,1,-8.56
 16/09/2018 11:00:00,33.68,33.49,1,-8.68
 16/09/2018 11:15:00,33.73,33.49,1,-8.45
 16/09/2018 11:30:00,33.81,33.49,1,-8.29
 16/09/2018 11:45:00,33.82,33.49,1,-8.61
 16/09/2018 12:00:00,33.83,33.49,1,-8.63
 16/09/2018 12:15:00,33.89,33.49,1,-8.38
 16/09/2018 12:30:00,33.84,33.49,1,-7.76
 16/09/2018 12:45:00,33.85,33.49,1,-8.13
 16/09/2018 13:00:00,33.9,33.49,1,-7.18
 16/09/2018 13:15:00,33.88,33.49,1,-7.14
 16/09/2018 13:30:00,33.92,33.49,1,-7.48
 16/09/2018 13:45:00,33.94,33.49,1,-7.62
 16/09/2018 14:00:00,33.79,33.49,1,-7.38
 16/09/2018 14:15:00,33.66,33.49,1,-7.5
 16/09/2018 14:30:00,33.46,33.49,1,-7.28
 16/09/2018 14:45:00,33.52,33.49,1,-6.79
 16/09/2018 15:00:00,33.48,33.49,1,-6.47
 16/09/2018 15:15:00,33.48,33.49,1,-6.57
 16/09/2018 15:30:00,33.45,33.49,1,-7.12
 16/09/2018 15:45:00,33.43,33.49,1,-7.35
 16/09/2018 16:00:00,33.37,33.49,1,-7.26
 16/09/2018 16:15:00,33.35,33.49,1,-6.76
 16/09/2018 16:30:00,33.28,33.49,1,-6.46
 16/09/2018 16:45:00,33.24,33.49,1,-6.48
 16/09/2018 17:00:00,33.21,33.49,1,-7.15
 16/09/2018 17:15:00,33.22,33.49,1,-7.53
 16/09/2018 17:30:00,33.18,33.49,1,-7.74
 16/09/2018 17:45:00,33.12,33.49,1,-8.53
 16/09/2018 18:00:00,33.13,33.49,1,-9.05
 16/09/2018 18:15:00,33.1,33.49,1,-9.27
 16/09/2018 18:30:00,33.13,33.49,1,-9.49
 16/09/2018 18:45:00,33.11,33.49,1,-9.46
 16/09/2018 19:00:00,33.09,33.49,1,-9.54
 16/09/2018 19:15:00,33.27,33.49,1,-10.01
 16/09/2018 19:30:00,33.33,33.49,1,-9.94
 16/09/2018 19:45:00,33.48,33.49,1,-9.69
 16/09/2018 20:00:00,33.54,33.49,1,-9.57
 16/09/2018 20:15:00,33.56,33.49,1,-9.42
 16/09/2018 20:30:00,33.66,33.49,1,-9.16
 16/09/2018 20:45:00,33.65,33.49,1,-8.91
 16/09/2018 21:00:00,33.61,33.49,1,-8.7
 16/09/2018 21:15:00,33.52,33.49,1,-8.41
 16/09/2018 21:30:00,33.54,33.49,1,-8.08
 16/09/2018 21:45:00,33.61,33.49,1,-7.8
 16/09/2018 22:00:00,33.61,33.49,1,-7.48
 16/09/2018 22:15:00,33.54,33.49,1,-7.41
 16/09/2018 22:30:00,33.59,33.49,1,-7.06
 16/09/2018 22:45:00,33.69,33.49,1,-6.72
 16/09/2018 23:00:00,33.46,33.49,1,-6.38
 16/09/2018 23:15:00,33.36,33.49,1,-6.15
 16/09/2018 23:30:00,33.4,33.49,1,-5.9
 16/09/2018 23:45:00,33.49,33.49,1,-5.7
 17/09/2018 00:00:00,33.58,33.49,1,-5.56
 17/09/2018 00:00:00,33.58,33.49,1,-5.56
 17/09/2018 00:15:00,33.5,33.49,1,-5.48
 17/09/2018 00:30:00,33.55,33.49,1,-5.36
 17/09/2018 00:45:00,33.56,33.49,1,-5.36
 17/09/2018 01:00:00,33.56,33.49,1,-5.34
 17/09/2018 01:15:00,33.55,33.49,1,-5.67
 17/09/2018 01:30:00,33.58,33.49,1,-5.63
 17/09/2018 01:45:00,33.53,33.49,1,-5.49
 17/09/2018 02:00:00,33.59,33.49,1,-5.44
 17/09/2018 02:15:00,33.59,33.49,1,-5.41
 17/09/2018 02:30:00,33.63,33.49,1,-5.35
 17/09/2018 02:45:00,33.67,33.49,1,-5.31
 17/09/2018 03:00:00,33.65,33.49,1,-5.19
 17/09/2018 03:15:00,33.57,33.49,1,-5.18
 17/09/2018 03:30:00,33.41,33.49,1,-5.19
 17/09/2018 03:45:00,33.42,33.49,1,-5.19
 17/09/2018 04:00:00,33.42,33.49,1,-5.11
 17/09/2018 04:15:00,33.42,33.49,1,-5.02
 17/09/2018 04:30:00,33.47,33.49,1,-5.09
 17/09/2018 04:45:00,33.43,33.49,1,-5.02
 17/09/2018 05:00:00,33.44,33.49,1,-5.08
 17/09/2018 05:15:00,33.37,33.49,1,-5.15
 17/09/2018 05:30:00,33.35,33.49,1,-5.16
 17/09/2018 05:45:00,33.53,33.49,1,-5.18
 17/09/2018 06:00:00,33.41,33.49,1,-5.45
 17/09/2018 06:15:00,33.46,33.49,1,-5.96
 17/09/2018 06:30:00,33.41,33.49,1,-6.29
 17/09/2018 06:45:00,33.39,33.49,1,-6.56
 17/09/2018 07:00:00,33.17,33.49,1,-6.96
 17/09/2018 07:15:00,33.32,33.49,1,-7.55
 17/09/2018 07:30:00,33.34,33.49,1,-7.76
 17/09/2018 07:45:00,33.28,33.49,1,-8.0
 17/09/2018 08:00:00,33.22,33.49,1,-8.52
 17/09/2018 08:15:00,33.89,33.49,1,-8.43
 17/09/2018 08:30:00,33.95,33.49,1,-8.18
 17/09/2018 08:45:00,33.69,33.49,1,-8.35
 17/09/2018 09:00:00,33.48,33.49,1,-8.26
 17/09/2018 09:15:00,33.44,33.49,1,-8.38
 17/09/2018 09:30:00,33.48,33.49,1,-8.37
 17/09/2018 09:45:00,33.5,33.49,1,-8.34
 17/09/2018 10:00:00,33.5,33.49,1,-8.32
 17/09/2018 10:15:00,33.51,33.49,1,-8.24
 17/09/2018 10:30:00,33.53,33.49,1,-8.19
 17/09/2018 10:45:00,33.55,33.49,1,-8.16
 17/09/2018 11:00:00,33.55,33.49,1,-7.98
 17/09/2018 11:15:00,33.47,33.49,1,-7.95
 17/09/2018 11:30:00,33.47,33.49,1,-7.78
 17/09/2018 11:45:00,33.45,33.49,1,-7.78
 17/09/2018 12:00:00,33.43,33.49,1,-7.75
 17/09/2018 12:15:00,33.42,33.49,1,-7.89
 17/09/2018 12:30:00,33.48,33.49,1,-8.07
 17/09/2018 12:45:00,33.46,33.49,1,-7.95
 17/09/2018 13:00:00,33.49,33.49,1,-7.71
 17/09/2018 13:15:00,33.57,33.49,1,-7.53
 17/09/2018 13:30:00,33.58,33.49,1,-7.18
 17/09/2018 13:45:00,33.48,33.49,1,-6.89
 17/09/2018 14:00:00,33.37,33.49,1,-6.7
 17/09/2018 14:15:00,33.29,33.49,1,-6.8
 17/09/2018 14:30:00,33.35,33.49,1,-7.23
 17/09/2018 14:45:00,33.4,33.49,1,-7.17
 17/09/2018 15:00:00,33.45,33.49,1,-7.17
 17/09/2018 15:15:00,33.4,33.49,1,-6.9
 17/09/2018 15:30:00,33.43,33.49,1,-6.73
 17/09/2018 15:45:00,33.46,33.49,1,-6.19
 17/09/2018 16:00:00,33.5,33.49,1,-5.15
 17/09/2018 16:15:00,33.5,33.49,1,-5.52
 17/09/2018 16:30:00,33.52,33.49,1,-5.7
 17/09/2018 16:45:00,33.5,33.49,1,-6.3
 17/09/2018 17:00:00,33.5,33.49,1,-6.7
 17/09/2018 17:15:00,33.58,33.49,1,-7.07
 17/09/2018 17:30:00,33.6,33.49,1,-7.38
 17/09/2018 17:45:00,33.55,33.49,1,-7.9
 17/09/2018 18:00:00,33.55,33.49,1,-8.25
 17/09/2018 18:15:00,33.55,33.49,1,-8.47
 17/09/2018 18:30:00,33.52,33.49,1,-8.72
 17/09/2018 18:45:00,33.49,33.49,1,-8.95
 17/09/2018 19:00:00,33.51,33.49,1,-9.01
 17/09/2018 19:15:00,33.5,33.49,1,-8.96
 17/09/2018 19:30:00,33.47,33.49,1,-9.11
 17/09/2018 19:45:00,33.34,33.49,1,-9.32
 17/09/2018 20:00:00,33.4,33.49,1,-9.29
 17/09/2018 20:15:00,33.42,33.49,1,-9.22
 17/09/2018 20:30:00,33.51,33.49,1,-9.02
 17/09/2018 20:45:00,33.59,33.49,1,-8.84
 17/09/2018 21:00:00,33.62,33.49,1,-8.67
 17/09/2018 21:15:00,33.63,33.49,1,-8.32
 17/09/2018 21:30:00,33.71,33.49,1,-8.06
 17/09/2018 21:45:00,33.41,33.49,1,-7.75
 17/09/2018 22:00:00,33.4,33.49,1,-7.45
 17/09/2018 22:15:00,33.38,33.49,1,-7.22
 17/09/2018 22:30:00,33.45,33.49,1,-6.9
 17/09/2018 22:45:00,33.47,33.49,1,-6.55
 17/09/2018 23:00:00,33.49,33.49,1,-6.21
 17/09/2018 23:15:00,33.5,33.49,1,-6.1
 17/09/2018 23:30:00,33.41,33.49,1,-5.76
 17/09/2018 23:45:00,33.45,33.49,1,-5.48
 18/09/2018 00:00:00,33.55,33.49,1,-5.32
 18/09/2018 00:15:00,33.62,33.49,1,-5.32
 18/09/2018 00:30:00,33.62,33.49,1,-5.25
 18/09/2018 00:45:00,33.63,33.49,1,-5.2
 18/09/2018 01:00:00,33.68,33.49,1,-5.19
 18/09/2018 01:15:00,33.64,33.49,1,-5.5
 18/09/2018 01:30:00,33.66,33.49,1,-5.51
 18/09/2018 01:45:00,33.68,33.49,1,-5.38
 18/09/2018 02:00:00,33.63,33.49,1,-5.26
 18/09/2018 02:15:00,33.67,33.49,1,-5.3
 18/09/2018 02:30:00,33.73,33.49,1,-5.2
 18/09/2018 02:45:00,33.74,33.49,1,-5.08
 18/09/2018 03:00:00,33.7,33.49,1,-5.0
 18/09/2018 03:15:00,33.71,33.49,1,-5.02
 18/09/2018 03:30:00,33.74,33.49,1,-5.02
 18/09/2018 03:45:00,33.73,33.49,1,-5.01
 18/09/2018 04:00:00,33.73,33.49,1,-4.94
 18/09/2018 04:15:00,33.74,33.49,1,-4.9
 18/09/2018 04:30:00,33.77,33.49,1,-4.85
 18/09/2018 04:45:00,33.72,33.49,1,-4.83
 18/09/2018 05:00:00,33.65,33.49,1,-4.87
 18/09/2018 05:15:00,33.68,33.49,1,-4.96
 18/09/2018 05:30:00,33.76,33.49,1,-4.96
 18/09/2018 05:45:00,33.85,33.49,1,-5.02
 18/09/2018 06:00:00,33.76,33.49,1,-5.19
 18/09/2018 06:15:00,33.76,33.49,1,-5.7
 18/09/2018 06:30:00,33.62,33.49,1,-5.94
 18/09/2018 06:45:00,33.65,33.49,1,-6.37
 18/09/2018 07:00:00,33.71,33.49,1,-6.77
 18/09/2018 07:15:00,33.56,33.49,1,-7.26
 18/09/2018 07:30:00,33.52,33.49,1,-7.68
 18/09/2018 07:45:00,33.42,33.49,1,-7.75
 18/09/2018 08:00:00,33.44,33.49,1,-7.8
 18/09/2018 08:15:00,33.39,33.49,1,-7.54
 18/09/2018 08:30:00,33.35,33.49,1,-7.55
 18/09/2018 08:45:00,33.54,33.49,1,-7.65
 18/09/2018 09:00:00,33.52,33.49,1,-7.6
 18/09/2018 09:15:00,33.54,33.49,1,-7.51
 18/09/2018 09:30:00,33.55,33.49,1,-7.19
 18/09/2018 09:45:00,33.54,33.49,1,-7.11
 18/09/2018 10:00:00,33.59,33.49,1,-6.5
 18/09/2018 10:15:00,33.62,33.49,1,-5.97
 18/09/2018 10:30:00,33.6,33.49,1,-5.86
 18/09/2018 10:45:00,33.61,33.49,1,-6.09
 18/09/2018 11:00:00,33.66,33.49,1,-5.62
 18/09/2018 11:15:00,33.78,33.49,1,-5.24
 18/09/2018 11:30:00,33.75,33.49,1,-6.12
 18/09/2018 11:45:00,33.7,33.49,1,-5.99
 18/09/2018 12:00:00,33.6,33.49,1,-5.56
 18/09/2018 12:15:00,33.6,33.49,1,-5.43
 18/09/2018 12:30:00,33.58,33.49,1,-6.29
 18/09/2018 12:45:00,33.5,33.49,1,-6.49
 18/09/2018 13:00:00,33.45,33.49,1,-7.23
 18/09/2018 13:15:00,33.47,33.49,1,-7.7
 18/09/2018 13:30:00,33.53,33.49,1,-7.48
 18/09/2018 13:45:00,33.49,33.49,1,-7.18
 18/09/2018 14:00:00,33.51,33.49,1,-6.69
 18/09/2018 14:15:00,33.48,33.49,1,-6.93
 18/09/2018 14:30:00,33.49,33.49,1,-7.14
 18/09/2018 14:45:00,33.6,33.49,1,-7.16
 18/09/2018 15:00:00,33.57,33.49,1,-7.06
 18/09/2018 15:15:00,33.57,33.49,1,-6.43
 18/09/2018 15:30:00,33.6,33.49,1,-4.87
 18/09/2018 15:45:00,33.59,33.49,1,-5.47
 18/09/2018 16:00:00,33.57,33.49,1,-5.89
 18/09/2018 16:15:00,33.54,33.49,1,-5.61
 18/09/2018 16:30:00,33.55,33.49,1,-6.12
 18/09/2018 16:45:00,33.52,33.49,1,-7.06
 18/09/2018 17:00:00,33.46,33.49,1,-7.98
 18/09/2018 17:15:00,33.47,33.49,1,-8.14
 18/09/2018 17:30:00,33.43,33.49,1,-8.24
 18/09/2018 17:45:00,33.43,33.49,1,-8.53
 18/09/2018 18:00:00,33.37,33.49,1,-8.76
 18/09/2018 18:15:00,33.36,33.49,1,-9.05
 18/09/2018 18:30:00,33.34,33.49,1,-9.26
 18/09/2018 18:45:00,33.34,33.49,1,-9.43
 18/09/2018 19:00:00,33.23,33.49,1,-9.67
 18/09/2018 19:15:00,33.25,33.49,1,-9.69
 18/09/2018 19:30:00,33.25,33.49,1,-9.67
 18/09/2018 19:45:00,33.25,33.49,1,-9.78
 18/09/2018 20:00:00,33.28,33.49,1,-9.59
 18/09/2018 20:15:00,33.35,33.49,1,-9.24
 18/09/2018 20:30:00,33.46,33.49,1,-8.97
 18/09/2018 20:45:00,33.5,33.49,1,-8.79
 18/09/2018 21:00:00,33.45,33.49,1,-8.44
 18/09/2018 21:15:00,33.57,33.49,1,-8.25
 18/09/2018 21:30:00,33.49,33.49,1,-8.05
 18/09/2018 21:45:00,33.48,33.49,1,-7.63
 18/09/2018 22:00:00,33.58,33.49,1,-7.47
 18/09/2018 22:15:00,33.62,33.49,1,-7.19
 18/09/2018 22:30:00,33.51,33.49,1,-6.86
 18/09/2018 22:45:00,33.56,33.49,1,-6.45
 18/09/2018 23:00:00,33.57,33.49,1,-6.13
 18/09/2018 23:15:00,33.51,33.49,1,-5.91
 18/09/2018 23:30:00,33.6,33.49,1,-5.63
 18/09/2018 23:45:00,33.65,33.49,1,-5.49
 19/09/2018 00:00:00,33.64,33.49,1,-5.32
 19/09/2018 00:15:00,33.56,33.49,1,-5.28
 19/09/2018 00:30:00,33.55,33.49,1,-5.12
 19/09/2018 00:45:00,33.54,33.49,1,-5.03
 19/09/2018 01:00:00,33.6,33.49,1,-5.05
 19/09/2018 01:15:00,33.61,33.49,1,-5.37
 19/09/2018 01:30:00,33.65,33.49,1,-5.35
 19/09/2018 01:45:00,33.65,33.49,1,-5.25
 19/09/2018 02:00:00,33.71,33.49,1,-5.21
 19/09/2018 02:15:00,33.73,33.49,1,-5.2
 19/09/2018 02:30:00,33.77,33.49,1,-5.06
 19/09/2018 02:45:00,33.8,33.49,1,-5.04
 19/09/2018 03:00:00,33.85,33.49,1,-4.99
 19/09/2018 03:15:00,33.85,33.49,1,-4.97
 19/09/2018 03:30:00,33.84,33.49,1,-4.94
 19/09/2018 03:45:00,33.87,33.49,1,-5.0
 19/09/2018 04:00:00,33.79,33.49,1,-5.08
 19/09/2018 04:15:00,33.64,33.49,1,-5.17
 19/09/2018 04:30:00,33.65,33.49,1,-5.11
 19/09/2018 04:45:00,33.7,33.49,1,-5.1
 19/09/2018 05:00:00,33.68,33.49,1,-5.12
 19/09/2018 05:15:00,33.73,33.49,1,-5.21
 19/09/2018 05:30:00,33.64,33.49,1,-5.2
 19/09/2018 05:45:00,33.6,33.49,1,-5.32
 19/09/2018 06:00:00,33.59,33.49,1,-5.45
 19/09/2018 06:15:00,33.61,33.49,1,-5.89
 19/09/2018 06:30:00,33.5,33.49,1,-6.03
 19/09/2018 06:45:00,33.44,33.49,1,-6.55
 19/09/2018 07:00:00,33.32,33.49,1,-6.94
 19/09/2018 07:15:00,33.13,33.49,1,-7.35
 19/09/2018 07:30:00,33.18,33.49,1,-7.67
 19/09/2018 07:45:00,33.44,33.49,1,-7.79
 19/09/2018 08:00:00,33.49,33.49,1,-8.0
 19/09/2018 08:15:00,33.65,33.49,1,-8.21
 19/09/2018 08:30:00,33.67,33.49,1,-8.3
 19/09/2018 08:45:00,33.66,33.49,1,-7.87
 19/09/2018 09:00:00,33.66,33.49,1,-7.51
 19/09/2018 09:15:00,33.56,33.49,1,-7.05
 19/09/2018 09:30:00,33.57,33.49,1,-6.75
 19/09/2018 09:45:00,33.5,33.49,1,-5.93
 19/09/2018 10:00:00,33.55,33.49,1,-5.76
 19/09/2018 10:15:00,33.63,33.49,1,-5.36
 19/09/2018 10:30:00,33.62,33.49,1,-4.69
 19/09/2018 10:45:00,33.53,33.49,1,-4.04
 19/09/2018 11:00:00,33.54,33.49,1,-4.35
 19/09/2018 11:15:00,33.56,33.49,1,-4.03
 19/09/2018 11:30:00,33.61,33.49,1,-3.45
 19/09/2018 11:45:00,33.4,33.49,1,-3.88
 19/09/2018 12:00:00,33.5,33.49,1,-3.55
 19/09/2018 12:15:00,33.48,33.49,1,-3.73
 19/09/2018 12:30:00,33.53,33.49,1,-4.11
 19/09/2018 12:45:00,33.56,33.49,1,-4.51
 19/09/2018 13:00:00,33.45,33.49,1,-5.68
 19/09/2018 13:15:00,33.51,33.49,1,-6.84
 19/09/2018 13:30:00,33.66,33.49,1,-5.93
 19/09/2018 13:45:00,33.64,33.49,1,-6.06
 19/09/2018 14:00:00,33.69,33.49,1,-6.82
 19/09/2018 14:15:00,33.62,33.49,1,-7.16
 19/09/2018 14:30:00,33.61,33.49,1,-7.24
 19/09/2018 14:45:00,33.57,33.49,1,-6.73
 19/09/2018 15:00:00,33.55,33.49,1,-6.53
 19/09/2018 15:15:00,33.6,33.49,1,-7.18
 19/09/2018 15:30:00,33.58,33.49,1,-7.05
 19/09/2018 15:45:00,33.51,33.49,1,-6.98
 19/09/2018 16:00:00,33.52,33.49,1,-7.34
 19/09/2018 16:15:00,33.8,33.49,1,-7.77
 19/09/2018 16:30:00,33.74,33.49,1,-7.83
 19/09/2018 16:45:00,33.62,33.49,1,-8.16
 19/09/2018 17:00:00,33.76,33.49,1,-8.55
 19/09/2018 17:15:00,33.91,33.49,1,-8.76
 19/09/2018 17:30:00,33.73,33.49,1,-9.41
 19/09/2018 17:45:00,33.65,33.49,1,-9.7
 19/09/2018 18:00:00,33.68,33.49,1,-9.87
 19/09/2018 18:15:00,33.7,33.49,1,-10.16
 19/09/2018 18:30:00,33.55,33.49,1,-9.92
 19/09/2018 18:45:00,33.5,33.49,1,-9.76
 19/09/2018 19:00:00,33.45,33.49,1,-9.75
 19/09/2018 19:15:00,33.49,33.49,1,-9.74
 19/09/2018 19:30:00,33.47,33.49,1,-9.75
 19/09/2018 19:45:00,33.43,33.49,1,-9.83
 19/09/2018 20:00:00,33.55,33.49,1,-9.61
 19/09/2018 20:15:00,33.43,33.49,1,-9.43
 19/09/2018 20:30:00,33.32,33.49,1,-9.16
 19/09/2018 20:45:00,33.38,33.49,1,-8.83
 19/09/2018 21:00:00,33.37,33.49,1,-8.58
 19/09/2018 21:15:00,33.5,33.49,1,-8.42
 19/09/2018 21:30:00,33.43,33.49,1,-8.12
 19/09/2018 21:45:00,33.4,33.49,1,-7.86
 19/09/2018 22:00:00,33.54,33.49,1,-7.6
 19/09/2018 22:15:00,33.66,33.49,1,-7.32
 19/09/2018 22:30:00,33.66,33.49,1,-6.93
 19/09/2018 22:45:00,33.57,33.49,1,-6.67
 19/09/2018 23:00:00,33.62,33.49,1,-6.33
 19/09/2018 23:15:00,33.6,33.49,1,-6.09
 19/09/2018 23:30:00,33.72,33.49,1,-5.91
 19/09/2018 23:45:00,33.74,33.49,1,-5.6
 20/09/2018 00:00:00,33.75,33.49,1,-5.38
 20/09/2018 00:15:00,33.7,33.49,1,-5.37
 20/09/2018 00:30:00,33.73,33.49,1,-5.27
 20/09/2018 00:45:00,33.79,33.49,1,-5.18
 20/09/2018 01:00:00,33.79,33.49,1,-5.2
 20/09/2018 01:15:00,33.75,33.49,1,-5.52
 20/09/2018 01:30:00,33.81,33.49,1,-5.49
 20/09/2018 01:45:00,33.79,33.49,1,-5.38
 20/09/2018 02:00:00,33.86,33.49,1,-5.34
 20/09/2018 02:15:00,33.85,33.49,1,-5.35
 20/09/2018 02:30:00,33.89,33.49,1,-5.28
 20/09/2018 02:45:00,33.89,33.49,1,-5.23
 20/09/2018 03:00:00,33.87,33.49,1,-5.06
 20/09/2018 03:15:00,33.76,33.49,1,-5.01
 20/09/2018 03:30:00,33.41,33.49,1,-5.06
 20/09/2018 03:45:00,33.47,33.49,1,-5.19
 20/09/2018 04:00:00,33.46,33.49,1,-5.06
 20/09/2018 04:15:00,33.43,33.49,1,-5.02
 20/09/2018 04:30:00,33.44,33.49,1,-5.01
 20/09/2018 04:45:00,33.42,33.49,1,-5.02
 20/09/2018 05:00:00,33.51,33.49,1,-5.12
 20/09/2018 05:15:00,33.47,33.49,1,-5.18
 20/09/2018 05:30:00,33.44,33.49,1,-5.16
 20/09/2018 05:45:00,33.47,33.49,1,-5.21
 20/09/2018 06:00:00,33.49,33.49,1,-5.4
 20/09/2018 06:15:00,33.21,33.49,1,-5.81
 20/09/2018 06:30:00,33.3,33.49,1,-6.13
 20/09/2018 06:45:00,33.38,33.49,1,-6.69
 20/09/2018 07:00:00,33.4,33.49,1,-7.09
 20/09/2018 07:15:00,33.15,33.49,1,-7.46
 20/09/2018 07:30:00,33.25,33.49,1,-8.17
 20/09/2018 07:45:00,33.47,33.49,1,-8.32
 20/09/2018 08:00:00,33.42,33.49,1,-8.54
 20/09/2018 08:15:00,33.39,33.49,1,-8.73
 20/09/2018 08:30:00,33.33,33.49,1,-8.64
 20/09/2018 08:45:00,33.32,33.49,1,-8.71
 20/09/2018 09:00:00,33.29,33.49,1,-8.35
 20/09/2018 09:15:00,33.31,33.49,1,-8.3
 20/09/2018 09:30:00,33.28,33.49,1,-8.71
 20/09/2018 09:45:00,33.27,33.49,1,-8.38
 20/09/2018 10:00:00,33.27,33.49,1,-8.26
 20/09/2018 10:15:00,33.3,33.49,1,-8.31
 20/09/2018 10:30:00,33.3,33.49,1,-8.05
 20/09/2018 10:45:00,33.29,33.49,1,-8.09
 20/09/2018 11:00:00,33.27,33.49,1,-8.15
 20/09/2018 11:15:00,33.28,33.49,1,-8.24
 20/09/2018 11:30:00,33.29,33.49,1,-8.16
 20/09/2018 11:45:00,33.27,33.49,1,-8.15
 20/09/2018 12:00:00,33.23,33.49,1,-7.87
 20/09/2018 12:15:00,33.2,33.49,1,-8.17
 20/09/2018 12:30:00,33.23,33.49,1,-8.26
 20/09/2018 12:45:00,33.31,33.49,1,-7.59
 20/09/2018 13:00:00,33.32,33.49,1,-8.06
 20/09/2018 13:15:00,33.37,33.49,1,-7.65
 20/09/2018 13:30:00,33.42,33.49,1,-7.45
 20/09/2018 13:45:00,33.44,33.49,1,-7.66
 20/09/2018 14:00:00,33.43,33.49,1,-7.95
 20/09/2018 14:15:00,33.44,33.49,1,-7.99
 20/09/2018 14:30:00,33.46,33.49,1,-7.88
 20/09/2018 14:45:00,33.47,33.49,1,-7.91
 20/09/2018 15:00:00,33.5,33.49,1,-7.94
 20/09/2018 15:15:00,33.51,33.49,1,-7.65
 20/09/2018 15:30:00,33.52,33.49,1,-7.87
 20/09/2018 15:45:00,33.49,33.49,1,-8.07
 20/09/2018 16:00:00,33.46,33.49,1,-8.16
 20/09/2018 16:15:00,33.49,33.49,1,-7.97
 20/09/2018 16:30:00,33.46,33.49,1,-8.26
 20/09/2018 16:45:00,33.46,33.49,1,-8.35
 20/09/2018 17:00:00,33.46,33.49,1,-8.48
 20/09/2018 17:15:00,33.52,33.49,1,-8.39
 20/09/2018 17:30:00,33.53,33.49,1,-8.72
 20/09/2018 17:45:00,33.59,33.49,1,-9.06
 20/09/2018 18:00:00,33.63,33.49,1,-9.21
 20/09/2018 18:15:00,33.6,33.49,1,-9.6
 20/09/2018 18:30:00,33.62,33.49,1,-9.97
 20/09/2018 18:45:00,33.59,33.49,1,-10.07
 20/09/2018 19:00:00,33.61,33.49,1,-10.07
 20/09/2018 19:15:00,33.53,33.49,1,-10.19
 20/09/2018 19:30:00,33.49,33.49,1,-10.04
 20/09/2018 19:45:00,33.53,33.49,1,-10.02
 20/09/2018 20:00:00,33.55,33.49,1,-9.79
 20/09/2018 20:15:00,33.58,33.49,1,-9.47
 20/09/2018 20:30:00,33.65,33.49,1,-9.34
 20/09/2018 20:45:00,33.67,33.49,1,-9.1
 20/09/2018 21:00:00,33.64,33.49,1,-8.86
 20/09/2018 21:15:00,33.68,33.49,1,-8.68
 20/09/2018 21:30:00,33.64,33.49,1,-8.36
 20/09/2018 21:45:00,33.65,33.49,1,-7.99
 20/09/2018 22:00:00,33.55,33.49,1,-7.7
 20/09/2018 22:15:00,33.58,33.49,1,-7.49
 20/09/2018 22:30:00,33.65,33.49,1,-7.15
 20/09/2018 22:45:00,33.64,33.49,1,-6.8
 20/09/2018 23:00:00,33.77,33.49,1,-6.42
 20/09/2018 23:15:00,33.84,33.49,1,-6.2
 20/09/2018 23:30:00,33.41,33.49,1,-5.97
 20/09/2018 23:45:00,33.49,33.49,1,-5.79
 21/09/2018 00:00:00,33.62,33.49,1,-5.6
 21/09/2018 00:15:00,33.69,33.49,1,-5.55
 21/09/2018 00:30:00,33.74,33.49,1,-5.51
 21/09/2018 00:45:00,33.67,33.49,1,-5.3
 21/09/2018 01:00:00,33.7,33.49,1,-5.33
 21/09/2018 01:15:00,33.67,33.49,1,-5.67
 21/09/2018 01:30:00,33.79,33.49,1,-5.65
 21/09/2018 01:45:00,33.75,33.49,1,-5.53
 21/09/2018 02:00:00,33.81,33.49,1,-5.51
 21/09/2018 02:15:00,33.81,33.49,1,-5.54
 21/09/2018 02:30:00,33.9,33.49,1,-5.48
 21/09/2018 02:45:00,33.88,33.49,1,-5.46
 21/09/2018 03:00:00,33.89,33.49,1,-5.36
 21/09/2018 03:15:00,33.88,33.49,1,-5.35
 21/09/2018 03:30:00,33.68,33.49,1,-5.51
 21/09/2018 03:45:00,33.62,33.49,1,-5.51
 21/09/2018 04:00:00,33.64,33.49,1,-5.53
 21/09/2018 04:15:00,33.65,33.49,1,-5.49
 21/09/2018 04:30:00,33.66,33.49,1,-5.49
 21/09/2018 04:45:00,33.61,33.49,1,-5.39
 21/09/2018 05:00:00,33.59,33.49,1,-5.44
 21/09/2018 05:15:00,33.46,33.49,1,-5.24
 21/09/2018 05:30:00,33.37,33.49,1,-5.33
 21/09/2018 05:45:00,33.36,33.49,1,-5.35
 21/09/2018 06:00:00,33.53,33.49,1,-5.54
 21/09/2018 06:15:00,33.35,33.49,1,-5.99
 21/09/2018 06:30:00,33.24,33.49,1,-6.45
 21/09/2018 06:45:00,33.4,33.49,1,-6.93
 21/09/2018 07:00:00,33.27,33.49,1,-7.23
 21/09/2018 07:15:00,33.34,33.49,1,-7.71
 21/09/2018 07:30:00,33.67,33.49,1,-8.05
 21/09/2018 07:45:00,33.75,33.49,1,-8.09
 21/09/2018 08:00:00,33.73,33.49,1,-8.34
 21/09/2018 08:15:00,33.74,33.49,1,-7.91
 21/09/2018 08:30:00,33.82,33.49,1,-7.69
 21/09/2018 08:45:00,33.73,33.49,1,-7.78
 21/09/2018 09:00:00,33.79,33.49,1,-7.09
 21/09/2018 09:15:00,33.75,33.49,1,-6.69
 21/09/2018 09:30:00,33.86,33.49,1,-6.23
 21/09/2018 09:45:00,33.86,33.49,1,-5.91
 21/09/2018 10:00:00,33.85,33.49,1,-5.5
 21/09/2018 10:15:00,33.84,33.49,1,-5.27
 21/09/2018 10:30:00,33.82,33.49,1,-6.15
 21/09/2018 10:45:00,33.82,33.49,1,-4.77
 21/09/2018 11:00:00,33.76,33.49,1,-5.05
 21/09/2018 11:15:00,33.74,33.49,1,-5.0
 21/09/2018 11:30:00,33.76,33.49,1,-4.8
 21/09/2018 11:45:00,33.8,33.49,1,-4.7
 21/09/2018 12:00:00,33.5,33.49,1,-3.94
 21/09/2018 12:15:00,33.45,33.49,1,-3.94
 21/09/2018 12:30:00,33.51,33.49,1,-3.89
 21/09/2018 12:45:00,33.59,33.49,1,-3.66
 21/09/2018 13:00:00,33.48,33.49,1,-5.51
 21/09/2018 13:15:00,33.32,33.49,1,-5.61
 21/09/2018 13:30:00,33.38,33.49,1,-4.54
 21/09/2018 13:45:00,33.4,33.49,1,-4.0
 21/09/2018 14:00:00,33.45,33.49,1,-3.65
 21/09/2018 14:15:00,33.4,33.49,1,-3.78
 21/09/2018 14:30:00,33.41,33.49,1,-4.2
 21/09/2018 14:45:00,33.46,33.49,1,-4.14
 21/09/2018 15:00:00,33.5,33.49,1,-4.22
 21/09/2018 15:15:00,33.58,33.49,1,-4.4
 21/09/2018 15:30:00,33.35,33.49,1,-3.87
 21/09/2018 15:45:00,33.27,33.49,1,-4.0
 21/09/2018 16:00:00,33.23,33.49,1,-4.31
 21/09/2018 16:15:00,33.32,33.49,1,-4.8
 21/09/2018 16:30:00,33.24,33.49,1,-5.35
 21/09/2018 16:45:00,33.14,33.49,1,-5.88
 21/09/2018 17:00:00,33.11,33.49,1,-6.39
 21/09/2018 17:15:00,33.11,33.49,1,-6.83
 21/09/2018 17:30:00,33.09,33.49,1,-7.4
 21/09/2018 17:45:00,33.13,33.49,1,-7.94
 21/09/2018 18:00:00,33.53,33.49,1,-8.48
 21/09/2018 18:15:00,33.57,33.49,1,-9.12
 21/09/2018 18:30:00,33.49,33.49,1,-9.22
 21/09/2018 18:45:00,33.49,33.49,1,-9.43
 21/09/2018 19:00:00,33.48,33.49,1,-9.66
 21/09/2018 19:15:00,33.42,33.49,1,-9.93
 21/09/2018 19:30:00,33.32,33.49,1,-10.08
 21/09/2018 19:45:00,33.26,33.49,1,-10.24
 21/09/2018 20:00:00,33.32,33.49,1,-10.11
 21/09/2018 20:15:00,33.43,33.49,1,-9.98
 21/09/2018 20:30:00,33.57,33.49,1,-9.74
 21/09/2018 20:45:00,33.62,33.49,1,-9.46
 21/09/2018 21:00:00,33.69,33.49,1,-9.15
 21/09/2018 21:15:00,33.77,33.49,1,-8.96
 21/09/2018 21:30:00,33.74,33.49,1,-8.59
 21/09/2018 21:45:00,33.76,33.49,1,-8.3
 21/09/2018 22:00:00,33.85,33.49,1,-7.97
 21/09/2018 22:15:00,33.84,33.49,1,-7.84
 21/09/2018 22:30:00,33.81,33.49,1,-7.49
 21/09/2018 22:45:00,33.67,33.49,1,-7.17
 21/09/2018 23:00:00,33.72,33.49,1,-6.89
 21/09/2018 23:15:00,33.7,33.49,1,-6.81
 21/09/2018 23:30:00,33.79,33.49,1,-6.57
 21/09/2018 23:45:00,33.88,33.49,1,-6.38
 22/09/2018 00:00:00,33.44,33.49,1,-6.14
 22/09/2018 00:15:00,33.42,33.49,1,-6.14
 22/09/2018 00:30:00,33.63,33.49,1,-6.0
 22/09/2018 00:45:00,33.7,33.49,1,-5.86
 22/09/2018 01:00:00,33.67,33.49,1,-5.81
 22/09/2018 01:15:00,33.62,33.49,1,-6.17
 22/09/2018 01:30:00,33.66,33.49,1,-6.17
 22/09/2018 01:45:00,33.74,33.49,1,-6.07
 22/09/2018 02:00:00,33.77,33.49,1,-6.02
 22/09/2018 02:15:00,33.79,33.49,1,-5.99
 22/09/2018 02:30:00,33.82,33.49,1,-5.87
 22/09/2018 02:45:00,33.86,33.49,1,-5.78
 22/09/2018 03:00:00,33.88,33.49,1,-5.7
 22/09/2018 03:15:00,33.76,33.49,1,-5.84
 22/09/2018 03:30:00,33.68,33.49,1,-5.9
 22/09/2018 03:45:00,33.68,33.49,1,-5.82
 22/09/2018 04:00:00,33.58,33.49,1,-5.54
 22/09/2018 04:15:00,33.45,33.49,1,-5.36
 22/09/2018 04:30:00,33.41,33.49,1,-5.34
 22/09/2018 04:45:00,33.42,33.49,1,-5.26
 22/09/2018 05:00:00,33.4,33.49,1,-5.23
 22/09/2018 05:15:00,33.41,33.49,1,-5.35
 22/09/2018 05:30:00,33.4,33.49,1,-5.36
 22/09/2018 05:45:00,33.35,33.49,1,-5.42
 22/09/2018 06:00:00,33.26,33.49,1,-5.56
 22/09/2018 06:15:00,33.19,33.49,1,-5.92
 22/09/2018 06:30:00,33.09,33.49,1,-6.09
 22/09/2018 06:45:00,33.45,33.49,1,-6.4
 22/09/2018 07:00:00,33.51,33.49,1,-6.57
 22/09/2018 07:15:00,33.4,33.49,1,-7.01
 22/09/2018 07:30:00,33.77,33.49,1,-7.33
 22/09/2018 07:45:00,33.63,33.49,1,-7.87
 22/09/2018 08:00:00,33.54,33.49,1,-8.09
 22/09/2018 08:15:00,33.47,33.49,1,-8.3
 22/09/2018 08:30:00,33.48,33.49,1,-8.42
 22/09/2018 08:45:00,33.53,33.49,1,-8.51
 22/09/2018 09:00:00,33.45,33.49,1,-8.8
 22/09/2018 09:15:00,33.31,33.49,1,-9.14
 22/09/2018 09:30:00,33.25,33.49,1,-9.21
 22/09/2018 09:45:00,33.44,33.49,1,-9.2
 22/09/2018 10:00:00,33.54,33.49,1,-9.26
 22/09/2018 10:15:00,33.56,33.49,1,-9.33
 22/09/2018 10:30:00,33.51,33.49,1,-9.57
 22/09/2018 10:45:00,33.39,33.49,1,-9.56
 22/09/2018 11:00:00,33.43,33.49,1,-9.54
 22/09/2018 11:15:00,33.47,33.49,1,-9.51
 22/09/2018 11:30:00,33.49,33.49,1,-9.27
 22/09/2018 11:45:00,33.49,33.49,1,-9.07
 22/09/2018 12:00:00,33.53,33.49,1,-9.6
 22/09/2018 12:15:00,33.44,33.49,1,-9.9
 22/09/2018 12:30:00,33.47,33.49,1,-10.06
 22/09/2018 12:45:00,33.49,33.49,1,-9.97
 22/09/2018 13:00:00,33.48,33.49,1,-9.88
 22/09/2018 13:15:00,33.46,33.49,1,-9.56
 22/09/2018 13:30:00,33.51,33.49,1,-9.51
 22/09/2018 13:45:00,33.55,33.49,1,-9.34
 22/09/2018 14:00:00,33.55,33.49,1,-9.22
 22/09/2018 14:15:00,33.56,33.49,1,-9.34
 22/09/2018 14:30:00,33.52,33.49,1,-9.4
 22/09/2018 14:45:00,33.5,33.49,1,-9.46
 22/09/2018 15:00:00,33.52,33.49,1,-9.69
 22/09/2018 15:15:00,33.5,33.49,1,-9.75
 22/09/2018 15:30:00,33.47,33.49,1,-9.88
 22/09/2018 15:45:00,33.42,33.49,1,-9.96
 22/09/2018 16:00:00,33.44,33.49,1,-10.18
 22/09/2018 16:15:00,33.37,33.49,1,-10.61
 22/09/2018 16:30:00,33.31,33.49,1,-10.73
 22/09/2018 16:45:00,33.29,33.49,1,-11.22
 22/09/2018 17:00:00,33.21,33.49,1,-11.54
 22/09/2018 17:15:00,33.19,33.49,1,-11.25
 22/09/2018 17:30:00,33.19,33.49,1,-11.5
 22/09/2018 17:45:00,33.16,33.49,1,-11.88
 22/09/2018 18:00:00,33.15,33.49,1,-12.1
 22/09/2018 18:15:00,33.15,33.49,1,-12.18
 22/09/2018 18:30:00,33.13,33.49,1,-12.29
 22/09/2018 18:45:00,33.15,33.49,1,-12.18
 22/09/2018 19:00:00,33.18,33.49,1,-12.03
 22/09/2018 19:15:00,33.14,33.49,1,-12.01
 22/09/2018 19:30:00,33.18,33.49,1,-11.91
 22/09/2018 19:45:00,33.25,33.49,1,-11.59
 22/09/2018 20:00:00,33.32,33.49,1,-11.43
 22/09/2018 20:15:00,33.34,33.49,1,-11.14
 22/09/2018 20:30:00,33.42,33.49,1,-10.64
 22/09/2018 20:45:00,33.18,33.49,1,-10.35
 22/09/2018 21:00:00,33.22,33.49,1,-10.12
 22/09/2018 21:15:00,33.31,33.49,1,-9.79
 22/09/2018 21:30:00,33.34,33.49,1,-9.47
 22/09/2018 21:45:00,33.42,33.49,1,-9.2
 22/09/2018 22:00:00,33.48,33.49,1,-8.91
 22/09/2018 22:15:00,33.58,33.49,1,-8.65
 22/09/2018 22:30:00,33.73,33.49,1,-8.34
 22/09/2018 22:45:00,33.63,33.49,1,-7.89
 22/09/2018 23:00:00,33.62,33.49,1,-7.55
 22/09/2018 23:15:00,33.67,33.49,1,-7.47
 22/09/2018 23:30:00,33.76,33.49,1,-7.22
 22/09/2018 23:45:00,33.74,33.49,1,-7.0
 23/09/2018 00:00:00,33.82,33.49,1,-6.86
 23/09/2018 00:15:00,33.86,33.49,1,-6.84
 23/09/2018 00:30:00,33.88,33.49,1,-6.65
 23/09/2018 00:45:00,33.86,33.49,1,-6.53
 23/09/2018 01:00:00,33.85,33.49,1,-6.55
 23/09/2018 01:15:00,33.67,33.49,1,-7.23
 23/09/2018 01:30:00,33.7,33.49,1,-7.26
 23/09/2018 01:45:00,33.48,33.49,1,-7.0
 23/09/2018 02:00:00,33.45,33.49,1,-6.89
 23/09/2018 02:15:00,33.45,33.49,1,-6.94
 23/09/2018 02:30:00,33.44,33.49,1,-6.76
 23/09/2018 02:45:00,33.44,33.49,1,-6.71
 23/09/2018 03:00:00,33.4,33.49,1,-6.54
 23/09/2018 03:15:00,33.44,33.49,1,-6.53
 23/09/2018 03:30:00,33.46,33.49,1,-6.52
 23/09/2018 03:45:00,33.52,33.49,1,-6.41
 23/09/2018 04:00:00,33.48,33.49,1,-6.27
 23/09/2018 04:15:00,33.51,33.49,1,-6.2
 23/09/2018 04:30:00,33.52,33.49,1,-6.15
 23/09/2018 04:45:00,33.57,33.49,1,-6.01
 23/09/2018 05:00:00,33.53,33.49,1,-5.98
 23/09/2018 05:15:00,33.49,33.49,1,-6.02
 23/09/2018 05:30:00,33.5,33.49,1,-6.05
 23/09/2018 05:45:00,33.54,33.49,1,-6.04
 23/09/2018 06:00:00,33.45,33.49,1,-6.05
 23/09/2018 06:15:00,33.36,33.49,1,-6.36
 23/09/2018 06:30:00,33.32,33.49,1,-6.54
 23/09/2018 06:45:00,33.28,33.49,1,-6.68
 23/09/2018 07:00:00,33.24,33.49,1,-6.87
 23/09/2018 07:15:00,33.19,33.49,1,-7.25
 23/09/2018 07:30:00,33.15,33.49,1,-7.56
 23/09/2018 07:45:00,33.15,33.49,1,-8.11
 23/09/2018 08:00:00,33.32,33.49,1,-8.58
 23/09/2018 08:15:00,33.41,33.49,1,-8.67
 23/09/2018 08:30:00,33.49,33.49,1,-9.12
 23/09/2018 08:45:00,33.45,33.49,1,-9.41
 23/09/2018 09:00:00,33.29,33.49,1,-9.69
 23/09/2018 09:15:00,33.28,33.49,1,-10.16
 23/09/2018 09:30:00,33.26,33.49,1,-10.13
 23/09/2018 09:45:00,33.3,33.49,1,-10.04
 23/09/2018 10:00:00,33.32,33.49,1,-9.94
 23/09/2018 10:15:00,33.31,33.49,1,-10.4
 23/09/2018 10:30:00,33.24,33.49,1,-9.95
 23/09/2018 10:45:00,33.22,33.49,1,-10.21
 23/09/2018 11:00:00,33.2,33.49,1,-10.72
 23/09/2018 11:15:00,33.15,33.49,1,-10.28
 23/09/2018 11:30:00,33.21,33.49,1,-9.69
 23/09/2018 11:45:00,33.31,33.49,1,-9.19
 23/09/2018 12:00:00,33.35,33.49,1,-7.08
 23/09/2018 12:15:00,33.58,33.49,1,-6.35
 23/09/2018 12:30:00,33.77,33.49,1,-6.15
 23/09/2018 12:45:00,33.84,33.49,1,-6.39
 23/09/2018 13:00:00,33.84,33.49,1,-6.0
 23/09/2018 13:15:00,33.9,33.49,1,-6.72
 23/09/2018 13:30:00,33.83,33.49,1,-7.01
 23/09/2018 13:45:00,33.58,33.49,1,-7.16
 23/09/2018 14:00:00,33.59,33.49,1,-7.0
 23/09/2018 14:15:00,33.58,33.49,1,-5.69
 23/09/2018 14:30:00,33.66,33.49,1,-6.74
 23/09/2018 14:45:00,33.6,33.49,1,-4.61
 23/09/2018 15:00:00,33.43,33.49,1,-4.81
 23/09/2018 15:15:00,33.48,33.49,1,-4.96
 23/09/2018 15:30:00,33.46,33.49,1,-5.18
 23/09/2018 15:45:00,33.48,33.49,1,-5.5
 23/09/2018 16:00:00,33.37,33.49,1,-5.59
 23/09/2018 16:15:00,33.3,33.49,1,-5.76
 23/09/2018 16:30:00,33.26,33.49,1,-6.64
 23/09/2018 16:45:00,33.19,33.49,1,-7.21
 23/09/2018 17:00:00,33.15,33.49,1,-7.58
 23/09/2018 17:15:00,33.14,33.49,1,-8.1
 23/09/2018 17:30:00,33.08,33.49,1,-8.98
 23/09/2018 17:45:00,33.23,33.49,1,-9.78
 23/09/2018 18:00:00,33.37,33.49,1,-9.96
 23/09/2018 18:15:00,33.43,33.49,1,-10.26
 23/09/2018 18:30:00,33.39,33.49,1,-10.3
 23/09/2018 18:45:00,33.41,33.49,1,-10.49
 23/09/2018 19:00:00,33.41,33.49,1,-10.49
 23/09/2018 19:15:00,33.3,33.49,1,-10.73
 23/09/2018 19:30:00,33.19,33.49,1,-10.94
 23/09/2018 19:45:00,33.26,33.49,1,-11.08
 23/09/2018 20:00:00,33.32,33.49,1,-10.94
 23/09/2018 20:15:00,33.38,33.49,1,-10.8
 23/09/2018 20:30:00,33.51,33.49,1,-10.35
 23/09/2018 20:45:00,33.6,33.49,1,-10.06
 23/09/2018 21:00:00,33.67,33.49,1,-9.81
 23/09/2018 21:15:00,33.76,33.49,1,-9.51
 23/09/2018 21:30:00,33.79,33.49,1,-9.13
 23/09/2018 21:45:00,33.54,33.49,1,-8.75
 23/09/2018 22:00:00,33.57,33.49,1,-8.49
 23/09/2018 22:15:00,33.54,33.49,1,-8.23
 23/09/2018 22:30:00,33.55,33.49,1,-8.06
 23/09/2018 22:45:00,33.63,33.49,1,-7.67
 23/09/2018 23:00:00,33.74,33.49,1,-7.29
 23/09/2018 23:15:00,33.8,33.49,1,-7.08
 23/09/2018 23:30:00,33.68,33.49,1,-6.73
 23/09/2018 23:45:00,33.74,33.49,1,-6.53
 24/09/2018 00:00:00,33.8,33.49,1,-6.32
 24/09/2018 00:00:00,33.8,33.49,1,-6.32
 24/09/2018 00:15:00,33.87,33.49,1,-6.35
 24/09/2018 00:30:00,33.62,33.49,1,-6.36
 24/09/2018 00:45:00,33.63,33.49,1,-6.35
 24/09/2018 01:00:00,33.62,33.49,1,-6.41
 24/09/2018 01:15:00,33.58,33.49,1,-6.92
 24/09/2018 01:30:00,33.6,33.49,1,-7.05
 24/09/2018 01:45:00,33.58,33.49,1,-7.02
 24/09/2018 02:00:00,33.63,33.49,1,-6.92
 24/09/2018 02:15:00,33.55,33.49,1,-7.04
 24/09/2018 02:30:00,33.35,33.49,1,-6.94
 24/09/2018 02:45:00,33.37,33.49,1,-6.82
 24/09/2018 03:00:00,33.45,33.49,1,-6.79
 24/09/2018 03:15:00,33.42,33.49,1,-6.73
 24/09/2018 03:30:00,33.41,33.49,1,-6.71
 24/09/2018 03:45:00,33.43,33.49,1,-6.6
 24/09/2018 04:00:00,33.44,33.49,1,-6.53
 24/09/2018 04:15:00,33.48,33.49,1,-6.53
 24/09/2018 04:30:00,33.5,33.49,1,-6.48
 24/09/2018 04:45:00,33.47,33.49,1,-6.36
 24/09/2018 05:00:00,33.46,33.49,1,-6.32
 24/09/2018 05:15:00,33.38,33.49,1,-6.49
 24/09/2018 05:30:00,33.34,33.49,1,-6.49
 24/09/2018 05:45:00,33.43,33.49,1,-6.39
 24/09/2018 06:00:00,33.39,33.49,1,-6.44
 24/09/2018 06:15:00,33.5,33.49,1,-7.03
 24/09/2018 06:30:00,33.57,33.49,1,-7.35
 24/09/2018 06:45:00,33.35,33.49,1,-7.84
 24/09/2018 07:00:00,33.47,33.49,1,-8.22
 24/09/2018 07:15:00,33.34,33.49,1,-8.81
 24/09/2018 07:30:00,33.31,33.49,1,-9.19
 24/09/2018 07:45:00,33.43,33.49,1,-9.38
 24/09/2018 08:00:00,33.49,33.49,1,-9.39
 24/09/2018 08:15:00,33.46,33.49,1,-9.25
 24/09/2018 08:30:00,33.47,33.49,1,-8.93
 24/09/2018 08:45:00,33.51,33.49,1,-8.46
 24/09/2018 09:00:00,33.47,33.49,1,-8.01
 24/09/2018 09:15:00,33.48,33.49,1,-7.64
 24/09/2018 09:30:00,33.52,33.49,1,-7.19
 24/09/2018 09:45:00,33.55,33.49,1,-6.71
 24/09/2018 10:00:00,33.55,33.49,1,-6.4
 24/09/2018 10:15:00,33.55,33.49,1,-5.88
 24/09/2018 10:30:00,33.56,33.49,1,-5.36
 24/09/2018 10:45:00,33.55,33.49,1,-5.1
 24/09/2018 11:00:00,33.54,33.49,1,-4.66
 24/09/2018 11:15:00,33.54,33.49,1,-4.43
 24/09/2018 11:30:00,33.49,33.49,1,-4.32
 24/09/2018 11:45:00,33.52,33.49,1,-4.11
 24/09/2018 12:00:00,33.58,33.49,1,-5.12
 24/09/2018 12:15:00,33.52,33.49,1,-4.24
 24/09/2018 12:30:00,33.55,33.49,1,-4.09
 24/09/2018 12:45:00,33.58,33.49,1,-3.9
 24/09/2018 13:00:00,33.64,33.49,1,-4.35
 24/09/2018 13:15:00,33.69,33.49,1,-3.77
 24/09/2018 13:30:00,33.72,33.49,1,-3.36
 24/09/2018 13:45:00,33.62,33.49,1,-3.26
 24/09/2018 14:00:00,33.56,33.49,1,-3.47
 24/09/2018 14:15:00,33.56,33.49,1,-3.81
 24/09/2018 14:30:00,33.5,33.49,1,-4.54
 24/09/2018 14:45:00,33.52,33.49,1,-5.1
 24/09/2018 15:00:00,33.56,33.49,1,-4.91
 24/09/2018 15:15:00,33.59,33.49,1,-5.04
 24/09/2018 15:30:00,33.62,33.49,1,-5.12
 24/09/2018 15:45:00,33.57,33.49,1,-6.26
 24/09/2018 16:00:00,33.53,33.49,1,-6.99
 24/09/2018 16:15:00,33.46,33.49,1,-7.48
 24/09/2018 16:30:00,33.45,33.49,1,-7.51
 24/09/2018 16:45:00,33.42,33.49,1,-7.31
 24/09/2018 17:00:00,33.38,33.49,1,-7.29
 24/09/2018 17:15:00,33.35,33.49,1,-8.07
 24/09/2018 17:30:00,33.27,33.49,1,-8.37
 24/09/2018 17:45:00,33.24,33.49,1,-8.83
 24/09/2018 18:00:00,33.17,33.49,1,-9.24
 24/09/2018 18:15:00,33.19,33.49,1,-9.72
 24/09/2018 18:30:00,33.85,33.49,1,-9.99
 24/09/2018 18:45:00,33.77,33.49,1,-10.19
 24/09/2018 19:00:00,33.7,33.49,1,-10.34
 24/09/2018 19:15:00,33.66,33.49,1,-10.43
 24/09/2018 19:30:00,33.66,33.49,1,-10.65
 24/09/2018 19:45:00,33.68,33.49,1,-10.86
 24/09/2018 20:00:00,33.77,33.49,1,-10.74
 24/09/2018 20:15:00,33.92,33.49,1,-10.61
 24/09/2018 20:30:00,33.77,33.49,1,-10.53
 24/09/2018 20:45:00,33.66,33.49,1,-10.27
 24/09/2018 21:00:00,33.66,33.49,1,-10.03
 24/09/2018 21:15:00,33.58,33.49,1,-9.59
 24/09/2018 21:30:00,33.72,33.49,1,-9.31
 24/09/2018 21:45:00,33.44,33.49,1,-9.08
 24/09/2018 22:00:00,33.31,33.49,1,-8.96
 24/09/2018 22:15:00,33.41,33.49,1,-8.7
 24/09/2018 22:30:00,33.56,33.49,1,-8.22
 24/09/2018 22:45:00,33.29,33.49,1,-7.53
 24/09/2018 23:00:00,33.29,33.49,1,-7.09
 24/09/2018 23:15:00,33.33,33.49,1,-6.95
 24/09/2018 23:30:00,33.42,33.49,1,-6.68
 24/09/2018 23:45:00,33.48,33.49,1,-6.44
 25/09/2018 00:00:00,33.47,33.49,1,-6.24
 25/09/2018 00:15:00,33.51,33.49,1,-6.24
 25/09/2018 00:30:00,33.52,33.49,1,-6.2
 25/09/2018 00:45:00,33.93,33.49,1,-6.16
 25/09/2018 01:00:00,33.89,33.49,1,-6.12
 25/09/2018 01:15:00,33.85,33.49,1,-6.66
 25/09/2018 01:30:00,33.86,33.49,1,-6.72
 25/09/2018 01:45:00,33.87,33.49,1,-6.73
 25/09/2018 02:00:00,33.88,33.49,1,-6.67
 25/09/2018 02:15:00,33.91,33.49,1,-6.84
 25/09/2018 02:30:00,33.93,33.49,1,-6.76
 25/09/2018 02:45:00,33.86,33.49,1,-6.76
 25/09/2018 03:00:00,33.73,33.49,1,-6.78
 25/09/2018 03:15:00,33.73,33.49,1,-6.71
 25/09/2018 03:30:00,33.5,33.49,1,-6.54
 25/09/2018 03:45:00,33.24,33.49,1,-6.39
 25/09/2018 04:00:00,33.24,33.49,1,-6.36
 25/09/2018 04:15:00,33.22,33.49,1,-6.35
 25/09/2018 04:30:00,33.21,33.49,1,-6.24
 25/09/2018 04:45:00,33.18,33.49,1,-6.2
 25/09/2018 05:00:00,33.18,33.49,1,-6.21
 25/09/2018 05:15:00,33.19,33.49,1,-6.51
 25/09/2018 05:30:00,33.3,33.49,1,-6.56
 25/09/2018 05:45:00,33.46,33.49,1,-6.41
 25/09/2018 06:00:00,33.63,33.49,1,-6.66
 25/09/2018 06:15:00,33.4,33.49,1,-7.14
 25/09/2018 06:30:00,33.66,33.49,1,-7.47
 25/09/2018 06:45:00,33.53,33.49,1,-7.9
 25/09/2018 07:00:00,33.44,33.49,1,-8.36
 25/09/2018 07:15:00,33.28,33.49,1,-8.82
 25/09/2018 07:30:00,33.25,33.49,1,-9.29
 25/09/2018 07:45:00,33.27,33.49,1,-9.6
 25/09/2018 08:00:00,33.28,33.49,1,-9.75
 25/09/2018 08:15:00,33.29,33.49,1,-9.4
 25/09/2018 08:30:00,33.39,33.49,1,-8.94
 25/09/2018 08:45:00,33.5,33.49,1,-8.61
 25/09/2018 09:00:00,33.5,33.49,1,-8.12
 25/09/2018 09:15:00,33.48,33.49,1,-7.73
 25/09/2018 09:30:00,33.53,33.49,1,-7.27
 25/09/2018 09:45:00,33.62,33.49,1,-6.92
 25/09/2018 10:00:00,33.6,33.49,1,-6.55
 25/09/2018 10:15:00,33.68,33.49,1,-6.35
 25/09/2018 10:30:00,33.66,33.49,1,-5.77
 25/09/2018 10:45:00,33.68,33.49,1,-5.47
 25/09/2018 11:00:00,33.63,33.49,1,-5.19
 25/09/2018 11:15:00,33.67,33.49,1,-4.9
 25/09/2018 11:30:00,33.61,33.49,1,-4.65
 25/09/2018 11:45:00,33.62,33.49,1,-5.36
 25/09/2018 12:00:00,33.57,33.49,1,-4.47
 25/09/2018 12:15:00,33.56,33.49,1,-5.08
 25/09/2018 12:30:00,33.55,33.49,1,-5.51
 25/09/2018 12:45:00,33.59,33.49,1,-5.64
 25/09/2018 13:00:00,33.65,33.49,1,-4.87
 25/09/2018 13:15:00,33.69,33.49,1,-5.04
 25/09/2018 13:30:00,33.78,33.49,1,-4.71
 25/09/2018 13:45:00,33.24,33.49,1,-5.48
 25/09/2018 14:00:00,33.4,33.49,1,-5.16
 25/09/2018 14:15:00,33.54,33.49,1,-4.1
 25/09/2018 14:30:00,33.61,33.49,1,-4.53
 25/09/2018 14:45:00,33.62,33.49,1,-3.88
 25/09/2018 15:00:00,33.54,33.49,1,-4.03
 25/09/2018 15:15:00,33.53,33.49,1,-4.35
 25/09/2018 15:30:00,33.45,33.49,1,-4.46
 25/09/2018 15:45:00,33.38,33.49,1,-4.82
 25/09/2018 16:00:00,33.32,33.49,1,-5.34
 25/09/2018 16:15:00,33.34,33.49,1,-5.59
 25/09/2018 16:30:00,33.28,33.49,1,-6.01
 25/09/2018 16:45:00,33.29,33.49,1,-6.71
 25/09/2018 17:00:00,33.3,33.49,1,-7.13
 25/09/2018 17:15:00,33.34,33.49,1,-7.55
 25/09/2018 17:30:00,33.16,33.49,1,-8.12
 25/09/2018 17:45:00,33.78,33.49,1,-8.8
 25/09/2018 18:00:00,33.84,33.49,1,-9.16
 25/09/2018 18:15:00,33.83,33.49,1,-9.62
 25/09/2018 18:30:00,33.71,33.49,1,-9.68
 25/09/2018 18:45:00,33.63,33.49,1,-10.0
 25/09/2018 19:00:00,33.6,33.49,1,-10.11
 25/09/2018 19:15:00,33.56,33.49,1,-10.24
 25/09/2018 19:30:00,33.45,33.49,1,-10.45
 25/09/2018 19:45:00,33.55,33.49,1,-10.62
 25/09/2018 20:00:00,33.6,33.49,1,-10.56
 25/09/2018 20:15:00,33.68,33.49,1,-10.41
 25/09/2018 20:30:00,33.76,33.49,1,-10.08
 25/09/2018 20:45:00,33.83,33.49,1,-9.75
 25/09/2018 21:00:00,33.81,33.49,1,-9.5
 25/09/2018 21:15:00,33.74,33.49,1,-9.3
 25/09/2018 21:30:00,33.48,33.49,1,-8.94
 25/09/2018 21:45:00,33.54,33.49,1,-8.73
 25/09/2018 22:00:00,33.45,33.49,1,-8.46
 25/09/2018 22:15:00,33.61,33.49,1,-8.15
 25/09/2018 22:30:00,33.67,33.49,1,-7.68
 25/09/2018 22:45:00,33.74,33.49,1,-7.23
 25/09/2018 23:00:00,33.51,33.49,1,-6.78
 25/09/2018 23:15:00,33.61,33.49,1,-6.66
 25/09/2018 23:30:00,33.76,33.49,1,-6.34
 25/09/2018 23:45:00,33.8,33.49,1,-6.24
 26/09/2018 00:00:00,33.52,33.49,1,-5.87
 26/09/2018 00:15:00,33.23,33.49,1,-5.95
 26/09/2018 00:30:00,33.24,33.49,1,-5.93
 26/09/2018 00:45:00,33.3,33.49,1,-6.17
 26/09/2018 01:00:00,33.37,33.49,1,-6.08
 26/09/2018 01:15:00,33.31,33.49,1,-6.59
 26/09/2018 01:30:00,33.3,33.49,1,-6.68
 26/09/2018 01:45:00,33.33,33.49,1,-6.68
 26/09/2018 02:00:00,33.31,33.49,1,-6.53
 26/09/2018 02:15:00,33.35,33.49,1,-6.71
 26/09/2018 02:30:00,33.38,33.49,1,-6.61
 26/09/2018 02:45:00,33.38,33.49,1,-6.57
 26/09/2018 03:00:00,33.41,33.49,1,-6.47
 26/09/2018 03:15:00,33.42,33.49,1,-6.37
 26/09/2018 03:30:00,33.45,33.49,1,-6.36
 26/09/2018 03:45:00,33.43,33.49,1,-6.36
 26/09/2018 04:00:00,33.45,33.49,1,-6.32
 26/09/2018 04:15:00,33.47,33.49,1,-6.34
 26/09/2018 04:30:00,33.41,33.49,1,-6.23
 26/09/2018 04:45:00,33.4,33.49,1,-6.21
 26/09/2018 05:00:00,33.41,33.49,1,-6.24
 26/09/2018 05:15:00,33.34,33.49,1,-6.38
 26/09/2018 05:30:00,33.3,33.49,1,-6.22
 26/09/2018 05:45:00,33.53,33.49,1,-6.13
 26/09/2018 06:00:00,33.73,33.49,1,-6.28
 26/09/2018 06:15:00,33.51,33.49,1,-6.79
 26/09/2018 06:30:00,33.51,33.49,1,-7.12
 26/09/2018 06:45:00,33.31,33.49,1,-7.69
 26/09/2018 07:00:00,33.23,33.49,1,-8.14
 26/09/2018 07:15:00,33.54,33.49,1,-8.67
 26/09/2018 07:30:00,33.77,33.49,1,-9.12
 26/09/2018 07:45:00,33.74,33.49,1,-9.36
 26/09/2018 08:00:00,33.8,33.49,1,-9.37
 26/09/2018 08:15:00,33.85,33.49,1,-8.93
 26/09/2018 08:30:00,33.9,33.49,1,-8.62
 26/09/2018 08:45:00,33.65,33.49,1,-8.31
 26/09/2018 09:00:00,33.47,33.49,1,-7.76
 26/09/2018 09:15:00,33.46,33.49,1,-7.48
 26/09/2018 09:30:00,33.51,33.49,1,-7.05
 26/09/2018 09:45:00,33.46,33.49,1,-6.54
 26/09/2018 10:00:00,33.48,33.49,1,-6.28
 26/09/2018 10:15:00,33.54,33.49,1,-6.02
 26/09/2018 10:30:00,33.55,33.49,1,-5.63
 26/09/2018 10:45:00,33.56,33.49,1,-5.26
 26/09/2018 11:00:00,33.54,33.49,1,-5.01
 26/09/2018 11:15:00,33.51,33.49,1,-4.71
 26/09/2018 11:30:00,33.53,33.49,1,-4.44
 26/09/2018 11:45:00,33.5,33.49,1,-4.33
 26/09/2018 12:00:00,33.46,33.49,1,-4.24
 26/09/2018 12:15:00,33.54,33.49,1,-4.15
 26/09/2018 12:30:00,33.53,33.49,1,-4.16
 26/09/2018 12:45:00,33.52,33.49,1,-4.16
 26/09/2018 13:00:00,33.5,33.49,1,-4.03
 26/09/2018 13:15:00,33.56,33.49,1,-3.94
 26/09/2018 13:30:00,33.59,33.49,1,-3.77
 26/09/2018 13:45:00,33.56,33.49,1,-3.74
 26/09/2018 14:00:00,33.57,33.49,1,-3.74
 26/09/2018 14:15:00,33.58,33.49,1,-3.72
 26/09/2018 14:30:00,33.58,33.49,1,-3.84
 26/09/2018 14:45:00,33.57,33.49,1,-3.92
 26/09/2018 15:00:00,33.6,33.49,1,-4.06
 26/09/2018 15:15:00,33.69,33.49,1,-4.21
 26/09/2018 15:30:00,33.68,33.49,1,-4.41
 26/09/2018 15:45:00,33.67,33.49,1,-4.74
 26/09/2018 16:00:00,33.66,33.49,1,-4.93
 26/09/2018 16:15:00,33.65,33.49,1,-5.34
 26/09/2018 16:30:00,33.61,33.49,1,-5.8
 26/09/2018 16:45:00,33.6,33.49,1,-6.23
 26/09/2018 17:00:00,33.54,33.49,1,-6.8
 26/09/2018 17:15:00,33.5,33.49,1,-7.37
 26/09/2018 17:30:00,33.41,33.49,1,-7.92
 26/09/2018 17:45:00,33.39,33.49,1,-8.57
 26/09/2018 18:00:00,33.31,33.49,1,-8.98
 26/09/2018 18:15:00,33.27,33.49,1,-9.39
 26/09/2018 18:30:00,33.28,33.49,1,-9.55
 26/09/2018 18:45:00,33.21,33.49,1,-9.73
 26/09/2018 19:00:00,33.16,33.49,1,-10.03
 26/09/2018 19:15:00,33.23,33.49,1,-10.41
 26/09/2018 19:30:00,33.34,33.49,1,-10.71
 26/09/2018 19:45:00,33.37,33.49,1,-10.72
 26/09/2018 20:00:00,33.47,33.49,1,-10.66
 26/09/2018 20:15:00,33.51,33.49,1,-10.41
 26/09/2018 20:30:00,33.72,33.49,1,-10.13
