DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 20:45:00,33.65,33.49,1,-9.77
 26/09/2018 21:00:00,33.5,33.49,1,-9.19
 26/09/2018 21:15:00,33.57,33.49,1,-9.06
 26/09/2018 21:30:00,33.67,33.49,1,-8.74
 26/09/2018 21:45:00,33.43,33.49,1,-8.42
 26/09/2018 22:00:00,33.34,33.49,1,-8.47
 26/09/2018 22:15:00,33.44,33.49,1,-8.19
 26/09/2018 22:30:00,33.47,33.49,1,-7.78
 26/09/2018 22:45:00,33.61,33.49,1,-7.49
 26/09/2018 23:00:00,33.46,33.49,1,-7.06
 26/09/2018 23:15:00,33.36,33.49,1,-6.91
 26/09/2018 23:30:00,33.42,33.49,1,-6.59
 26/09/2018 23:45:00,33.51,33.49,1,-6.4
 27/09/2018 00:00:00,33.55,33.49,1,-6.13
 27/09/2018 00:15:00,33.59,33.49,1,-6.18
 27/09/2018 00:30:00,33.64,33.49,1,-6.06
 27/09/2018 00:45:00,33.61,33.49,1,-6.08
 27/09/2018 01:00:00,33.64,33.49,1,-6.07
 27/09/2018 01:15:00,33.56,33.49,1,-6.58
 27/09/2018 01:30:00,33.62,33.49,1,-6.7
 27/09/2018 01:45:00,33.58,33.49,1,-6.68
 27/09/2018 02:00:00,33.63,33.49,1,-6.65
 27/09/2018 02:15:00,33.65,33.49,1,-6.72
 27/09/2018 02:30:00,33.72,33.49,1,-6.68
 27/09/2018 02:45:00,33.45,33.49,1,-6.33
 27/09/2018 03:00:00,33.43,33.49,1,-6.15
 27/09/2018 03:15:00,33.47,33.49,1,-6.06
 27/09/2018 03:30:00,33.44,33.49,1,-6.08
 27/09/2018 03:45:00,33.48,33.49,1,-5.99
 27/09/2018 04:00:00,33.53,33.49,1,-5.94
 27/09/2018 04:15:00,33.46,33.49,1,-5.89
 27/09/2018 04:30:00,33.44,33.49,1,-5.84
 27/09/2018 04:45:00,33.4,33.49,1,-5.81
 27/09/2018 05:00:00,33.43,33.49,1,-5.81
 27/09/2018 05:15:00,33.38,33.49,1,-5.86
 27/09/2018 05:30:00,33.39,33.49,1,-5.94
 27/09/2018 05:45:00,33.38,33.49,1,-5.99
 27/09/2018 06:00:00,33.31,33.49,1,-6.29
 27/09/2018 06:15:00,33.57,33.49,1,-6.87
 27/09/2018 06:30:00,33.77,33.49,1,-7.12
 27/09/2018 06:45:00,33.69,33.49,1,-7.62
 27/09/2018 07:00:00,33.62,33.49,1,-8.07
 27/09/2018 07:15:00,33.44,33.49,1,-8.53
 27/09/2018 07:30:00,33.36,33.49,1,-8.83
 27/09/2018 07:45:00,33.28,33.49,1,-9.07
 27/09/2018 08:00:00,33.27,33.49,1,-9.06
 27/09/2018 08:15:00,33.27,33.49,1,-8.68
 27/09/2018 08:30:00,33.34,33.49,1,-8.37
 27/09/2018 08:45:00,33.38,33.49,1,-8.1
 27/09/2018 09:00:00,33.38,33.49,1,-7.62
 27/09/2018 09:15:00,33.33,33.49,1,-7.4
 27/09/2018 09:30:00,33.36,33.49,1,-6.93
 27/09/2018 09:45:00,33.41,33.49,1,-6.41
 27/09/2018 10:00:00,33.44,33.49,1,-6.09
 27/09/2018 10:15:00,33.47,33.49,1,-5.82
 27/09/2018 10:30:00,33.52,33.49,1,-5.44
 27/09/2018 10:45:00,33.56,33.49,1,-5.28
 27/09/2018 11:00:00,33.52,33.49,1,-4.89
 27/09/2018 11:15:00,33.52,33.49,1,-4.62
 27/09/2018 11:30:00,33.51,33.49,1,-4.54
 27/09/2018 11:45:00,33.5,33.49,1,-4.43
 27/09/2018 12:00:00,33.5,33.49,1,-4.27
 27/09/2018 12:15:00,33.45,33.49,1,-4.27
 27/09/2018 12:30:00,33.47,33.49,1,-3.65
 27/09/2018 12:45:00,33.51,33.49,1,-3.54
 27/09/2018 13:00:00,33.5,33.49,1,-4.01
 27/09/2018 13:15:00,33.53,33.49,1,-3.96
 27/09/2018 13:30:00,33.57,33.49,1,-3.78
 27/09/2018 13:45:00,33.56,33.49,1,-3.62
 27/09/2018 14:00:00,33.56,33.49,1,-3.67
 27/09/2018 14:15:00,33.54,33.49,1,-3.71
 27/09/2018 14:30:00,33.54,33.49,1,-3.72
 27/09/2018 14:45:00,33.57,33.49,1,-3.75
 27/09/2018 15:00:00,33.61,33.49,1,-3.84
 27/09/2018 15:15:00,33.63,33.49,1,-4.04
 27/09/2018 15:30:00,33.65,33.49,1,-4.21
 27/09/2018 15:45:00,33.63,33.49,1,-4.45
 27/09/2018 16:00:00,33.63,33.49,1,-4.8
 27/09/2018 16:15:00,33.71,33.49,1,-5.26
 27/09/2018 16:30:00,33.69,33.49,1,-5.78
 27/09/2018 16:45:00,33.62,33.49,1,-6.18
 27/09/2018 17:00:00,33.57,33.49,1,-6.71
 27/09/2018 17:15:00,33.58,33.49,1,-7.24
 27/09/2018 17:30:00,33.48,33.49,1,-7.58
 27/09/2018 17:45:00,33.49,33.49,1,-8.19
 27/09/2018 18:00:00,33.42,33.49,1,-8.63
 27/09/2018 18:15:00,33.36,33.49,1,-8.97
 27/09/2018 18:30:00,33.35,33.49,1,-9.21
 27/09/2018 18:45:00,33.29,33.49,1,-9.6
 27/09/2018 19:00:00,33.23,33.49,1,-9.66
 27/09/2018 19:15:00,33.27,33.49,1,-9.85
 27/09/2018 19:30:00,33.19,33.49,1,-10.08
 27/09/2018 19:45:00,33.2,33.49,1,-10.29
 27/09/2018 20:00:00,33.35,33.49,1,-10.23
 27/09/2018 20:15:00,33.44,33.49,1,-10.0
 27/09/2018 20:30:00,33.52,33.49,1,-9.73
 27/09/2018 20:45:00,33.51,33.49,1,-9.47
 27/09/2018 21:00:00,33.65,33.49,1,-9.19
 27/09/2018 21:15:00,33.72,33.49,1,-9.04
 27/09/2018 21:30:00,33.67,33.49,1,-8.68
 27/09/2018 21:45:00,33.83,33.49,1,-8.41
 27/09/2018 22:00:00,33.94,33.49,1,-8.1
 27/09/2018 22:15:00,33.81,33.49,1,-7.85
 27/09/2018 22:30:00,33.88,33.49,1,-7.48
 27/09/2018 22:45:00,33.91,33.49,1,-7.19
 27/09/2018 23:00:00,33.69,33.49,1,-6.89
 27/09/2018 23:15:00,33.14,33.49,1,-6.7
 27/09/2018 23:30:00,33.2,33.49,1,-6.37
 27/09/2018 23:45:00,33.3,33.49,1,-6.12
 28/09/2018 00:00:00,33.4,33.49,1,-5.85
 28/09/2018 00:15:00,33.56,33.49,1,-5.98
 28/09/2018 00:30:00,33.6,33.49,1,-5.86
 28/09/2018 00:45:00,33.61,33.49,1,-5.84
 28/09/2018 01:00:00,33.7,33.49,1,-5.86
 28/09/2018 01:15:00,33.58,33.49,1,-6.38
 28/09/2018 01:30:00,33.63,33.49,1,-6.47
 28/09/2018 01:45:00,33.61,33.49,1,-6.5
 28/09/2018 02:00:00,33.66,33.49,1,-6.35
 28/09/2018 02:15:00,33.72,33.49,1,-6.41
 28/09/2018 02:30:00,33.68,33.49,1,-6.38
 28/09/2018 02:45:00,33.7,33.49,1,-6.25
 28/09/2018 03:00:00,33.77,33.49,1,-6.04
 28/09/2018 03:15:00,33.77,33.49,1,-6.08
 28/09/2018 03:30:00,33.77,33.49,1,-6.03
 28/09/2018 03:45:00,33.78,33.49,1,-5.95
 28/09/2018 04:00:00,33.82,33.49,1,-5.89
 28/09/2018 04:15:00,33.86,33.49,1,-5.86
 28/09/2018 04:30:00,33.81,33.49,1,-5.84
 28/09/2018 04:45:00,33.81,33.49,1,-5.75
 28/09/2018 05:00:00,33.81,33.49,1,-5.74
 28/09/2018 05:15:00,33.78,33.49,1,-5.86
 28/09/2018 05:30:00,33.75,33.49,1,-5.87
 28/09/2018 05:45:00,33.67,33.49,1,-5.88
 28/09/2018 06:00:00,33.65,33.49,1,-6.1
 28/09/2018 06:15:00,33.42,33.49,1,-6.58
 28/09/2018 06:30:00,33.22,33.49,1,-6.9
 28/09/2018 06:45:00,33.24,33.49,1,-7.52
 28/09/2018 07:00:00,33.55,33.49,1,-8.16
 28/09/2018 07:15:00,33.44,33.49,1,-8.6
 28/09/2018 07:30:00,33.51,33.49,1,-8.74
 28/09/2018 07:45:00,33.5,33.49,1,-9.17
 28/09/2018 08:00:00,33.49,33.49,1,-9.44
 28/09/2018 08:15:00,33.44,33.49,1,-9.52
 28/09/2018 08:30:00,33.5,33.49,1,-9.61
 28/09/2018 08:45:00,33.41,33.49,1,-9.54
 28/09/2018 09:00:00,33.31,33.49,1,-9.42
 28/09/2018 09:15:00,33.27,33.49,1,-9.5
 28/09/2018 09:30:00,33.32,33.49,1,-9.45
 28/09/2018 09:45:00,33.32,33.49,1,-9.24
 28/09/2018 10:00:00,33.36,33.49,1,-9.05
 28/09/2018 10:15:00,33.44,33.49,1,-8.82
 28/09/2018 10:30:00,33.49,33.49,1,-8.51
 28/09/2018 10:45:00,33.5,33.49,1,-8.18
 28/09/2018 11:00:00,33.47,33.49,1,-8.43
 28/09/2018 11:15:00,33.49,33.49,1,-8.39
 28/09/2018 11:30:00,33.54,33.49,1,-8.29
 28/09/2018 11:45:00,33.53,33.49,1,-8.24
 28/09/2018 12:00:00,33.5,33.49,1,-8.11
 28/09/2018 12:15:00,33.49,33.49,1,-8.06
 28/09/2018 12:30:00,33.56,33.49,1,-6.52
 28/09/2018 12:45:00,33.59,33.49,1,-5.66
 28/09/2018 13:00:00,33.63,33.49,1,-5.36
 28/09/2018 13:15:00,33.8,33.49,1,-5.53
 28/09/2018 13:30:00,33.9,33.49,1,-4.66
 28/09/2018 13:45:00,33.81,33.49,1,-4.78
 28/09/2018 14:00:00,33.8,33.49,1,-5.25
 28/09/2018 14:15:00,33.78,33.49,1,-4.06
 28/09/2018 14:30:00,33.72,33.49,1,-3.94
 28/09/2018 14:45:00,33.69,33.49,1,-3.97
 28/09/2018 15:00:00,33.71,33.49,1,-4.43
 28/09/2018 15:15:00,33.74,33.49,1,-4.28
 28/09/2018 15:30:00,33.79,33.49,1,-4.42
 28/09/2018 15:45:00,33.82,33.49,1,-4.95
 28/09/2018 16:00:00,33.83,33.49,1,-5.01
 28/09/2018 16:15:00,33.88,33.49,1,-5.54
 28/09/2018 16:30:00,33.85,33.49,1,-6.02
 28/09/2018 16:45:00,33.84,33.49,1,-6.52
 28/09/2018 17:00:00,33.76,33.49,1,-6.96
 28/09/2018 17:15:00,33.69,33.49,1,-7.55
 28/09/2018 17:30:00,33.64,33.49,1,-8.11
 28/09/2018 17:45:00,33.61,33.49,1,-8.6
 28/09/2018 18:00:00,33.58,33.49,1,-9.16
 28/09/2018 18:15:00,33.53,33.49,1,-9.54
 28/09/2018 18:30:00,33.45,33.49,1,-9.7
 28/09/2018 18:45:00,33.36,33.49,1,-9.89
 28/09/2018 19:00:00,33.25,33.49,1,-10.19
 28/09/2018 19:15:00,33.17,33.49,1,-10.52
 28/09/2018 19:30:00,33.18,33.49,1,-10.71
 28/09/2018 19:45:00,33.21,33.49,1,-10.72
 28/09/2018 20:00:00,33.29,33.49,1,-10.61
 28/09/2018 20:15:00,33.31,33.49,1,-10.32
 28/09/2018 20:30:00,33.3,33.49,1,-10.15
 28/09/2018 20:45:00,33.37,33.49,1,-9.99
 28/09/2018 21:00:00,33.48,33.49,1,-9.77
 28/09/2018 21:15:00,33.56,33.49,1,-9.46
 28/09/2018 21:30:00,33.7,33.49,1,-9.2
 28/09/2018 21:45:00,33.66,33.49,1,-8.99
 28/09/2018 22:00:00,33.69,33.49,1,-8.74
 28/09/2018 22:15:00,33.77,33.49,1,-8.47
 28/09/2018 22:30:00,33.83,33.49,1,-8.06
 28/09/2018 22:45:00,33.69,33.49,1,-7.66
 28/09/2018 23:00:00,33.76,33.49,1,-7.38
 28/09/2018 23:15:00,33.81,33.49,1,-7.39
 28/09/2018 23:30:00,33.88,33.49,1,-7.08
 28/09/2018 23:45:00,33.82,33.49,1,-6.87
 29/09/2018 00:00:00,33.72,33.49,1,-6.58
 29/09/2018 00:15:00,33.77,33.49,1,-6.77
 29/09/2018 00:30:00,33.82,33.49,1,-6.62
 29/09/2018 00:45:00,33.82,33.49,1,-6.45
 29/09/2018 01:00:00,33.84,33.49,1,-6.47
 29/09/2018 01:15:00,33.77,33.49,1,-6.98
 29/09/2018 01:30:00,33.79,33.49,1,-7.03
 29/09/2018 01:45:00,33.77,33.49,1,-7.01
 29/09/2018 02:00:00,33.73,33.49,1,-6.94
 29/09/2018 02:15:00,33.81,33.49,1,-7.04
 29/09/2018 02:30:00,33.86,33.49,1,-6.97
 29/09/2018 02:45:00,33.85,33.49,1,-6.89
 29/09/2018 03:00:00,33.9,33.49,1,-6.74
 29/09/2018 03:15:00,33.87,33.49,1,-6.68
 29/09/2018 03:30:00,33.94,33.49,1,-6.66
 29/09/2018 03:45:00,33.9,33.49,1,-6.47
 29/09/2018 04:00:00,33.39,33.49,1,-6.38
 29/09/2018 04:15:00,33.36,33.49,1,-6.36
 29/09/2018 04:30:00,33.44,33.49,1,-6.29
 29/09/2018 04:45:00,33.38,33.49,1,-6.3
 29/09/2018 05:00:00,33.39,33.49,1,-6.23
 29/09/2018 05:15:00,33.38,33.49,1,-6.36
 29/09/2018 05:30:00,33.35,33.49,1,-6.36
 29/09/2018 05:45:00,33.31,33.49,1,-6.38
 29/09/2018 06:00:00,33.27,33.49,1,-6.57
 29/09/2018 06:15:00,33.17,33.49,1,-6.92
 29/09/2018 06:30:00,33.16,33.49,1,-7.04
 29/09/2018 06:45:00,33.16,33.49,1,-7.33
 29/09/2018 07:00:00,33.17,33.49,1,-7.68
 29/09/2018 07:15:00,33.11,33.49,1,-8.16
 29/09/2018 07:30:00,33.3,33.49,1,-8.85
 29/09/2018 07:45:00,33.46,33.49,1,-9.06
 29/09/2018 08:00:00,33.37,33.49,1,-9.3
 29/09/2018 08:15:00,33.33,33.49,1,-9.21
 29/09/2018 08:30:00,33.45,33.49,1,-9.01
 29/09/2018 08:45:00,33.56,33.49,1,-8.75
 29/09/2018 09:00:00,33.54,33.49,1,-8.57
 29/09/2018 09:15:00,33.49,33.49,1,-8.3
 29/09/2018 09:30:00,33.52,33.49,1,-7.83
 29/09/2018 09:45:00,33.53,33.49,1,-7.63
 29/09/2018 10:00:00,33.57,33.49,1,-7.04
 29/09/2018 10:15:00,33.6,33.49,1,-6.64
 29/09/2018 10:30:00,33.63,33.49,1,-6.15
 29/09/2018 10:45:00,33.64,33.49,1,-5.58
 29/09/2018 11:00:00,33.62,33.49,1,-5.34
 29/09/2018 11:15:00,33.65,33.49,1,-5.01
 29/09/2018 11:30:00,33.61,33.49,1,-4.86
 29/09/2018 11:45:00,33.61,33.49,1,-4.77
 29/09/2018 12:00:00,33.64,33.49,1,-4.68
 29/09/2018 12:15:00,33.67,33.49,1,-4.59
 29/09/2018 12:30:00,33.7,33.49,1,-4.51
 29/09/2018 12:45:00,33.76,33.49,1,-4.37
 29/09/2018 13:00:00,33.73,33.49,1,-4.2
 29/09/2018 13:15:00,33.8,33.49,1,-4.29
 29/09/2018 13:30:00,33.86,33.49,1,-4.02
 29/09/2018 13:45:00,33.86,33.49,1,-3.91
 29/09/2018 14:00:00,33.94,33.49,1,-3.83
 29/09/2018 14:15:00,33.79,33.49,1,-4.02
 29/09/2018 14:30:00,33.68,33.49,1,-4.19
 29/09/2018 14:45:00,33.7,33.49,1,-3.99
 29/09/2018 15:00:00,33.68,33.49,1,-4.01
 29/09/2018 15:15:00,33.56,33.49,1,-4.14
 29/09/2018 15:30:00,33.54,33.49,1,-4.46
 29/09/2018 15:45:00,33.55,33.49,1,-4.73
 29/09/2018 16:00:00,33.56,33.49,1,-5.01
 29/09/2018 16:15:00,33.54,33.49,1,-5.73
 29/09/2018 16:30:00,33.56,33.49,1,-6.23
 29/09/2018 16:45:00,33.49,33.49,1,-6.84
 29/09/2018 17:00:00,33.39,33.49,1,-7.29
 29/09/2018 17:15:00,33.34,33.49,1,-7.84
 29/09/2018 17:30:00,33.22,33.49,1,-8.28
 29/09/2018 17:45:00,33.15,33.49,1,-8.77
 29/09/2018 18:00:00,33.09,33.49,1,-9.35
 29/09/2018 18:15:00,33.07,33.49,1,-9.7
 29/09/2018 18:30:00,33.18,33.49,1,-10.17
 29/09/2018 18:45:00,33.28,33.49,1,-10.65
 29/09/2018 19:00:00,33.26,33.49,1,-10.7
 29/09/2018 19:15:00,33.39,33.49,1,-10.52
 29/09/2018 19:30:00,33.44,33.49,1,-10.62
 29/09/2018 19:45:00,33.38,33.49,1,-10.63
 29/09/2018 20:00:00,33.47,33.49,1,-10.47
 29/09/2018 20:15:00,33.54,33.49,1,-10.27
 29/09/2018 20:30:00,33.6,33.49,1,-10.04
 29/09/2018 20:45:00,33.62,33.49,1,-9.92
 29/09/2018 21:00:00,33.64,33.49,1,-9.74
 29/09/2018 21:15:00,33.56,33.49,1,-9.45
 29/09/2018 21:30:00,33.6,33.49,1,-9.23
 29/09/2018 21:45:00,33.65,33.49,1,-8.98
 29/09/2018 22:00:00,33.68,33.49,1,-8.81
 29/09/2018 22:15:00,33.65,33.49,1,-8.59
 29/09/2018 22:30:00,33.71,33.49,1,-8.29
 29/09/2018 22:45:00,33.77,33.49,1,-7.88
 29/09/2018 23:00:00,33.85,33.49,1,-7.5
 29/09/2018 23:15:00,33.9,33.49,1,-7.38
 29/09/2018 23:30:00,33.55,33.49,1,-7.26
 29/09/2018 23:45:00,33.42,33.49,1,-7.13
 30/09/2018 00:00:00,33.46,33.49,1,-6.98
 30/09/2018 00:15:00,33.54,33.49,1,-7.04
 30/09/2018 00:30:00,33.6,33.49,1,-6.87
 30/09/2018 00:45:00,33.59,33.49,1,-6.76
 30/09/2018 01:00:00,33.6,33.49,1,-6.74
 30/09/2018 01:15:00,33.48,33.49,1,-7.29
 30/09/2018 01:30:00,33.49,33.49,1,-7.37
 30/09/2018 01:45:00,33.42,33.49,1,-7.25
 30/09/2018 02:00:00,33.44,33.49,1,-7.23
 30/09/2018 02:15:00,33.45,33.49,1,-7.32
 30/09/2018 02:30:00,33.52,33.49,1,-7.2
 30/09/2018 02:45:00,33.55,33.49,1,-7.04
 30/09/2018 03:00:00,33.59,33.49,1,-6.88
 30/09/2018 03:15:00,33.63,33.49,1,-6.85
 30/09/2018 03:30:00,33.65,33.49,1,-6.75
 30/09/2018 03:45:00,33.63,33.49,1,-6.69
 30/09/2018 04:00:00,33.63,33.49,1,-6.6
 30/09/2018 04:15:00,33.65,33.49,1,-6.52
 30/09/2018 04:30:00,33.66,33.49,1,-6.36
 30/09/2018 04:45:00,33.51,33.49,1,-6.01
 30/09/2018 05:00:00,33.53,33.49,1,-6.01
 30/09/2018 05:15:00,33.49,33.49,1,-6.1
 30/09/2018 05:30:00,33.47,33.49,1,-6.04
 30/09/2018 05:45:00,33.47,33.49,1,-6.09
 30/09/2018 06:00:00,33.4,33.49,1,-6.13
 30/09/2018 06:15:00,33.36,33.49,1,-6.44
 30/09/2018 06:30:00,33.3,33.49,1,-6.59
 30/09/2018 06:45:00,33.32,33.49,1,-6.69
 30/09/2018 07:00:00,33.34,33.49,1,-6.86
 30/09/2018 07:15:00,33.26,33.49,1,-7.25
 30/09/2018 07:30:00,33.38,33.49,1,-7.65
 30/09/2018 07:45:00,33.38,33.49,1,-8.04
 30/09/2018 08:00:00,33.29,33.49,1,-8.26
 30/09/2018 08:15:00,33.26,33.49,1,-8.5
 30/09/2018 08:30:00,33.17,33.49,1,-8.6
 30/09/2018 08:45:00,33.16,33.49,1,-8.47
 30/09/2018 09:00:00,33.1,33.49,1,-8.59
 30/09/2018 09:15:00,33.23,33.49,1,-9.15
 30/09/2018 09:30:00,33.29,33.49,1,-9.18
 30/09/2018 09:45:00,33.25,33.49,1,-8.98
 30/09/2018 10:00:00,33.18,33.49,1,-8.59
 30/09/2018 10:15:00,33.14,33.49,1,-8.32
 30/09/2018 10:30:00,33.22,33.49,1,-8.83
 30/09/2018 10:45:00,33.16,33.49,1,-9.13
 30/09/2018 11:00:00,33.13,33.49,1,-9.2
 30/09/2018 11:15:00,33.1,33.49,1,-9.2
 30/09/2018 11:30:00,33.08,33.49,1,-9.19
 30/09/2018 11:45:00,33.09,33.49,1,-9.01
 30/09/2018 12:00:00,33.05,33.49,1,-9.4
 30/09/2018 12:15:00,33.37,33.49,1,-9.03
 30/09/2018 12:30:00,33.82,33.49,1,-9.18
 30/09/2018 12:45:00,33.84,33.49,1,-9.24
 30/09/2018 13:00:00,33.87,33.49,1,-7.92
 30/09/2018 13:15:00,33.57,33.49,1,-8.55
 30/09/2018 13:30:00,33.5,33.49,1,-7.42
 30/09/2018 13:45:00,33.58,33.49,1,-8.13
 30/09/2018 14:00:00,33.6,33.49,1,-8.22
 30/09/2018 14:15:00,33.63,33.49,1,-7.6
 30/09/2018 14:30:00,33.58,33.49,1,-7.72
 30/09/2018 14:45:00,33.61,33.49,1,-7.59
 30/09/2018 15:00:00,33.66,33.49,1,-7.78
 30/09/2018 15:15:00,33.65,33.49,1,-7.73
 30/09/2018 15:30:00,33.64,33.49,1,-8.65
 30/09/2018 15:45:00,33.62,33.49,1,-8.8
 30/09/2018 16:00:00,33.58,33.49,1,-8.86
 30/09/2018 16:15:00,33.52,33.49,1,-7.92
 30/09/2018 16:30:00,33.47,33.49,1,-8.56
 30/09/2018 16:45:00,33.43,33.49,1,-8.85
 30/09/2018 17:00:00,33.36,33.49,1,-8.48
 30/09/2018 17:15:00,33.39,33.49,1,-9.19
 30/09/2018 17:30:00,33.54,33.49,1,-9.58
 30/09/2018 17:45:00,33.49,33.49,1,-10.01
 30/09/2018 18:00:00,33.42,33.49,1,-10.31
 30/09/2018 18:15:00,33.4,33.49,1,-10.45
 30/09/2018 18:30:00,33.38,33.49,1,-10.58
 30/09/2018 18:45:00,33.37,33.49,1,-10.78
 30/09/2018 19:00:00,33.3,33.49,1,-11.0
 30/09/2018 19:15:00,33.35,33.49,1,-11.01
 30/09/2018 19:30:00,33.37,33.49,1,-11.05
 30/09/2018 19:45:00,33.44,33.49,1,-10.86
 30/09/2018 20:00:00,33.44,33.49,1,-10.54
 30/09/2018 20:15:00,33.45,33.49,1,-10.41
 30/09/2018 20:30:00,33.53,33.49,1,-10.15
 30/09/2018 20:45:00,33.44,33.49,1,-9.93
 30/09/2018 21:00:00,33.5,33.49,1,-9.58
 30/09/2018 21:15:00,33.57,33.49,1,-9.4
 30/09/2018 21:30:00,33.64,33.49,1,-9.1
 30/09/2018 21:45:00,33.75,33.49,1,-8.81
 30/09/2018 22:00:00,33.68,33.49,1,-8.45
 30/09/2018 22:15:00,33.69,33.49,1,-8.23
 30/09/2018 22:30:00,33.8,33.49,1,-7.85
 30/09/2018 22:45:00,33.78,33.49,1,-7.45
 30/09/2018 23:00:00,33.81,33.49,1,-7.14
 30/09/2018 23:15:00,33.85,33.49,1,-6.93
 30/09/2018 23:30:00,33.73,33.49,1,-6.53
 30/09/2018 23:45:00,33.61,33.49,1,-6.42
 01/10/2018 00:00:00,33.64,33.49,1,-6.2
 01/10/2018 00:00:00,33.64,33.49,1,-6.2
 01/10/2018 00:15:00,33.66,33.49,1,-6.34
 01/10/2018 00:30:00,33.78,33.49,1,-6.31
 01/10/2018 00:45:00,33.76,33.49,1,-6.22
 01/10/2018 01:00:00,33.74,33.49,1,-6.25
 01/10/2018 01:15:00,33.69,33.49,1,-6.82
 01/10/2018 01:30:00,33.67,33.49,1,-6.9
 01/10/2018 01:45:00,33.67,33.49,1,-6.93
 01/10/2018 02:00:00,33.65,33.49,1,-6.84
 01/10/2018 02:15:00,33.64,33.49,1,-7.02
 01/10/2018 02:30:00,33.66,33.49,1,-6.94
 01/10/2018 02:45:00,33.71,33.49,1,-6.97
 01/10/2018 03:00:00,33.7,33.49,1,-6.87
 01/10/2018 03:15:00,33.71,33.49,1,-6.73
 01/10/2018 03:30:00,33.75,33.49,1,-6.67
 01/10/2018 03:45:00,33.8,33.49,1,-6.6
 01/10/2018 04:00:00,33.77,33.49,1,-6.51
 01/10/2018 04:15:00,33.82,33.49,1,-6.36
 01/10/2018 04:30:00,33.79,33.49,1,-6.28
 01/10/2018 04:45:00,33.83,33.49,1,-6.26
 01/10/2018 05:00:00,33.77,33.49,1,-6.2
 01/10/2018 05:15:00,33.75,33.49,1,-6.35
 01/10/2018 05:30:00,33.69,33.49,1,-6.36
 01/10/2018 05:45:00,33.6,33.49,1,-6.37
 01/10/2018 06:00:00,33.62,33.49,1,-6.63
 01/10/2018 06:15:00,33.63,33.49,1,-7.08
 01/10/2018 06:30:00,33.82,33.49,1,-7.43
 01/10/2018 06:45:00,33.73,33.49,1,-7.77
 01/10/2018 07:00:00,33.6,33.49,1,-8.29
 01/10/2018 07:15:00,33.49,33.49,1,-8.8
 01/10/2018 07:30:00,33.33,33.49,1,-9.19
 01/10/2018 07:45:00,33.38,33.49,1,-9.36
 01/10/2018 08:00:00,33.38,33.49,1,-9.49
 01/10/2018 08:15:00,33.35,33.49,1,-9.26
 01/10/2018 08:30:00,33.43,33.49,1,-9.12
 01/10/2018 08:45:00,33.53,33.49,1,-8.68
 01/10/2018 09:00:00,33.53,33.49,1,-7.9
 01/10/2018 09:15:00,33.51,33.49,1,-7.77
 01/10/2018 09:30:00,33.55,33.49,1,-7.36
 01/10/2018 09:45:00,33.56,33.49,1,-6.94
 01/10/2018 10:00:00,33.57,33.49,1,-7.02
 01/10/2018 10:15:00,33.62,33.49,1,-6.75
 01/10/2018 10:30:00,33.64,33.49,1,-6.23
 01/10/2018 10:45:00,33.58,33.49,1,-6.34
 01/10/2018 11:00:00,33.55,33.49,1,-5.58
 01/10/2018 11:15:00,33.56,33.49,1,-5.0
 01/10/2018 11:30:00,33.52,33.49,1,-5.29
 01/10/2018 11:45:00,33.49,33.49,1,-5.15
 01/10/2018 12:00:00,33.47,33.49,1,-4.9
 01/10/2018 12:15:00,33.5,33.49,1,-4.79
 01/10/2018 12:30:00,33.53,33.49,1,-5.18
 01/10/2018 12:45:00,33.56,33.49,1,-4.98
 01/10/2018 13:00:00,33.61,33.49,1,-4.01
 01/10/2018 13:15:00,33.63,33.49,1,-5.37
 01/10/2018 13:30:00,33.71,33.49,1,-4.3
 01/10/2018 13:45:00,33.67,33.49,1,-4.54
 01/10/2018 14:00:00,33.67,33.49,1,-4.16
 01/10/2018 14:15:00,33.66,33.49,1,-4.11
 01/10/2018 14:30:00,33.75,33.49,1,-5.2
 01/10/2018 14:45:00,33.81,33.49,1,-4.46
 01/10/2018 15:00:00,33.8,33.49,1,-4.58
 01/10/2018 15:15:00,33.84,33.49,1,-4.73
 01/10/2018 15:30:00,33.84,33.49,1,-5.47
 01/10/2018 15:45:00,33.79,33.49,1,-5.16
 01/10/2018 16:00:00,33.79,33.49,1,-6.25
 01/10/2018 16:15:00,33.77,33.49,1,-6.38
 01/10/2018 16:30:00,33.72,33.49,1,-6.86
 01/10/2018 16:45:00,33.67,33.49,1,-7.19
 01/10/2018 17:00:00,33.63,33.49,1,-7.6
 01/10/2018 17:15:00,33.59,33.49,1,-8.02
 01/10/2018 17:30:00,33.46,33.49,1,-8.44
 01/10/2018 17:45:00,33.43,33.49,1,-8.98
 01/10/2018 18:00:00,33.49,33.49,1,-9.36
 01/10/2018 18:15:00,33.43,33.49,1,-9.73
 01/10/2018 18:30:00,33.41,33.49,1,-9.98
 01/10/2018 18:45:00,33.5,33.49,1,-10.16
 01/10/2018 19:00:00,33.51,33.49,1,-10.37
 01/10/2018 19:15:00,33.47,33.49,1,-10.57
 01/10/2018 19:30:00,33.52,33.49,1,-10.72
 01/10/2018 19:45:00,33.57,33.49,1,-10.81
 01/10/2018 20:00:00,33.56,33.49,1,-10.49
 01/10/2018 20:15:00,33.57,33.49,1,-10.21
 01/10/2018 20:30:00,33.65,33.49,1,-10.04
 01/10/2018 20:45:00,33.62,33.49,1,-9.78
 01/10/2018 21:00:00,33.56,33.49,1,-9.51
 01/10/2018 21:15:00,33.63,33.49,1,-9.35
 01/10/2018 21:30:00,33.73,33.49,1,-9.07
 01/10/2018 21:45:00,33.72,33.49,1,-8.65
 01/10/2018 22:00:00,33.84,33.49,1,-8.4
 01/10/2018 22:15:00,33.64,33.49,1,-8.05
 01/10/2018 22:30:00,33.67,33.49,1,-7.58
 01/10/2018 22:45:00,33.69,33.49,1,-7.33
 01/10/2018 23:00:00,33.55,33.49,1,-6.84
 01/10/2018 23:15:00,33.58,33.49,1,-6.65
 01/10/2018 23:30:00,33.71,33.49,1,-6.35
 01/10/2018 23:45:00,33.77,33.49,1,-6.18
 02/10/2018 00:00:00,33.3,33.49,1,-6.06
 02/10/2018 00:15:00,33.53,33.49,1,-6.13
 02/10/2018 00:30:00,33.58,33.49,1,-6.03
 02/10/2018 00:45:00,33.61,33.49,1,-6.03
 02/10/2018 01:00:00,33.63,33.49,1,-6.06
 02/10/2018 01:15:00,33.52,33.49,1,-6.56
 02/10/2018 01:30:00,33.53,33.49,1,-6.72
 02/10/2018 01:45:00,33.57,33.49,1,-6.7
 02/10/2018 02:00:00,33.6,33.49,1,-6.67
 02/10/2018 02:15:00,33.48,33.49,1,-6.8
 02/10/2018 02:30:00,33.56,33.49,1,-6.63
 02/10/2018 02:45:00,33.6,33.49,1,-6.61
 02/10/2018 03:00:00,33.65,33.49,1,-6.54
 02/10/2018 03:15:00,33.71,33.49,1,-6.52
 02/10/2018 03:30:00,33.69,33.49,1,-6.38
 02/10/2018 03:45:00,33.71,33.49,1,-6.35
 02/10/2018 04:00:00,33.81,33.49,1,-6.17
 02/10/2018 04:15:00,33.69,33.49,1,-6.07
 02/10/2018 04:30:00,33.71,33.49,1,-5.98
 02/10/2018 04:45:00,33.68,33.49,1,-5.86
 02/10/2018 05:00:00,33.67,33.49,1,-5.85
 02/10/2018 05:15:00,33.65,33.49,1,-5.96
 02/10/2018 05:30:00,33.62,33.49,1,-5.99
 02/10/2018 05:45:00,33.59,33.49,1,-6.0
 02/10/2018 06:00:00,33.48,33.49,1,-6.26
 02/10/2018 06:15:00,33.53,33.49,1,-6.69
 02/10/2018 06:30:00,33.59,33.49,1,-6.95
 02/10/2018 06:45:00,33.52,33.49,1,-7.36
 02/10/2018 07:00:00,33.42,33.49,1,-7.83
 02/10/2018 07:15:00,33.25,33.49,1,-8.27
 02/10/2018 07:30:00,33.1,33.49,1,-8.62
 02/10/2018 07:45:00,33.34,33.49,1,-9.05
 02/10/2018 08:00:00,33.33,33.49,1,-9.17
 02/10/2018 08:15:00,33.31,33.49,1,-8.89
 02/10/2018 08:30:00,33.31,33.49,1,-8.94
 02/10/2018 08:45:00,33.33,33.49,1,-9.01
 02/10/2018 09:00:00,33.3,33.49,1,-9.72
 02/10/2018 09:15:00,33.28,33.49,1,-9.76
 02/10/2018 09:30:00,33.25,33.49,1,-9.84
 02/10/2018 09:45:00,33.32,33.49,1,-9.46
 02/10/2018 10:00:00,33.44,33.49,1,-8.69
 02/10/2018 10:15:00,33.54,33.49,1,-7.21
 02/10/2018 10:30:00,33.6,33.49,1,-6.22
 02/10/2018 10:45:00,33.59,33.49,1,-7.29
 02/10/2018 11:00:00,33.62,33.49,1,-7.43
 02/10/2018 11:15:00,33.58,33.49,1,-7.0
 02/10/2018 11:30:00,33.21,33.02,2,-7.28
 02/10/2018 11:45:00,32.71,32.6,2,-7.33
 02/10/2018 12:00:00,32.35,32.37,2,-6.29
 02/10/2018 12:15:00,32.33,32.14,2,-7.0
 02/10/2018 12:30:00,32.37,32.14,2,-7.77
 02/10/2018 12:45:00,32.36,32.31,2,-8.09
 02/10/2018 13:00:00,32.33,32.34,2,-7.46
 02/10/2018 13:15:00,33.21,33.32,1,-6.87
 02/10/2018 13:30:00,33.36,33.49,1,-6.78
 02/10/2018 13:45:00,33.28,33.49,1,-6.43
 02/10/2018 14:00:00,33.32,33.49,1,-6.93
 02/10/2018 14:15:00,33.33,33.49,1,-6.23
 02/10/2018 14:30:00,33.39,33.49,1,-5.56
 02/10/2018 14:45:00,33.34,33.49,1,-6.81
 02/10/2018 15:00:00,33.33,33.49,1,-6.42
 02/10/2018 15:15:00,33.31,33.49,1,-6.73
 02/10/2018 15:30:00,33.28,33.49,1,-7.21
 02/10/2018 15:45:00,33.29,33.49,1,-7.18
 02/10/2018 16:00:00,33.23,33.49,1,-6.77
 02/10/2018 16:15:00,33.27,33.49,1,-6.26
 02/10/2018 16:30:00,33.24,33.49,1,-6.59
 02/10/2018 16:45:00,33.14,33.49,1,-7.62
 02/10/2018 17:00:00,33.1,33.49,1,-8.44
 02/10/2018 17:15:00,33.04,33.49,1,-9.43
 02/10/2018 17:30:00,33.28,33.49,1,-10.17
 02/10/2018 17:45:00,33.33,33.49,1,-10.41
 02/10/2018 18:00:00,33.37,33.49,1,-10.83
 02/10/2018 18:15:00,33.43,33.49,1,-11.09
 02/10/2018 18:30:00,33.44,33.49,1,-11.39
 02/10/2018 18:45:00,33.37,33.49,1,-11.73
 02/10/2018 19:00:00,33.44,33.49,1,-11.96
 02/10/2018 19:15:00,33.38,33.49,1,-12.08
 02/10/2018 19:30:00,33.41,33.49,1,-11.96
 02/10/2018 19:45:00,33.44,33.49,1,-11.9
 02/10/2018 20:00:00,33.58,33.49,1,-11.6
 02/10/2018 20:15:00,33.63,33.49,1,-11.31
 02/10/2018 20:30:00,33.69,33.49,1,-10.98
 02/10/2018 20:45:00,33.65,33.49,1,-10.61
 02/10/2018 21:00:00,33.24,33.49,1,-10.03
 02/10/2018 21:15:00,33.31,33.49,1,-9.97
 02/10/2018 21:30:00,33.32,33.49,1,-9.59
 02/10/2018 21:45:00,33.41,33.49,1,-9.27
 02/10/2018 22:00:00,33.52,33.49,1,-8.88
 02/10/2018 22:15:00,33.56,33.49,1,-8.54
 02/10/2018 22:30:00,33.6,33.49,1,-8.11
 02/10/2018 22:45:00,33.34,33.49,1,-7.67
 02/10/2018 23:00:00,33.37,33.49,1,-7.22
 02/10/2018 23:15:00,33.45,33.49,1,-7.14
 02/10/2018 23:30:00,33.44,33.49,1,-6.79
 02/10/2018 23:45:00,33.35,33.49,1,-6.58
 03/10/2018 00:00:00,33.44,33.49,1,-6.4
 03/10/2018 00:15:00,33.5,33.49,1,-6.61
 03/10/2018 00:30:00,33.56,33.49,1,-6.48
 03/10/2018 00:45:00,33.61,33.49,1,-6.37
 03/10/2018 01:00:00,33.64,33.49,1,-6.41
 03/10/2018 01:15:00,33.57,33.49,1,-6.97
 03/10/2018 01:30:00,33.55,33.49,1,-7.07
 03/10/2018 01:45:00,33.56,33.49,1,-7.03
 03/10/2018 02:00:00,33.55,33.49,1,-6.95
 03/10/2018 02:15:00,33.6,33.49,1,-7.16
 03/10/2018 02:30:00,33.64,33.49,1,-7.0
 03/10/2018 02:45:00,33.69,33.49,1,-6.87
 03/10/2018 03:00:00,33.72,33.49,1,-6.72
 03/10/2018 03:15:00,33.68,33.49,1,-6.69
 03/10/2018 03:30:00,33.73,33.49,1,-6.66
 03/10/2018 03:45:00,33.74,33.49,1,-6.56
 03/10/2018 04:00:00,33.29,33.49,1,-6.38
 03/10/2018 04:15:00,33.89,33.49,1,-6.36
 03/10/2018 04:30:00,33.74,33.49,1,-6.55
 03/10/2018 04:45:00,33.67,33.49,1,-6.59
 03/10/2018 05:00:00,33.65,33.49,1,-6.54
 03/10/2018 05:15:00,33.53,33.49,1,-6.67
 03/10/2018 05:30:00,33.48,33.49,1,-6.7
 03/10/2018 05:45:00,33.48,33.49,1,-6.84
 03/10/2018 06:00:00,33.39,33.49,1,-7.06
 03/10/2018 06:15:00,33.61,33.49,1,-7.41
 03/10/2018 06:30:00,33.4,33.49,1,-7.63
 03/10/2018 06:45:00,33.41,33.49,1,-8.21
 03/10/2018 07:00:00,33.78,33.49,1,-8.73
 03/10/2018 07:15:00,33.57,33.49,1,-9.21
 03/10/2018 07:30:00,33.46,33.49,1,-9.58
 03/10/2018 07:45:00,33.44,33.49,1,-9.98
 03/10/2018 08:00:00,33.4,33.49,1,-10.17
 03/10/2018 08:15:00,33.36,33.49,1,-9.94
 03/10/2018 08:30:00,33.41,33.49,1,-9.67
 03/10/2018 08:45:00,33.43,33.49,1,-9.66
 03/10/2018 09:00:00,33.43,33.49,1,-9.2
 03/10/2018 09:15:00,33.48,33.49,1,-8.83
 03/10/2018 09:30:00,33.55,33.49,1,-8.15
 03/10/2018 09:45:00,33.68,33.49,1,-7.76
 03/10/2018 10:00:00,33.74,33.49,1,-7.33
 03/10/2018 10:15:00,33.82,33.49,1,-7.42
 03/10/2018 10:30:00,33.79,33.49,1,-7.55
 03/10/2018 10:45:00,33.77,33.49,1,-6.46
 03/10/2018 11:00:00,33.77,33.49,1,-6.14
 03/10/2018 11:15:00,33.72,33.49,1,-5.05
 03/10/2018 11:30:00,33.73,33.48,2,-4.7
 03/10/2018 11:45:00,33.8,33.46,2,-5.03
 03/10/2018 12:00:00,33.8,33.46,2,-4.44
 03/10/2018 12:15:00,33.75,33.46,2,-4.13
 03/10/2018 12:30:00,33.76,33.46,2,-4.12
 03/10/2018 12:45:00,33.85,33.46,2,-3.69
 03/10/2018 13:00:00,33.82,33.46,2,-3.16
 03/10/2018 13:15:00,33.67,33.46,2,-3.04
 03/10/2018 13:30:00,33.7,33.46,2,-2.69
 03/10/2018 13:45:00,33.71,33.46,2,-2.67
 03/10/2018 14:00:00,33.76,33.46,2,-2.63
 03/10/2018 14:15:00,33.78,33.46,2,-2.63
 03/10/2018 14:30:00,33.81,33.46,2,-2.73
 03/10/2018 14:45:00,32.11,32.14,2,-2.7
 03/10/2018 15:00:00,32.06,32.11,2,-2.81
 03/10/2018 15:15:00,32.29,32.11,2,-3.09
 03/10/2018 15:30:00,32.33,32.11,2,-4.45
 03/10/2018 15:45:00,32.84,32.95,1,-4.89
 03/10/2018 16:00:00,33.11,33.49,1,-5.15
 03/10/2018 16:15:00,33.15,33.49,1,-5.57
 03/10/2018 16:30:00,33.16,33.49,1,-6.21
 03/10/2018 16:45:00,33.28,33.49,1,-6.97
 03/10/2018 17:00:00,33.37,33.49,1,-7.44
 03/10/2018 17:15:00,33.46,33.49,1,-7.86
 03/10/2018 17:30:00,33.27,33.49,1,-8.31
 03/10/2018 17:45:00,33.21,33.49,1,-8.8
 03/10/2018 18:00:00,33.59,33.49,1,-9.24
 03/10/2018 18:15:00,33.89,33.49,1,-9.52
 03/10/2018 18:30:00,33.88,33.49,1,-9.55
 03/10/2018 18:45:00,33.79,33.49,1,-9.78
 03/10/2018 19:00:00,33.76,33.49,1,-9.88
 03/10/2018 19:15:00,33.6,33.49,1,-10.14
 03/10/2018 19:30:00,33.71,33.49,1,-10.25
 03/10/2018 19:45:00,33.82,33.49,1,-10.31
 03/10/2018 20:00:00,33.83,33.49,1,-10.18
 03/10/2018 20:15:00,33.54,33.49,1,-9.84
 03/10/2018 20:30:00,33.53,33.49,1,-9.54
 03/10/2018 20:45:00,33.56,33.49,1,-9.18
 03/10/2018 21:00:00,33.62,33.49,1,-9.03
 03/10/2018 21:15:00,33.4,33.49,1,-8.8
 03/10/2018 21:30:00,33.33,33.49,1,-8.49
 03/10/2018 21:45:00,33.39,33.49,1,-8.22
 03/10/2018 22:00:00,33.6,33.49,1,-7.92
 03/10/2018 22:15:00,33.81,33.49,1,-7.64
 03/10/2018 22:30:00,33.85,33.49,1,-7.37
 03/10/2018 22:45:00,33.68,33.49,1,-7.17
 03/10/2018 23:00:00,33.58,33.49,1,-6.64
 03/10/2018 23:15:00,33.66,33.49,1,-6.5
 03/10/2018 23:30:00,33.6,33.49,1,-6.23
 03/10/2018 23:45:00,33.57,33.49,1,-6.03
 04/10/2018 00:00:00,33.65,33.49,1,-5.82
 04/10/2018 00:15:00,33.68,33.49,1,-5.93
 04/10/2018 00:30:00,33.73,33.49,1,-5.85
 04/10/2018 00:45:00,33.77,33.49,1,-5.79
 04/10/2018 01:00:00,33.78,33.49,1,-5.87
 04/10/2018 01:15:00,33.74,33.49,1,-6.38
 04/10/2018 01:30:00,33.76,33.49,1,-6.5
 04/10/2018 01:45:00,33.67,33.49,1,-6.42
 04/10/2018 02:00:00,33.45,33.49,1,-6.35
 04/10/2018 02:15:00,33.46,33.49,1,-6.37
 04/10/2018 02:30:00,33.5,33.49,1,-6.32
 04/10/2018 02:45:00,33.54,33.49,1,-6.24
 04/10/2018 03:00:00,33.57,33.49,1,-6.12
 04/10/2018 03:15:00,33.54,33.49,1,-6.07
 04/10/2018 03:30:00,33.61,33.49,1,-6.07
 04/10/2018 03:45:00,33.65,33.49,1,-6.01
 04/10/2018 04:00:00,33.61,33.49,1,-5.89
 04/10/2018 04:15:00,33.6,33.49,1,-5.84
 04/10/2018 04:30:00,33.58,33.49,1,-5.76
 04/10/2018 04:45:00,33.57,33.49,1,-5.69
 04/10/2018 05:00:00,33.56,33.49,1,-5.7
 04/10/2018 05:15:00,33.5,33.49,1,-5.86
 04/10/2018 05:30:00,33.5,33.49,1,-5.82
 04/10/2018 05:45:00,33.55,33.49,1,-5.86
 04/10/2018 06:00:00,33.59,33.49,1,-6.09
 04/10/2018 06:15:00,33.34,33.49,1,-6.57
 04/10/2018 06:30:00,33.54,33.49,1,-6.83
 04/10/2018 06:45:00,33.4,33.49,1,-7.26
 04/10/2018 07:00:00,33.66,33.49,1,-7.8
 04/10/2018 07:15:00,33.82,33.49,1,-8.23
 04/10/2018 07:30:00,33.72,33.49,1,-8.56
 04/10/2018 07:45:00,33.57,33.49,1,-8.87
 04/10/2018 08:00:00,33.55,33.49,1,-9.1
 04/10/2018 08:15:00,33.59,33.49,1,-8.79
 04/10/2018 08:30:00,33.55,33.49,1,-8.45
 04/10/2018 08:45:00,33.58,33.49,1,-8.21
 04/10/2018 09:00:00,33.58,33.49,1,-7.99
 04/10/2018 09:15:00,33.5,33.49,1,-7.65
 04/10/2018 09:30:00,33.59,33.49,1,-7.41
 04/10/2018 09:45:00,33.59,33.49,1,-7.09
 04/10/2018 10:00:00,33.64,33.49,1,-6.83
 04/10/2018 10:15:00,33.58,33.49,1,-6.47
 04/10/2018 10:30:00,33.62,33.49,1,-6.24
 04/10/2018 10:45:00,33.64,33.49,1,-6.05
 04/10/2018 11:00:00,33.81,33.49,1,-5.76
 04/10/2018 11:15:00,33.76,33.49,1,-5.52
 04/10/2018 11:30:00,33.78,33.49,1,-5.24
 04/10/2018 11:45:00,33.82,33.49,1,-5.24
 04/10/2018 12:00:00,33.83,33.49,1,-5.3
 04/10/2018 12:15:00,33.81,33.49,1,-5.12
 04/10/2018 12:30:00,33.81,33.49,1,-5.07
 04/10/2018 12:45:00,33.83,33.49,1,-5.13
 04/10/2018 13:00:00,33.89,33.49,1,-5.1
 04/10/2018 13:15:00,33.91,33.49,1,-4.84
 04/10/2018 13:30:00,33.75,33.49,1,-4.78
 04/10/2018 13:45:00,33.49,33.49,1,-4.75
 04/10/2018 14:00:00,33.43,33.49,1,-5.04
 04/10/2018 14:15:00,33.4,33.49,1,-4.73
 04/10/2018 14:30:00,33.47,33.49,1,-4.9
 04/10/2018 14:45:00,33.59,33.49,1,-4.6
 04/10/2018 15:00:00,33.6,33.49,1,-4.76
 04/10/2018 15:15:00,33.7,33.49,1,-4.95
 04/10/2018 15:30:00,33.24,33.49,1,-5.09
 04/10/2018 15:45:00,33.18,33.49,1,-5.22
 04/10/2018 16:00:00,33.13,33.49,1,-5.72
 04/10/2018 16:15:00,33.19,33.49,1,-6.23
 04/10/2018 16:30:00,33.15,33.49,1,-6.49
 04/10/2018 16:45:00,33.09,33.49,1,-7.07
 04/10/2018 17:00:00,33.22,33.49,1,-8.27
 04/10/2018 17:15:00,33.53,33.49,1,-8.68
 04/10/2018 17:30:00,33.47,33.49,1,-8.88
 04/10/2018 17:45:00,33.43,33.49,1,-9.17
 04/10/2018 18:00:00,33.39,33.49,1,-9.43
 04/10/2018 18:15:00,33.38,33.49,1,-9.62
 04/10/2018 18:30:00,33.39,33.49,1,-9.77
 04/10/2018 18:45:00,33.32,33.49,1,-10.05
 04/10/2018 19:00:00,33.18,33.49,1,-10.13
 04/10/2018 19:15:00,33.72,33.49,1,-10.31
 04/10/2018 19:30:00,33.83,33.49,1,-10.23
 04/10/2018 19:45:00,33.91,33.49,1,-10.07
 04/10/2018 20:00:00,33.71,33.49,1,-10.02
 04/10/2018 20:15:00,33.72,33.49,1,-9.8
 04/10/2018 20:30:00,33.74,33.49,1,-9.58
 04/10/2018 20:45:00,33.65,33.49,1,-9.17
 04/10/2018 21:00:00,33.65,33.49,1,-8.87
 04/10/2018 21:15:00,33.73,33.49,1,-8.65
 04/10/2018 21:30:00,33.74,33.49,1,-8.33
 04/10/2018 21:45:00,33.62,33.49,1,-8.08
 04/10/2018 22:00:00,33.45,33.49,1,-7.81
 04/10/2018 22:15:00,33.45,33.49,1,-7.56
 04/10/2018 22:30:00,33.42,33.49,1,-7.14
 04/10/2018 22:45:00,33.24,33.49,1,-6.8
 04/10/2018 23:00:00,33.38,33.49,1,-6.49
 04/10/2018 23:15:00,33.46,33.49,1,-6.43
 04/10/2018 23:30:00,33.47,33.49,1,-6.08
 04/10/2018 23:45:00,33.53,33.49,1,-5.92
 05/10/2018 00:00:00,33.61,33.49,1,-5.74
 05/10/2018 00:15:00,33.6,33.49,1,-5.84
 05/10/2018 00:30:00,33.65,33.49,1,-5.73
 05/10/2018 00:45:00,33.67,33.49,1,-5.65
 05/10/2018 01:00:00,33.79,33.49,1,-5.72
 05/10/2018 01:15:00,33.7,33.49,1,-6.24
 05/10/2018 01:30:00,33.75,33.49,1,-6.36
 05/10/2018 01:45:00,33.72,33.49,1,-6.28
 05/10/2018 02:00:00,33.74,33.49,1,-6.19
 05/10/2018 02:15:00,33.76,33.49,1,-6.29
 05/10/2018 02:30:00,33.77,33.49,1,-6.16
 05/10/2018 02:45:00,33.82,33.49,1,-6.09
 05/10/2018 03:00:00,33.13,33.49,1,-5.86
 05/10/2018 03:15:00,33.14,33.49,1,-5.86
 05/10/2018 03:30:00,33.2,33.49,1,-5.85
 05/10/2018 03:45:00,33.5,33.49,1,-5.73
 05/10/2018 04:00:00,33.53,33.49,1,-5.69
 05/10/2018 04:15:00,33.5,33.49,1,-5.6
 05/10/2018 04:30:00,33.43,33.49,1,-5.56
 05/10/2018 04:45:00,33.4,33.49,1,-5.53
 05/10/2018 05:00:00,33.43,33.49,1,-5.53
 05/10/2018 05:15:00,33.35,33.49,1,-5.57
 05/10/2018 05:30:00,33.23,33.49,1,-5.57
 05/10/2018 05:45:00,33.66,33.49,1,-5.76
 05/10/2018 06:00:00,33.88,33.49,1,-5.93
 05/10/2018 06:15:00,33.78,33.49,1,-6.43
 05/10/2018 06:30:00,33.86,33.49,1,-6.73
 05/10/2018 06:45:00,33.75,33.49,1,-7.1
 05/10/2018 07:00:00,33.6,33.49,1,-7.64
 05/10/2018 07:15:00,33.39,33.49,1,-7.99
 05/10/2018 07:30:00,33.26,33.49,1,-8.36
 05/10/2018 07:45:00,33.21,33.49,1,-8.7
 05/10/2018 08:00:00,33.24,33.49,1,-8.67
 05/10/2018 08:15:00,33.17,33.49,1,-8.38
 05/10/2018 08:30:00,33.21,33.49,1,-8.5
 05/10/2018 08:45:00,33.22,33.49,1,-8.42
 05/10/2018 09:00:00,33.21,33.49,1,-7.87
 05/10/2018 09:15:00,33.2,33.49,1,-7.38
 05/10/2018 09:30:00,33.23,33.49,1,-7.05
 05/10/2018 09:45:00,33.25,33.49,1,-7.69
 05/10/2018 10:00:00,33.27,33.49,1,-7.66
 05/10/2018 10:15:00,33.31,33.49,1,-7.25
 05/10/2018 10:30:00,33.36,33.49,1,-6.84
 05/10/2018 10:45:00,33.36,33.49,1,-6.29
 05/10/2018 11:00:00,33.38,33.49,1,-5.72
 05/10/2018 11:15:00,33.35,33.49,1,-6.27
 05/10/2018 11:30:00,33.36,33.49,1,-6.9
 05/10/2018 11:45:00,33.34,33.49,1,-6.92
 05/10/2018 12:00:00,33.36,33.49,1,-6.25
 05/10/2018 12:15:00,33.39,33.49,1,-6.08
 05/10/2018 12:30:00,33.42,33.49,1,-5.88
 05/10/2018 12:45:00,33.47,33.49,1,-5.9
 05/10/2018 13:00:00,33.44,33.49,1,-6.26
 05/10/2018 13:15:00,33.48,33.49,1,-6.59
 05/10/2018 13:30:00,33.52,33.49,1,-6.14
 05/10/2018 13:45:00,33.5,33.49,1,-5.58
 05/10/2018 14:00:00,33.53,33.49,1,-6.09
 05/10/2018 14:15:00,33.57,33.49,1,-5.92
 05/10/2018 14:30:00,33.09,33.49,1,-6.27
 05/10/2018 14:45:00,33.09,33.49,1,-6.87
 05/10/2018 15:00:00,33.12,33.49,1,-6.2
 05/10/2018 15:15:00,33.11,33.49,1,-6.52
 05/10/2018 15:30:00,33.12,33.49,1,-5.8
 05/10/2018 15:45:00,33.1,33.49,1,-5.1
 05/10/2018 16:00:00,33.44,33.49,1,-6.18
 05/10/2018 16:15:00,33.59,33.49,1,-6.87
 05/10/2018 16:30:00,33.59,33.49,1,-6.87
 05/10/2018 16:45:00,33.59,33.49,1,-6.87
 05/10/2018 17:00:00,33.59,33.49,1,-6.87
 05/10/2018 17:15:00,33.59,33.49,1,-6.87
 05/10/2018 17:30:00,33.59,33.49,1,-6.87
 05/10/2018 17:45:00,33.59,33.49,1,-6.87
 05/10/2018 18:00:00,33.59,33.49,1,-6.87
 05/10/2018 18:15:00,33.59,33.49,1,-6.87
 05/10/2018 18:30:00,33.59,33.49,1,-6.87
 05/10/2018 18:45:00,33.59,33.49,1,-6.87
 05/10/2018 19:00:00,33.59,33.49,1,-6.87
 05/10/2018 19:15:00,33.59,33.49,1,-6.87
 05/10/2018 19:30:00,33.59,33.49,1,-6.87
 05/10/2018 19:45:00,33.59,33.49,1,-6.87
 05/10/2018 20:00:00,33.59,33.49,1,-6.87
 05/10/2018 20:15:00,33.59,33.49,1,-6.87
 05/10/2018 20:30:00,33.59,33.49,1,-6.87
 05/10/2018 20:45:00,33.59,33.49,1,-6.87
 05/10/2018 21:00:00,33.59,33.49,1,-6.87
 05/10/2018 21:15:00,33.59,33.49,1,-6.87
 05/10/2018 21:30:00,33.59,33.49,1,-6.87
 05/10/2018 21:45:00,33.59,33.49,1,-6.87
 05/10/2018 22:00:00,33.59,33.49,1,-6.87
 05/10/2018 22:15:00,33.59,33.49,1,-6.87
 05/10/2018 22:30:00,33.59,33.49,1,-6.87
 05/10/2018 22:45:00,33.59,33.49,1,-6.87
 05/10/2018 23:00:00,33.59,33.49,1,-6.87
 05/10/2018 23:15:00,33.59,33.49,1,-6.87
 05/10/2018 23:30:00,33.59,33.49,1,-6.87
 05/10/2018 23:45:00,33.59,33.49,1,-6.87
 06/10/2018 00:00:00,33.59,33.49,1,-6.87
 06/10/2018 00:15:00,33.59,33.49,1,-6.87
 06/10/2018 00:30:00,33.59,33.49,1,-6.87
 06/10/2018 00:45:00,33.59,33.49,1,-6.87
 06/10/2018 01:00:00,33.59,33.49,1,-6.87
 06/10/2018 01:15:00,33.59,33.49,1,-6.87
 06/10/2018 01:30:00,33.59,33.49,1,-6.87
 06/10/2018 01:45:00,33.59,33.49,1,-6.87
 06/10/2018 02:00:00,33.59,33.49,1,-6.87
 06/10/2018 02:15:00,33.59,33.49,1,-6.87
 06/10/2018 02:30:00,33.59,33.49,1,-6.87
 06/10/2018 02:45:00,33.59,33.49,1,-6.87
 06/10/2018 03:00:00,33.59,33.49,1,-6.87
 06/10/2018 03:15:00,33.59,33.49,1,-6.87
 06/10/2018 03:30:00,33.59,33.49,1,-6.87
 06/10/2018 03:45:00,33.59,33.49,1,-6.87
 06/10/2018 04:00:00,33.59,33.49,1,-6.87
 06/10/2018 04:15:00,33.59,33.49,1,-6.87
 06/10/2018 04:30:00,33.59,33.49,1,-6.87
 06/10/2018 04:45:00,33.59,33.49,1,-6.87
 06/10/2018 05:00:00,33.59,33.49,1,-6.87
 06/10/2018 05:15:00,33.59,33.49,1,-6.87
 06/10/2018 05:30:00,33.59,33.49,1,-6.87
 06/10/2018 05:45:00,33.59,33.49,1,-6.87
 06/10/2018 06:00:00,33.59,33.49,1,-6.87
 06/10/2018 06:15:00,33.59,33.49,1,-6.87
 06/10/2018 06:30:00,33.59,33.49,1,-6.87
 06/10/2018 06:45:00,33.59,33.49,1,-6.87
 06/10/2018 07:00:00,33.59,33.49,1,-6.87
 06/10/2018 07:15:00,33.59,33.49,1,-6.87
 06/10/2018 07:30:00,33.59,33.49,1,-6.87
 06/10/2018 07:45:00,33.59,33.49,1,-6.87
 06/10/2018 08:00:00,33.59,33.49,1,-6.87
 06/10/2018 08:15:00,33.59,33.49,1,-6.87
 06/10/2018 08:30:00,33.59,33.49,1,-6.87
 06/10/2018 08:45:00,33.59,33.49,1,-6.87
 06/10/2018 09:00:00,33.59,33.49,1,-6.87
 06/10/2018 09:15:00,33.59,33.49,1,-6.87
 06/10/2018 09:30:00,33.59,33.49,1,-6.87
 06/10/2018 09:45:00,33.59,33.49,1,-6.87
 06/10/2018 10:00:00,33.59,33.49,1,-6.87
 06/10/2018 10:15:00,33.59,33.49,1,-6.87
 06/10/2018 10:30:00,33.59,33.49,1,-6.87
 06/10/2018 10:45:00,33.59,33.49,1,-6.87
 06/10/2018 11:00:00,33.59,33.49,1,-6.87
 06/10/2018 11:15:00,33.59,33.49,1,-6.87
 06/10/2018 11:30:00,33.59,33.49,1,-6.87
 06/10/2018 11:45:00,33.59,33.49,1,-6.87
 06/10/2018 12:00:00,33.59,33.49,1,-6.87
 06/10/2018 12:15:00,33.59,33.49,1,-6.87
 06/10/2018 12:30:00,33.59,33.49,1,-6.87
 06/10/2018 12:45:00,33.59,33.49,1,-6.87
 06/10/2018 13:00:00,33.59,33.49,1,-6.87
 06/10/2018 13:15:00,33.59,33.49,1,-6.87
 06/10/2018 13:30:00,33.59,33.49,1,-6.87
 06/10/2018 13:45:00,33.59,33.49,1,-6.87
 06/10/2018 14:00:00,33.59,33.49,1,-6.87
 06/10/2018 14:15:00,33.59,33.49,1,-6.87
 06/10/2018 14:30:00,33.59,33.49,1,-6.87
 06/10/2018 14:45:00,33.59,33.49,1,-6.87
 06/10/2018 15:00:00,33.59,33.49,1,-6.87
 06/10/2018 15:15:00,33.59,33.49,1,-6.87
 06/10/2018 15:30:00,33.59,33.49,1,-6.87
 06/10/2018 15:45:00,33.59,33.49,1,-6.87
 06/10/2018 16:00:00,33.59,33.49,1,-6.87
 06/10/2018 16:15:00,33.59,33.49,1,-6.87
 06/10/2018 16:30:00,33.59,33.49,1,-6.87
 06/10/2018 16:45:00,33.59,33.49,1,-6.87
 06/10/2018 17:00:00,33.59,33.49,1,-6.87
 06/10/2018 17:15:00,33.59,33.49,1,-6.87
 06/10/2018 17:30:00,33.59,33.49,1,-6.87
 06/10/2018 17:45:00,33.59,33.49,1,-6.87
 06/10/2018 18:00:00,33.59,33.49,1,-6.87
 06/10/2018 18:15:00,33.59,33.49,1,-6.87
 06/10/2018 18:30:00,33.59,33.49,1,-6.87
 06/10/2018 18:45:00,33.59,33.49,1,-6.87
 06/10/2018 19:00:00,33.59,33.49,1,-6.87
 06/10/2018 19:15:00,33.59,33.49,1,-6.87
 06/10/2018 19:30:00,33.59,33.49,1,-6.87
 06/10/2018 19:45:00,33.59,33.49,1,-6.87
 06/10/2018 20:00:00,33.59,33.49,1,-6.87
 06/10/2018 20:15:00,33.59,33.49,1,-6.87
 06/10/2018 20:30:00,33.59,33.49,1,-6.87
 06/10/2018 20:45:00,33.59,33.49,1,-6.87
 06/10/2018 21:00:00,33.59,33.49,1,-6.87
 06/10/2018 21:15:00,33.59,33.49,1,-6.87
 06/10/2018 21:30:00,33.59,33.49,1,-6.87
 06/10/2018 21:45:00,33.59,33.49,1,-6.87
 06/10/2018 22:00:00,33.59,33.49,1,-6.87
 06/10/2018 22:15:00,33.59,33.49,1,-6.87
 06/10/2018 22:30:00,33.59,33.49,1,-6.87
 06/10/2018 22:45:00,33.59,33.49,1,-6.87
 06/10/2018 23:00:00,33.59,33.49,1,-6.87
 06/10/2018 23:15:00,33.59,33.49,1,-6.87
 06/10/2018 23:30:00,33.59,33.49,1,-6.87
 06/10/2018 23:45:00,33.59,33.49,1,-6.87
 07/10/2018 00:00:00,33.59,33.49,1,-6.87
 07/10/2018 00:15:00,33.59,33.49,1,-6.87
 07/10/2018 00:30:00,33.59,33.49,1,-6.87
 07/10/2018 00:45:00,33.59,33.49,1,-6.87
 07/10/2018 01:00:00,33.59,33.49,1,-6.87
 07/10/2018 01:15:00,33.59,33.49,1,-6.87
 07/10/2018 01:30:00,33.59,33.49,1,-6.87
 07/10/2018 01:45:00,33.59,33.49,1,-6.87
 07/10/2018 02:00:00,33.59,33.49,1,-6.87
 07/10/2018 02:15:00,33.59,33.49,1,-6.87
 07/10/2018 02:30:00,33.59,33.49,1,-6.87
 07/10/2018 02:45:00,33.59,33.49,1,-6.87
 07/10/2018 03:00:00,33.59,33.49,1,-6.87
 07/10/2018 03:15:00,33.59,33.49,1,-6.87
 07/10/2018 03:30:00,33.59,33.49,1,-6.87
 07/10/2018 03:45:00,33.59,33.49,1,-6.87
 07/10/2018 04:00:00,33.59,33.49,1,-6.87
 07/10/2018 04:15:00,33.59,33.49,1,-6.87
 07/10/2018 04:30:00,33.59,33.49,1,-6.87
 07/10/2018 04:45:00,33.59,33.49,1,-6.87
 07/10/2018 05:00:00,33.59,33.49,1,-6.87
 07/10/2018 05:15:00,33.59,33.49,1,-6.87
 07/10/2018 05:30:00,33.59,33.49,1,-6.87
 07/10/2018 05:45:00,33.59,33.49,1,-6.87
 07/10/2018 06:00:00,33.59,33.49,1,-6.87
 07/10/2018 06:15:00,33.59,33.49,1,-6.87
 07/10/2018 06:30:00,33.59,33.49,1,-6.87
 07/10/2018 06:45:00,33.59,33.49,1,-6.87
 07/10/2018 07:00:00,33.59,33.49,1,-6.87
 07/10/2018 07:15:00,33.59,33.49,1,-6.87
 07/10/2018 07:30:00,33.59,33.49,1,-6.87
 07/10/2018 07:45:00,33.59,33.49,1,-6.87
 07/10/2018 08:00:00,33.59,33.49,1,-6.87
 07/10/2018 08:15:00,33.59,33.49,1,-6.87
 07/10/2018 08:30:00,33.59,33.49,1,-6.87
 07/10/2018 08:45:00,33.59,33.49,1,-6.87
 07/10/2018 09:00:00,33.59,33.49,1,-6.87
 07/10/2018 09:15:00,33.59,33.49,1,-6.87
 07/10/2018 09:30:00,33.59,33.49,1,-6.87
 07/10/2018 09:45:00,33.59,33.49,1,-6.87
 07/10/2018 10:00:00,33.59,33.49,1,-6.87
 07/10/2018 10:15:00,33.59,33.49,1,-6.87
 07/10/2018 10:30:00,33.59,33.49,1,-6.87
 07/10/2018 10:45:00,33.59,33.49,1,-6.87
 07/10/2018 11:00:00,33.59,33.49,1,-6.87
 07/10/2018 11:15:00,33.59,33.49,1,-6.87
 07/10/2018 11:30:00,33.59,33.49,1,-6.87
 07/10/2018 11:45:00,33.59,33.49,1,-6.87
 07/10/2018 12:00:00,33.59,33.49,1,-6.87
 07/10/2018 12:15:00,33.59,33.49,1,-6.87
 07/10/2018 12:30:00,33.59,33.49,1,-6.87
 07/10/2018 12:45:00,33.59,33.49,1,-6.87
 07/10/2018 13:00:00,33.59,33.49,1,-6.87
 07/10/2018 13:15:00,33.59,33.49,1,-6.87
 07/10/2018 13:30:00,33.59,33.49,1,-6.87
 07/10/2018 13:45:00,33.59,33.49,1,-6.87
 07/10/2018 14:00:00,33.59,33.49,1,-6.87
 07/10/2018 14:15:00,33.59,33.49,1,-6.87
 07/10/2018 14:30:00,33.59,33.49,1,-6.87
 07/10/2018 14:45:00,33.59,33.49,1,-6.87
 07/10/2018 15:00:00,33.59,33.49,1,-6.87
 07/10/2018 15:15:00,33.59,33.49,1,-6.87
 07/10/2018 15:30:00,33.59,33.49,1,-6.87
 07/10/2018 15:45:00,33.59,33.49,1,-6.87
 07/10/2018 16:00:00,33.59,33.49,1,-6.87
 07/10/2018 16:15:00,33.59,33.49,1,-6.87
 07/10/2018 16:30:00,33.59,33.49,1,-6.87
 07/10/2018 16:45:00,33.59,33.49,1,-6.87
 07/10/2018 17:00:00,33.59,33.49,1,-6.87
 07/10/2018 17:15:00,33.59,33.49,1,-6.87
 07/10/2018 17:30:00,33.59,33.49,1,-6.87
 07/10/2018 17:45:00,33.59,33.49,1,-6.87
 07/10/2018 18:00:00,33.59,33.49,1,-6.87
 07/10/2018 18:15:00,33.59,33.49,1,-6.87
 07/10/2018 18:30:00,33.59,33.49,1,-6.87
 07/10/2018 18:45:00,33.59,33.49,1,-6.87
 07/10/2018 19:00:00,33.59,33.49,1,-6.87
 07/10/2018 19:15:00,33.59,33.49,1,-6.87
 07/10/2018 19:30:00,33.59,33.49,1,-6.87
 07/10/2018 19:45:00,33.59,33.49,1,-6.87
 07/10/2018 20:00:00,33.59,33.49,1,-6.87
 07/10/2018 20:15:00,33.59,33.49,1,-6.87
 07/10/2018 20:30:00,33.59,33.49,1,-6.87
 07/10/2018 20:45:00,33.59,33.49,1,-6.87
 07/10/2018 21:00:00,33.59,33.49,1,-6.87
 07/10/2018 21:15:00,33.59,33.49,1,-6.87
 07/10/2018 21:30:00,33.59,33.49,1,-6.87
 07/10/2018 21:45:00,33.59,33.49,1,-6.87
 07/10/2018 22:00:00,33.59,33.49,1,-6.87
 07/10/2018 22:15:00,33.59,33.49,1,-6.87
 07/10/2018 22:30:00,33.59,33.49,1,-6.87
 07/10/2018 22:45:00,33.59,33.49,1,-6.87
 07/10/2018 23:00:00,33.59,33.49,1,-6.87
 07/10/2018 23:15:00,33.59,33.49,1,-6.87
 07/10/2018 23:30:00,33.59,33.49,1,-6.87
 07/10/2018 23:45:00,33.59,33.49,1,-6.87
 08/10/2018 00:00:00,33.59,33.49,1,-6.87
 08/10/2018 00:00:00,33.59,33.49,1,-6.87
 08/10/2018 00:15:00,33.59,33.49,1,-6.87
 08/10/2018 00:30:00,33.59,33.49,1,-6.87
 08/10/2018 00:45:00,33.59,33.49,1,-6.87
 08/10/2018 01:00:00,33.59,33.49,1,-6.87
 08/10/2018 01:15:00,33.59,33.49,1,-6.87
 08/10/2018 01:30:00,33.59,33.49,1,-6.87
 08/10/2018 01:45:00,33.59,33.49,1,-6.87
 08/10/2018 02:00:00,33.59,33.49,1,-6.87
 08/10/2018 02:15:00,33.59,33.49,1,-6.87
 08/10/2018 02:30:00,33.59,33.49,1,-6.87
 08/10/2018 02:45:00,33.59,33.49,1,-6.87
 08/10/2018 03:00:00,33.59,33.49,1,-6.87
 08/10/2018 03:15:00,33.59,33.49,1,-6.87
 08/10/2018 03:30:00,33.59,33.49,1,-6.87
 08/10/2018 03:45:00,33.59,33.49,1,-6.87
 08/10/2018 04:00:00,33.59,33.49,1,-6.87
 08/10/2018 04:15:00,33.59,33.49,1,-6.87
 08/10/2018 04:30:00,33.59,33.49,1,-6.87
 08/10/2018 04:45:00,33.59,33.49,1,-6.87
 08/10/2018 05:00:00,33.59,33.49,1,-6.87
 08/10/2018 05:15:00,33.59,33.49,1,-6.87
 08/10/2018 05:30:00,33.59,33.49,1,-6.87
 08/10/2018 05:45:00,33.59,33.49,1,-6.87
 08/10/2018 06:00:00,33.59,33.49,1,-6.87
 08/10/2018 06:15:00,33.59,33.49,1,-6.87
 08/10/2018 06:30:00,33.59,33.49,1,-6.87
 08/10/2018 06:45:00,33.44,33.49,1,-7.43
 08/10/2018 07:00:00,33.32,33.49,1,-8.23
 08/10/2018 07:15:00,33.46,33.49,1,-8.56
 08/10/2018 07:30:00,33.82,33.49,1,-9.03
 08/10/2018 07:45:00,33.76,33.49,1,-9.45
 08/10/2018 08:00:00,33.75,33.49,1,-9.75
 08/10/2018 08:15:00,33.7,33.49,1,-9.58
 08/10/2018 08:30:00,33.73,33.49,1,-9.51
 08/10/2018 08:45:00,33.87,33.49,1,-9.33
 08/10/2018 09:00:00,33.88,33.49,1,-9.18
 08/10/2018 09:15:00,33.86,33.49,1,-9.1
 08/10/2018 09:30:00,33.92,33.49,1,-8.91
 08/10/2018 09:45:00,33.89,33.49,1,-8.75
 08/10/2018 10:00:00,33.74,33.49,1,-8.78
 08/10/2018 10:15:00,33.7,33.49,1,-8.7
 08/10/2018 10:30:00,33.54,33.49,1,-8.28
 08/10/2018 10:45:00,33.55,33.49,1,-8.2
 08/10/2018 11:00:00,33.54,33.49,1,-8.17
 08/10/2018 11:15:00,33.6,33.49,1,-8.13
 08/10/2018 11:30:00,33.63,33.49,1,-7.98
 08/10/2018 11:45:00,33.61,33.49,1,-7.77
 08/10/2018 12:00:00,33.63,33.49,1,-7.35
 08/10/2018 12:15:00,33.62,33.49,1,-7.06
 08/10/2018 12:30:00,33.62,33.49,1,-7.66
 08/10/2018 12:45:00,33.61,33.49,1,-7.78
 08/10/2018 13:00:00,33.61,33.49,1,-7.74
 08/10/2018 13:15:00,33.63,33.49,1,-7.94
 08/10/2018 13:30:00,33.65,33.49,1,-8.05
 08/10/2018 13:45:00,33.61,33.49,1,-7.91
 08/10/2018 14:00:00,33.54,33.49,1,-7.83
 08/10/2018 14:15:00,33.53,33.49,1,-7.6
 08/10/2018 14:30:00,33.55,33.49,1,-7.34
 08/10/2018 14:45:00,33.6,33.49,1,-7.43
 08/10/2018 15:00:00,33.6,33.49,1,-7.57
 08/10/2018 15:15:00,33.61,33.49,1,-7.39
 08/10/2018 15:30:00,33.63,33.49,1,-7.53
 08/10/2018 15:45:00,33.59,33.49,1,-7.5
 08/10/2018 16:00:00,33.53,33.49,1,-8.07
 08/10/2018 16:15:00,33.52,33.49,1,-8.46
 08/10/2018 16:30:00,33.48,33.49,1,-8.79
 08/10/2018 16:45:00,33.42,33.49,1,-9.17
 08/10/2018 17:00:00,33.38,33.49,1,-9.59
 08/10/2018 17:15:00,33.2,33.27,2,-9.82
 08/10/2018 17:30:00,32.21,32.08,2,-10.12
 08/10/2018 17:45:00,32.22,32.08,2,-10.38
 08/10/2018 18:00:00,32.18,32.08,2,-10.67
 08/10/2018 18:15:00,32.16,32.08,2,-11.02
