DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 18:30:00,32.62,32.6,2,-11.19
 08/10/2018 18:45:00,32.68,32.43,2,-11.26
 08/10/2018 19:00:00,32.7,32.27,2,-11.2
 08/10/2018 19:15:00,32.65,32.27,2,-11.04
 08/10/2018 19:30:00,32.48,32.32,2,-10.94
 08/10/2018 19:45:00,32.37,32.6,2,-10.71
 08/10/2018 20:00:00,32.44,32.39,2,-10.4
 08/10/2018 20:15:00,32.49,32.08,2,-10.21
 08/10/2018 20:30:00,32.52,32.27,2,-9.89
 08/10/2018 20:45:00,32.54,32.27,2,-9.6
 08/10/2018 21:00:00,32.57,32.27,2,-9.33
 08/10/2018 21:15:00,32.62,32.27,2,-9.16
 08/10/2018 21:30:00,33.25,33.46,1,-8.85
 08/10/2018 21:45:00,33.31,33.49,1,-8.52
 08/10/2018 22:00:00,33.37,33.49,1,-8.23
 08/10/2018 22:15:00,33.37,33.49,1,-7.93
 08/10/2018 22:30:00,33.44,33.49,1,-7.66
 08/10/2018 22:45:00,33.55,33.49,1,-7.21
 08/10/2018 23:00:00,33.7,33.49,1,-6.81
 08/10/2018 23:15:00,33.4,33.49,1,-6.68
 08/10/2018 23:30:00,33.45,33.49,1,-6.42
 08/10/2018 23:45:00,33.45,33.49,1,-6.26
 09/10/2018 00:00:00,33.51,33.49,1,-6.1
 09/10/2018 00:15:00,33.54,33.49,1,-6.19
 09/10/2018 00:30:00,33.59,33.49,1,-6.07
 09/10/2018 00:45:00,33.57,33.49,1,-6.12
 09/10/2018 01:00:00,33.61,33.49,1,-6.21
 09/10/2018 01:15:00,33.58,33.49,1,-6.76
 09/10/2018 01:30:00,33.57,33.49,1,-6.91
 09/10/2018 01:45:00,33.55,33.49,1,-6.88
 09/10/2018 02:00:00,33.55,33.49,1,-6.88
 09/10/2018 02:15:00,33.57,33.49,1,-7.01
 09/10/2018 02:30:00,33.61,33.49,1,-6.85
 09/10/2018 02:45:00,33.63,33.49,1,-6.78
 09/10/2018 03:00:00,33.66,33.49,1,-6.66
 09/10/2018 03:15:00,33.68,33.49,1,-6.56
 09/10/2018 03:30:00,33.7,33.49,1,-6.36
 09/10/2018 03:45:00,33.69,33.49,1,-6.34
 09/10/2018 04:00:00,33.71,33.49,1,-6.3
 09/10/2018 04:15:00,33.7,33.49,1,-6.2
 09/10/2018 04:30:00,33.68,33.49,1,-6.13
 09/10/2018 04:45:00,33.68,33.49,1,-6.06
 09/10/2018 05:00:00,33.67,33.49,1,-6.06
 09/10/2018 05:15:00,33.62,33.49,1,-6.18
 09/10/2018 05:30:00,33.59,33.49,1,-6.17
 09/10/2018 05:45:00,33.58,33.49,1,-6.24
 09/10/2018 06:00:00,33.53,33.49,1,-6.43
 09/10/2018 06:15:00,33.36,33.49,1,-6.91
 09/10/2018 06:30:00,33.23,33.49,1,-7.21
 09/10/2018 06:45:00,33.86,33.49,1,-7.85
 09/10/2018 07:00:00,33.68,33.49,1,-8.1
 09/10/2018 07:15:00,33.39,33.49,1,-8.56
 09/10/2018 07:30:00,33.43,33.49,1,-8.99
 09/10/2018 07:45:00,33.39,33.49,1,-9.36
 09/10/2018 08:00:00,33.37,33.49,1,-9.39
 09/10/2018 08:15:00,33.42,33.49,1,-9.11
 09/10/2018 08:30:00,33.41,33.49,1,-9.02
 09/10/2018 08:45:00,33.4,33.49,1,-8.55
 09/10/2018 09:00:00,33.4,33.49,1,-8.24
 09/10/2018 09:15:00,33.4,33.49,1,-7.98
 09/10/2018 09:30:00,33.41,33.49,1,-7.35
 09/10/2018 09:45:00,33.41,33.49,1,-6.92
 09/10/2018 10:00:00,33.39,33.49,1,-6.64
 09/10/2018 10:15:00,33.38,33.49,1,-6.22
 09/10/2018 10:30:00,33.4,33.49,1,-5.84
 09/10/2018 10:45:00,33.35,33.49,1,-5.48
 09/10/2018 11:00:00,33.35,33.49,1,-5.32
 09/10/2018 11:15:00,33.29,33.49,1,-4.94
 09/10/2018 11:30:00,33.32,33.49,1,-4.77
 09/10/2018 11:45:00,33.3,33.49,1,-4.6
 09/10/2018 12:00:00,33.3,33.49,1,-4.54
 09/10/2018 12:15:00,33.31,33.49,1,-4.55
 09/10/2018 12:30:00,33.31,33.49,1,-4.43
 09/10/2018 12:45:00,33.3,33.49,1,-4.36
 09/10/2018 13:00:00,33.29,33.49,1,-4.31
 09/10/2018 13:15:00,33.36,33.49,1,-4.23
 09/10/2018 13:30:00,33.34,33.49,1,-4.0
 09/10/2018 13:45:00,33.32,33.49,1,-4.01
 09/10/2018 14:00:00,33.36,33.49,1,-4.12
 09/10/2018 14:15:00,33.43,33.49,1,-4.05
 09/10/2018 14:30:00,33.41,33.49,1,-4.17
 09/10/2018 14:45:00,33.43,33.49,1,-4.28
 09/10/2018 15:00:00,33.47,33.49,1,-4.49
 09/10/2018 15:15:00,33.62,33.49,1,-4.67
 09/10/2018 15:30:00,33.65,33.49,1,-4.87
 09/10/2018 15:45:00,33.63,33.49,1,-5.06
 09/10/2018 16:00:00,33.66,33.49,1,-5.39
 09/10/2018 16:15:00,33.69,33.49,1,-5.84
 09/10/2018 16:30:00,33.62,33.49,1,-6.51
 09/10/2018 16:45:00,33.53,33.49,1,-7.08
 09/10/2018 17:00:00,33.54,33.49,1,-7.58
 09/10/2018 17:15:00,33.58,33.49,1,-8.1
 09/10/2018 17:30:00,33.53,33.49,1,-8.55
 09/10/2018 17:45:00,33.5,33.49,1,-8.94
 09/10/2018 18:00:00,33.45,33.49,1,-9.36
 09/10/2018 18:15:00,33.39,33.49,1,-9.72
 09/10/2018 18:30:00,33.32,33.49,1,-9.99
 09/10/2018 18:45:00,33.21,33.49,1,-10.28
 09/10/2018 19:00:00,33.18,33.49,1,-10.46
 09/10/2018 19:15:00,33.2,33.49,1,-10.59
 09/10/2018 19:30:00,33.24,33.49,1,-10.58
 09/10/2018 19:45:00,33.28,33.49,1,-10.43
 09/10/2018 20:00:00,33.24,33.49,1,-10.2
 09/10/2018 20:15:00,33.18,33.49,1,-9.97
 09/10/2018 20:30:00,33.49,33.49,1,-9.71
 09/10/2018 20:45:00,33.57,33.49,1,-9.3
 09/10/2018 21:00:00,33.6,33.49,1,-9.02
 09/10/2018 21:15:00,33.66,33.49,1,-8.9
 09/10/2018 21:30:00,33.75,33.49,1,-8.81
 09/10/2018 21:45:00,33.49,33.49,1,-8.4
 09/10/2018 22:00:00,33.52,33.49,1,-8.08
 09/10/2018 22:15:00,33.61,33.49,1,-7.8
 09/10/2018 22:30:00,33.67,33.49,1,-7.52
 09/10/2018 22:45:00,33.72,33.49,1,-7.1
 09/10/2018 23:00:00,33.44,33.49,1,-6.69
 09/10/2018 23:15:00,33.51,33.49,1,-6.63
 09/10/2018 23:30:00,33.53,33.49,1,-6.4
 09/10/2018 23:45:00,33.57,33.49,1,-6.12
 10/10/2018 00:00:00,33.63,33.49,1,-5.96
 10/10/2018 00:15:00,33.59,33.49,1,-6.13
 10/10/2018 00:30:00,33.41,33.49,1,-6.03
 10/10/2018 00:45:00,33.34,33.49,1,-5.9
 10/10/2018 01:00:00,33.34,33.49,1,-5.95
 10/10/2018 01:15:00,33.31,33.49,1,-6.57
 10/10/2018 01:30:00,33.37,33.49,1,-6.71
 10/10/2018 01:45:00,33.33,33.49,1,-6.68
 10/10/2018 02:00:00,33.34,33.49,1,-6.61
 10/10/2018 02:15:00,33.35,33.49,1,-6.73
 10/10/2018 02:30:00,33.4,33.49,1,-6.56
 10/10/2018 02:45:00,33.4,33.49,1,-6.52
 10/10/2018 03:00:00,33.48,33.49,1,-6.3
 10/10/2018 03:15:00,33.47,33.49,1,-6.2
 10/10/2018 03:30:00,33.52,33.49,1,-6.16
 10/10/2018 03:45:00,33.51,33.49,1,-6.06
 10/10/2018 04:00:00,33.51,33.49,1,-6.03
 10/10/2018 04:15:00,33.53,33.49,1,-5.96
 10/10/2018 04:30:00,33.53,33.49,1,-5.86
 10/10/2018 04:45:00,33.53,33.49,1,-5.86
 10/10/2018 05:00:00,33.48,33.49,1,-5.87
 10/10/2018 05:15:00,33.48,33.49,1,-6.07
 10/10/2018 05:30:00,33.44,33.49,1,-5.99
 10/10/2018 05:45:00,33.4,33.49,1,-6.01
 10/10/2018 06:00:00,33.39,33.49,1,-6.2
 10/10/2018 06:15:00,33.58,33.49,1,-6.61
 10/10/2018 06:30:00,33.43,33.49,1,-6.97
 10/10/2018 06:45:00,33.5,33.49,1,-7.48
 10/10/2018 07:00:00,33.57,33.49,1,-7.89
 10/10/2018 07:15:00,33.47,33.49,1,-8.25
 10/10/2018 07:30:00,33.41,33.49,1,-8.73
 10/10/2018 07:45:00,33.33,33.49,1,-9.1
 10/10/2018 08:00:00,33.35,33.49,1,-9.41
 10/10/2018 08:15:00,33.31,33.49,1,-9.11
 10/10/2018 08:30:00,33.28,33.49,1,-8.81
 10/10/2018 08:45:00,33.34,33.49,1,-8.69
 10/10/2018 09:00:00,33.37,33.49,1,-8.33
 10/10/2018 09:15:00,33.34,33.49,1,-8.04
 10/10/2018 09:30:00,33.37,33.49,1,-7.85
 10/10/2018 09:45:00,33.3,33.49,1,-7.54
 10/10/2018 10:00:00,33.32,33.49,1,-7.4
 10/10/2018 10:15:00,33.4,33.49,1,-7.12
 10/10/2018 10:30:00,33.41,33.49,1,-6.81
 10/10/2018 10:45:00,33.38,33.49,1,-6.45
 10/10/2018 11:00:00,33.37,33.49,1,-6.1
 10/10/2018 11:15:00,33.11,33.11,2,-5.78
 10/10/2018 11:30:00,32.83,32.6,2,-5.06
 10/10/2018 11:45:00,32.82,32.6,2,-4.85
 10/10/2018 12:00:00,32.79,32.6,2,-4.73
 10/10/2018 12:15:00,32.76,32.68,2,-4.66
 10/10/2018 12:30:00,32.79,32.95,2,-4.66
 10/10/2018 12:45:00,32.77,33.17,2,-4.61
 10/10/2018 13:00:00,32.79,33.17,2,-4.68
 10/10/2018 13:15:00,32.84,33.08,2,-4.53
 10/10/2018 13:30:00,32.87,32.59,2,-4.4
 10/10/2018 13:45:00,32.37,32.13,2,-4.09
 10/10/2018 14:00:00,32.35,32.67,2,-4.16
 10/10/2018 14:15:00,32.29,32.53,2,-4.15
 10/10/2018 14:30:00,32.32,32.31,2,-4.16
 10/10/2018 14:45:00,32.32,32.31,2,-4.27
 10/10/2018 15:00:00,32.32,32.38,2,-4.35
 10/10/2018 15:15:00,32.37,32.35,2,-4.53
 10/10/2018 15:30:00,32.32,32.21,2,-4.81
 10/10/2018 15:45:00,32.36,32.21,2,-5.08
 10/10/2018 16:00:00,32.33,32.21,2,-5.44
 10/10/2018 16:15:00,32.44,32.4,1,-5.76
 10/10/2018 16:30:00,33.35,33.49,1,-6.26
 10/10/2018 16:45:00,33.34,33.49,1,-6.81
 10/10/2018 17:00:00,33.33,33.49,1,-7.33
 10/10/2018 17:15:00,33.34,33.49,1,-7.9
 10/10/2018 17:30:00,33.26,33.49,1,-8.39
 10/10/2018 17:45:00,33.2,33.49,1,-8.81
 10/10/2018 18:00:00,33.17,33.49,1,-9.12
 10/10/2018 18:15:00,33.16,33.49,1,-9.62
 10/10/2018 18:30:00,33.13,33.49,1,-9.75
 10/10/2018 18:45:00,33.1,33.49,1,-10.14
 10/10/2018 19:00:00,33.61,33.49,1,-10.3
 10/10/2018 19:15:00,33.67,33.49,1,-10.19
 10/10/2018 19:30:00,33.72,33.49,1,-10.13
 10/10/2018 19:45:00,33.75,33.49,1,-9.85
 10/10/2018 20:00:00,33.83,33.49,1,-9.65
 10/10/2018 20:15:00,33.78,33.49,1,-9.57
 10/10/2018 20:30:00,33.84,33.49,1,-9.3
 10/10/2018 20:45:00,33.93,33.49,1,-9.06
 10/10/2018 21:00:00,33.89,33.49,1,-8.83
 10/10/2018 21:15:00,33.6,33.49,1,-8.7
 10/10/2018 21:30:00,33.53,33.49,1,-8.22
 10/10/2018 21:45:00,33.58,33.49,1,-7.98
 10/10/2018 22:00:00,33.66,33.49,1,-7.76
 10/10/2018 22:15:00,33.62,33.49,1,-7.58
 10/10/2018 22:30:00,33.66,33.49,1,-7.28
 10/10/2018 22:45:00,33.76,33.49,1,-6.94
 10/10/2018 23:00:00,33.31,33.49,1,-6.54
 10/10/2018 23:15:00,33.37,33.49,1,-6.56
 10/10/2018 23:30:00,33.43,33.49,1,-6.18
 10/10/2018 23:45:00,33.48,33.49,1,-5.97
 11/10/2018 00:00:00,33.42,33.49,1,-5.79
 11/10/2018 00:15:00,33.32,33.49,1,-5.85
 11/10/2018 00:30:00,33.34,33.49,1,-5.69
 11/10/2018 00:45:00,33.39,33.49,1,-5.65
 11/10/2018 01:00:00,33.44,33.49,1,-5.72
 11/10/2018 01:15:00,33.38,33.49,1,-6.28
 11/10/2018 01:30:00,33.36,33.49,1,-6.38
 11/10/2018 01:45:00,33.36,33.49,1,-6.35
 11/10/2018 02:00:00,33.4,33.49,1,-6.3
 11/10/2018 02:15:00,33.41,33.49,1,-6.36
 11/10/2018 02:30:00,33.44,33.49,1,-6.27
 11/10/2018 02:45:00,33.49,33.49,1,-6.09
 11/10/2018 03:00:00,33.49,33.49,1,-5.99
 11/10/2018 03:15:00,33.51,33.49,1,-5.93
 11/10/2018 03:30:00,33.57,33.49,1,-5.83
 11/10/2018 03:45:00,33.56,33.49,1,-5.7
 11/10/2018 04:00:00,33.59,33.49,1,-5.71
 11/10/2018 04:15:00,33.56,33.49,1,-5.65
 11/10/2018 04:30:00,33.56,33.49,1,-5.57
 11/10/2018 04:45:00,33.54,33.49,1,-5.48
 11/10/2018 05:00:00,33.52,33.49,1,-5.51
 11/10/2018 05:15:00,33.47,33.49,1,-5.66
 11/10/2018 05:30:00,33.46,33.49,1,-5.57
 11/10/2018 05:45:00,33.43,33.49,1,-5.69
 11/10/2018 06:00:00,33.34,33.49,1,-5.83
 11/10/2018 06:15:00,33.61,33.49,1,-6.23
 11/10/2018 06:30:00,33.18,33.49,1,-6.53
 11/10/2018 06:45:00,33.35,33.49,1,-7.09
 11/10/2018 07:00:00,33.35,33.49,1,-7.42
 11/10/2018 07:15:00,33.5,33.49,1,-7.91
 11/10/2018 07:30:00,33.95,33.49,1,-8.23
 11/10/2018 07:45:00,33.81,33.49,1,-8.55
 11/10/2018 08:00:00,33.8,33.49,1,-8.86
 11/10/2018 08:15:00,33.84,33.49,1,-8.64
 11/10/2018 08:30:00,33.83,33.49,1,-8.63
 11/10/2018 08:45:00,33.8,33.49,1,-8.67
 11/10/2018 09:00:00,33.75,33.49,1,-8.51
 11/10/2018 09:15:00,33.73,33.49,1,-8.42
 11/10/2018 09:30:00,33.71,33.49,1,-8.4
 11/10/2018 09:45:00,33.79,33.49,1,-8.19
 11/10/2018 10:00:00,33.81,33.49,1,-7.79
 11/10/2018 10:15:00,33.82,33.49,1,-7.99
 11/10/2018 10:30:00,33.86,33.49,1,-8.17
 11/10/2018 10:45:00,33.86,33.49,1,-7.8
 11/10/2018 11:00:00,33.82,33.49,1,-7.73
 11/10/2018 11:15:00,33.77,33.49,1,-7.43
 11/10/2018 11:30:00,33.8,33.49,1,-7.55
 11/10/2018 11:45:00,33.8,33.49,1,-8.1
 11/10/2018 12:00:00,33.77,33.49,1,-7.83
 11/10/2018 12:15:00,33.76,33.49,1,-8.57
 11/10/2018 12:30:00,33.85,33.49,1,-7.94
 11/10/2018 12:45:00,33.91,33.49,1,-7.07
 11/10/2018 13:00:00,33.95,33.49,1,-7.56
 11/10/2018 13:15:00,33.82,33.49,1,-8.38
 11/10/2018 13:30:00,33.71,33.49,1,-7.94
 11/10/2018 13:45:00,33.5,33.49,1,-7.71
 11/10/2018 14:00:00,33.47,33.49,1,-7.36
 11/10/2018 14:15:00,33.39,33.49,1,-8.15
 11/10/2018 14:30:00,33.41,33.49,1,-7.79
 11/10/2018 14:45:00,33.45,33.49,1,-8.01
 11/10/2018 15:00:00,33.45,33.49,1,-8.07
 11/10/2018 15:15:00,33.51,33.49,1,-6.76
 11/10/2018 15:30:00,33.51,33.49,1,-7.53
 11/10/2018 15:45:00,33.49,33.49,1,-7.68
 11/10/2018 16:00:00,33.51,33.49,1,-7.34
 11/10/2018 16:15:00,33.51,33.49,1,-8.14
 11/10/2018 16:30:00,33.47,33.49,1,-8.48
 11/10/2018 16:45:00,33.45,33.49,1,-8.81
 11/10/2018 17:00:00,33.39,33.49,1,-9.07
 11/10/2018 17:15:00,33.41,33.49,1,-9.19
 11/10/2018 17:30:00,33.4,33.49,1,-8.93
 11/10/2018 17:45:00,33.4,33.49,1,-8.93
 11/10/2018 18:00:00,33.37,33.49,1,-9.29
 11/10/2018 18:15:00,33.35,33.49,1,-9.77
 11/10/2018 18:30:00,33.34,33.49,1,-9.95
 11/10/2018 18:45:00,33.28,33.49,1,-10.34
 11/10/2018 19:00:00,33.24,33.49,1,-10.66
 11/10/2018 19:15:00,33.26,33.49,1,-10.69
 11/10/2018 19:30:00,33.28,33.49,1,-10.6
 11/10/2018 19:45:00,33.31,33.49,1,-10.46
 11/10/2018 20:00:00,33.43,33.49,1,-10.11
 11/10/2018 20:15:00,33.5,33.49,1,-9.86
 11/10/2018 20:30:00,33.5,33.49,1,-9.51
 11/10/2018 20:45:00,33.35,33.49,1,-9.37
 11/10/2018 21:00:00,33.35,33.49,1,-9.12
 11/10/2018 21:15:00,33.47,33.49,1,-8.99
 11/10/2018 21:30:00,33.65,33.49,1,-8.67
 11/10/2018 21:45:00,33.64,33.49,1,-8.33
 11/10/2018 22:00:00,33.67,33.49,1,-8.08
 11/10/2018 22:15:00,33.69,33.49,1,-7.83
 11/10/2018 22:30:00,33.77,33.49,1,-7.5
 11/10/2018 22:45:00,33.83,33.49,1,-7.07
 11/10/2018 23:00:00,33.24,33.49,1,-6.77
 11/10/2018 23:15:00,33.32,33.49,1,-6.63
 11/10/2018 23:30:00,33.53,33.49,1,-6.39
 11/10/2018 23:45:00,33.54,33.49,1,-6.16
 12/10/2018 00:00:00,33.62,33.49,1,-5.99
 12/10/2018 00:15:00,33.44,33.49,1,-6.13
 12/10/2018 00:30:00,33.27,33.49,1,-6.03
 12/10/2018 00:45:00,33.26,33.49,1,-5.98
 12/10/2018 01:00:00,33.27,33.49,1,-5.91
 12/10/2018 01:15:00,33.26,33.49,1,-6.55
 12/10/2018 01:30:00,33.27,33.49,1,-6.67
 12/10/2018 01:45:00,33.27,33.49,1,-6.66
 12/10/2018 02:00:00,33.29,33.49,1,-6.55
 12/10/2018 02:15:00,33.3,33.49,1,-6.69
 12/10/2018 02:30:00,33.31,33.49,1,-6.6
 12/10/2018 02:45:00,33.35,33.49,1,-6.41
 12/10/2018 03:00:00,33.37,33.49,1,-6.26
 12/10/2018 03:15:00,33.37,33.49,1,-6.2
 12/10/2018 03:30:00,33.38,33.49,1,-6.16
 12/10/2018 03:45:00,33.37,33.49,1,-6.17
 12/10/2018 04:00:00,33.38,33.49,1,-6.07
 12/10/2018 04:15:00,33.35,33.49,1,-5.93
 12/10/2018 04:30:00,33.35,33.49,1,-5.87
 12/10/2018 04:45:00,33.32,33.49,1,-5.79
 12/10/2018 05:00:00,33.32,33.49,1,-5.74
 12/10/2018 05:15:00,33.28,33.49,1,-5.85
 12/10/2018 05:30:00,33.26,33.49,1,-5.86
 12/10/2018 05:45:00,33.21,33.49,1,-6.0
 12/10/2018 06:00:00,33.69,33.49,1,-6.24
 12/10/2018 06:15:00,33.71,33.49,1,-6.71
 12/10/2018 06:30:00,33.55,33.49,1,-6.93
 12/10/2018 06:45:00,33.49,33.49,1,-7.41
 12/10/2018 07:00:00,33.72,33.49,1,-7.79
 12/10/2018 07:15:00,33.5,33.49,1,-8.37
 12/10/2018 07:30:00,33.27,33.49,1,-8.81
 12/10/2018 07:45:00,33.62,33.49,1,-9.18
 12/10/2018 08:00:00,33.74,33.49,1,-9.62
 12/10/2018 08:15:00,33.69,33.49,1,-9.54
 12/10/2018 08:30:00,33.68,33.49,1,-9.58
 12/10/2018 08:45:00,33.72,33.49,1,-9.46
 12/10/2018 09:00:00,33.72,33.49,1,-9.35
 12/10/2018 09:15:00,33.7,33.49,1,-9.59
 12/10/2018 09:30:00,33.62,33.49,1,-9.74
 12/10/2018 09:45:00,33.6,33.49,1,-9.77
 12/10/2018 10:00:00,33.58,33.49,1,-9.92
 12/10/2018 10:15:00,33.65,33.49,1,-9.76
 12/10/2018 10:30:00,33.65,33.49,1,-9.68
 12/10/2018 10:45:00,33.65,33.49,1,-9.75
 12/10/2018 11:00:00,33.65,33.49,1,-9.41
 12/10/2018 11:15:00,33.66,33.49,1,-8.81
 12/10/2018 11:30:00,33.66,33.49,1,-9.1
 12/10/2018 11:45:00,33.64,33.49,1,-8.93
 12/10/2018 12:00:00,33.63,33.49,1,-9.24
 12/10/2018 12:15:00,33.65,33.49,1,-9.22
 12/10/2018 12:30:00,33.68,33.49,1,-8.97
 12/10/2018 12:45:00,33.71,33.49,1,-8.57
 12/10/2018 13:00:00,33.52,33.49,1,-6.98
 12/10/2018 13:15:00,33.56,33.49,1,-7.22
 12/10/2018 13:30:00,33.63,33.49,1,-7.44
 12/10/2018 13:45:00,33.62,33.49,1,-7.6
 12/10/2018 14:00:00,33.5,33.49,1,-7.07
 12/10/2018 14:15:00,33.47,33.49,1,-7.39
 12/10/2018 14:30:00,33.46,33.49,1,-7.48
 12/10/2018 14:45:00,33.5,33.49,1,-7.53
 12/10/2018 15:00:00,33.51,33.49,1,-7.61
 12/10/2018 15:15:00,33.53,33.49,1,-7.85
 12/10/2018 15:30:00,33.52,33.49,1,-8.04
 12/10/2018 15:45:00,33.51,33.49,1,-8.38
 12/10/2018 16:00:00,33.42,33.49,1,-8.91
 12/10/2018 16:15:00,33.39,33.49,1,-9.08
 12/10/2018 16:30:00,33.36,33.49,1,-9.45
 12/10/2018 16:45:00,33.3,33.49,1,-9.78
 12/10/2018 17:00:00,33.25,33.49,1,-9.95
 12/10/2018 17:15:00,33.25,33.49,1,-10.29
 12/10/2018 17:30:00,33.2,33.49,1,-10.58
 12/10/2018 17:45:00,33.14,33.49,1,-10.83
 12/10/2018 18:00:00,33.29,33.49,1,-10.97
 12/10/2018 18:15:00,33.58,33.49,1,-11.2
 12/10/2018 18:30:00,33.56,33.49,1,-11.2
 12/10/2018 18:45:00,33.6,33.49,1,-11.22
 12/10/2018 19:00:00,33.64,33.49,1,-11.23
 12/10/2018 19:15:00,33.66,33.49,1,-11.21
 12/10/2018 19:30:00,33.75,33.49,1,-10.96
 12/10/2018 19:45:00,33.8,33.49,1,-10.75
 12/10/2018 20:00:00,33.8,33.49,1,-10.4
 12/10/2018 20:15:00,33.87,33.49,1,-10.06
 12/10/2018 20:30:00,33.88,33.49,1,-9.65
 12/10/2018 20:45:00,33.75,33.49,1,-9.48
 12/10/2018 21:00:00,33.89,33.49,1,-9.11
 12/10/2018 21:15:00,33.87,33.49,1,-9.05
 12/10/2018 21:30:00,33.69,33.49,1,-8.83
 12/10/2018 21:45:00,33.58,33.49,1,-8.34
 12/10/2018 22:00:00,33.45,33.49,1,-8.06
 12/10/2018 22:15:00,33.46,33.49,1,-7.76
 12/10/2018 22:30:00,33.57,33.49,1,-7.45
 12/10/2018 22:45:00,33.62,33.49,1,-7.15
 12/10/2018 23:00:00,33.73,33.49,1,-6.87
 12/10/2018 23:15:00,33.79,33.49,1,-6.8
 12/10/2018 23:30:00,33.65,33.49,1,-6.54
 12/10/2018 23:45:00,33.06,33.49,1,-6.38
 13/10/2018 00:00:00,33.11,33.49,1,-6.21
 13/10/2018 00:15:00,33.16,33.49,1,-6.37
 13/10/2018 00:30:00,33.2,33.49,1,-6.23
 13/10/2018 00:45:00,33.21,33.49,1,-6.17
 13/10/2018 01:00:00,33.24,33.49,1,-6.15
 13/10/2018 01:15:00,33.25,33.49,1,-6.71
 13/10/2018 01:30:00,33.25,33.49,1,-6.78
 13/10/2018 01:45:00,33.23,33.49,1,-6.76
 13/10/2018 02:00:00,33.29,33.49,1,-6.68
 13/10/2018 02:15:00,33.45,33.49,1,-6.8
 13/10/2018 02:30:00,33.49,33.49,1,-6.67
 13/10/2018 02:45:00,33.51,33.49,1,-6.51
 13/10/2018 03:00:00,33.55,33.49,1,-6.37
 13/10/2018 03:15:00,33.6,33.49,1,-6.22
 13/10/2018 03:30:00,33.59,33.49,1,-6.09
 13/10/2018 03:45:00,33.62,33.49,1,-6.0
 13/10/2018 04:00:00,33.63,33.49,1,-5.96
 13/10/2018 04:15:00,33.64,33.49,1,-5.9
 13/10/2018 04:30:00,33.69,33.49,1,-5.72
 13/10/2018 04:45:00,33.66,33.49,1,-5.64
 13/10/2018 05:00:00,33.67,33.49,1,-5.65
 13/10/2018 05:15:00,33.67,33.49,1,-5.63
 13/10/2018 05:30:00,33.66,33.49,1,-5.58
 13/10/2018 05:45:00,33.64,33.49,1,-5.6
 13/10/2018 06:00:00,33.59,33.49,1,-5.8
 13/10/2018 06:15:00,33.49,33.49,1,-5.94
 13/10/2018 06:30:00,33.43,33.49,1,-6.2
 13/10/2018 06:45:00,33.34,33.49,1,-6.42
 13/10/2018 07:00:00,33.33,33.49,1,-6.72
 13/10/2018 07:15:00,33.26,33.49,1,-6.92
 13/10/2018 07:30:00,33.2,33.49,1,-7.24
 13/10/2018 07:45:00,33.43,33.49,1,-7.73
 13/10/2018 08:00:00,33.44,33.49,1,-8.1
 13/10/2018 08:15:00,33.34,33.49,1,-8.29
 13/10/2018 08:30:00,33.25,33.49,1,-8.35
 13/10/2018 08:45:00,33.39,33.49,1,-8.63
 13/10/2018 09:00:00,33.38,33.49,1,-8.81
 13/10/2018 09:15:00,33.35,33.49,1,-8.79
 13/10/2018 09:30:00,33.35,33.49,1,-8.98
 13/10/2018 09:45:00,33.33,33.49,1,-9.07
 13/10/2018 10:00:00,33.33,33.49,1,-9.05
 13/10/2018 10:15:00,33.31,33.49,1,-9.21
 13/10/2018 10:30:00,33.33,33.49,1,-9.16
 13/10/2018 10:45:00,33.35,33.49,1,-9.0
 13/10/2018 11:00:00,33.4,33.49,1,-8.71
 13/10/2018 11:15:00,33.42,33.49,1,-8.77
 13/10/2018 11:30:00,33.45,33.49,1,-8.67
 13/10/2018 11:45:00,33.45,33.49,1,-8.12
 13/10/2018 12:00:00,33.5,33.49,1,-8.13
 13/10/2018 12:15:00,33.53,33.49,1,-7.53
 13/10/2018 12:30:00,33.59,33.49,1,-6.61
 13/10/2018 12:45:00,33.57,33.49,1,-6.33
 13/10/2018 13:00:00,33.58,33.49,1,-6.3
 13/10/2018 13:15:00,33.61,33.49,1,-6.43
 13/10/2018 13:30:00,33.68,33.49,1,-6.72
 13/10/2018 13:45:00,33.69,33.49,1,-6.89
 13/10/2018 14:00:00,33.74,33.49,1,-7.48
 13/10/2018 14:15:00,33.8,33.49,1,-6.78
 13/10/2018 14:30:00,33.79,33.49,1,-7.33
 13/10/2018 14:45:00,33.78,33.49,1,-8.21
 13/10/2018 15:00:00,33.74,33.49,1,-8.06
 13/10/2018 15:15:00,33.78,33.49,1,-8.45
 13/10/2018 15:30:00,33.81,33.49,1,-8.5
 13/10/2018 15:45:00,33.77,33.49,1,-8.64
 13/10/2018 16:00:00,33.76,33.49,1,-8.46
 13/10/2018 16:15:00,33.72,33.49,1,-8.29
 13/10/2018 16:30:00,33.7,33.49,1,-8.52
 13/10/2018 16:45:00,33.57,33.49,1,-8.81
 13/10/2018 17:00:00,33.49,33.49,1,-9.04
 13/10/2018 17:15:00,33.37,33.49,1,-9.45
 13/10/2018 17:30:00,33.26,33.49,1,-9.67
 13/10/2018 17:45:00,33.19,33.49,1,-9.94
 13/10/2018 18:00:00,33.27,33.49,1,-10.2
 13/10/2018 18:15:00,33.74,33.49,1,-10.37
 13/10/2018 18:30:00,33.83,33.49,1,-10.53
 13/10/2018 18:45:00,33.83,33.49,1,-10.75
 13/10/2018 19:00:00,33.88,33.49,1,-10.77
 13/10/2018 19:15:00,33.94,33.49,1,-10.62
 13/10/2018 19:30:00,33.81,33.49,1,-10.6
 13/10/2018 19:45:00,33.58,33.49,1,-10.09
 13/10/2018 20:00:00,33.62,33.49,1,-9.85
 13/10/2018 20:15:00,33.67,33.49,1,-9.56
 13/10/2018 20:30:00,33.67,33.49,1,-9.2
 13/10/2018 20:45:00,33.73,33.49,1,-9.14
 13/10/2018 21:00:00,33.19,33.49,1,-8.8
 13/10/2018 21:15:00,33.31,33.49,1,-8.58
 13/10/2018 21:30:00,33.5,33.49,1,-8.38
 13/10/2018 21:45:00,33.49,33.49,1,-8.02
 13/10/2018 22:00:00,33.21,33.49,1,-7.74
 13/10/2018 22:15:00,33.24,33.49,1,-7.49
 13/10/2018 22:30:00,33.29,33.49,1,-7.23
 13/10/2018 22:45:00,33.4,33.49,1,-7.02
 13/10/2018 23:00:00,33.47,33.49,1,-6.78
 13/10/2018 23:15:00,33.47,33.49,1,-6.73
 13/10/2018 23:30:00,33.44,33.49,1,-6.47
 13/10/2018 23:45:00,33.53,33.49,1,-6.32
 14/10/2018 00:00:00,33.6,33.49,1,-6.08
 14/10/2018 00:15:00,33.62,33.49,1,-6.23
 14/10/2018 00:30:00,33.66,33.49,1,-6.19
 14/10/2018 00:45:00,33.64,33.49,1,-6.07
 14/10/2018 01:00:00,33.66,33.49,1,-6.01
 14/10/2018 01:15:00,33.65,33.49,1,-6.58
 14/10/2018 01:30:00,33.66,33.49,1,-6.73
 14/10/2018 01:45:00,33.62,33.49,1,-6.7
 14/10/2018 02:00:00,33.65,33.49,1,-6.68
 14/10/2018 02:15:00,33.68,33.49,1,-6.74
 14/10/2018 02:30:00,33.75,33.49,1,-6.62
 14/10/2018 02:45:00,33.74,33.49,1,-6.37
 14/10/2018 03:00:00,33.74,33.49,1,-6.21
 14/10/2018 03:15:00,33.77,33.49,1,-6.2
 14/10/2018 03:30:00,33.78,33.49,1,-6.08
 14/10/2018 03:45:00,33.81,33.49,1,-6.03
 14/10/2018 04:00:00,33.85,33.49,1,-6.0
 14/10/2018 04:15:00,33.86,33.49,1,-5.89
 14/10/2018 04:30:00,33.89,33.49,1,-5.85
 14/10/2018 04:45:00,33.89,33.49,1,-5.82
 14/10/2018 05:00:00,33.9,33.49,1,-5.7
 14/10/2018 05:15:00,33.87,33.49,1,-5.7
 14/10/2018 05:30:00,33.87,33.49,1,-5.71
 14/10/2018 05:45:00,33.84,33.49,1,-5.69
 14/10/2018 06:00:00,33.83,33.49,1,-5.71
 14/10/2018 06:15:00,33.74,33.49,1,-5.95
 14/10/2018 06:30:00,33.71,33.49,1,-6.1
 14/10/2018 06:45:00,33.65,33.49,1,-6.28
 14/10/2018 07:00:00,33.56,33.49,1,-6.45
 14/10/2018 07:15:00,33.49,33.49,1,-6.77
 14/10/2018 07:30:00,33.44,33.49,1,-6.99
 14/10/2018 07:45:00,33.41,33.49,1,-7.27
 14/10/2018 08:00:00,33.33,33.49,1,-7.63
 14/10/2018 08:15:00,33.31,33.49,1,-7.91
 14/10/2018 08:30:00,33.31,33.49,1,-8.25
 14/10/2018 08:45:00,33.25,33.49,1,-8.61
 14/10/2018 09:00:00,33.18,33.49,1,-8.93
 14/10/2018 09:15:00,33.57,33.49,1,-9.12
 14/10/2018 09:30:00,33.87,33.49,1,-9.34
 14/10/2018 09:45:00,33.83,33.49,1,-9.53
 14/10/2018 10:00:00,33.73,33.49,1,-9.61
 14/10/2018 10:15:00,33.53,33.49,1,-9.74
 14/10/2018 10:30:00,33.62,33.49,1,-9.84
 14/10/2018 10:45:00,33.6,33.49,1,-9.85
 14/10/2018 11:00:00,33.59,33.49,1,-9.99
 14/10/2018 11:15:00,33.52,33.49,1,-10.12
 14/10/2018 11:30:00,33.48,33.49,1,-10.27
 14/10/2018 11:45:00,33.47,33.49,1,-10.07
 14/10/2018 12:00:00,33.48,33.49,1,-9.93
 14/10/2018 12:15:00,33.45,33.49,1,-9.85
 14/10/2018 12:30:00,33.46,33.49,1,-9.65
 14/10/2018 12:45:00,33.41,33.49,1,-9.76
 14/10/2018 13:00:00,33.47,33.49,1,-9.5
 14/10/2018 13:15:00,33.53,33.49,1,-9.25
 14/10/2018 13:30:00,33.59,33.49,1,-8.56
 14/10/2018 13:45:00,33.62,33.49,1,-8.37
 14/10/2018 14:00:00,33.64,33.49,1,-8.31
 14/10/2018 14:15:00,33.65,33.49,1,-7.94
 14/10/2018 14:30:00,33.73,33.49,1,-7.85
 14/10/2018 14:45:00,33.72,33.49,1,-8.34
 14/10/2018 15:00:00,33.72,33.49,1,-8.9
 14/10/2018 15:15:00,33.75,33.49,1,-8.88
 14/10/2018 15:30:00,33.42,33.49,1,-8.82
 14/10/2018 15:45:00,33.02,33.49,1,-8.54
 14/10/2018 16:00:00,33.05,33.49,1,-8.68
 14/10/2018 16:15:00,33.25,33.49,1,-9.28
 14/10/2018 16:30:00,33.46,33.49,1,-8.98
 14/10/2018 16:45:00,33.42,33.49,1,-9.45
 14/10/2018 17:00:00,33.34,33.49,1,-9.63
 14/10/2018 17:15:00,33.24,33.49,1,-9.98
 14/10/2018 17:30:00,33.17,33.49,1,-10.2
 14/10/2018 17:45:00,33.3,33.49,1,-10.41
 14/10/2018 18:00:00,33.84,33.49,1,-10.46
 14/10/2018 18:15:00,33.78,33.49,1,-10.72
 14/10/2018 18:30:00,33.78,33.49,1,-10.91
 14/10/2018 18:45:00,33.73,33.49,1,-11.22
 14/10/2018 19:00:00,33.75,33.49,1,-11.33
 14/10/2018 19:15:00,33.75,33.49,1,-11.2
 14/10/2018 19:30:00,33.83,33.49,1,-10.86
 14/10/2018 19:45:00,33.92,33.49,1,-10.6
 14/10/2018 20:00:00,33.81,33.49,1,-10.65
 14/10/2018 20:15:00,33.7,33.49,1,-10.37
 14/10/2018 20:30:00,33.51,33.49,1,-9.87
 14/10/2018 20:45:00,33.56,33.49,1,-9.68
 14/10/2018 21:00:00,33.65,33.49,1,-9.36
 14/10/2018 21:15:00,33.47,33.49,1,-9.01
 14/10/2018 21:30:00,33.5,33.49,1,-8.78
 14/10/2018 21:45:00,33.28,33.49,1,-8.47
 14/10/2018 22:00:00,33.34,33.49,1,-8.23
 14/10/2018 22:15:00,33.37,33.49,1,-7.95
 14/10/2018 22:30:00,33.44,33.49,1,-7.58
 14/10/2018 22:45:00,33.48,33.49,1,-7.39
 14/10/2018 23:00:00,33.57,33.49,1,-7.01
 14/10/2018 23:15:00,33.24,33.49,1,-6.91
 14/10/2018 23:30:00,33.11,33.49,1,-6.65
 14/10/2018 23:45:00,33.17,33.49,1,-6.48
 15/10/2018 00:00:00,33.22,33.49,1,-6.23
 15/10/2018 00:00:00,33.22,33.49,1,-6.23
 15/10/2018 00:15:00,33.19,33.49,1,-6.44
 15/10/2018 00:30:00,33.23,33.49,1,-6.3
 15/10/2018 00:45:00,33.21,33.49,1,-6.23
 15/10/2018 01:00:00,33.29,33.49,1,-6.28
 15/10/2018 01:15:00,33.26,33.49,1,-6.92
 15/10/2018 01:30:00,33.26,33.49,1,-7.11
 15/10/2018 01:45:00,33.24,33.49,1,-7.11
 15/10/2018 02:00:00,33.25,33.49,1,-7.1
 15/10/2018 02:15:00,33.26,33.49,1,-7.32
 15/10/2018 02:30:00,33.28,33.49,1,-7.17
 15/10/2018 02:45:00,33.31,33.49,1,-7.05
 15/10/2018 03:00:00,33.34,33.49,1,-6.94
 15/10/2018 03:15:00,33.33,33.49,1,-6.85
 15/10/2018 03:30:00,33.33,33.49,1,-6.69
 15/10/2018 03:45:00,33.35,33.49,1,-6.67
 15/10/2018 04:00:00,33.37,33.49,1,-6.57
 15/10/2018 04:15:00,33.35,33.49,1,-6.37
 15/10/2018 04:30:00,33.35,33.49,1,-6.33
 15/10/2018 04:45:00,33.34,33.49,1,-6.31
 15/10/2018 05:00:00,33.33,33.49,1,-6.2
 15/10/2018 05:15:00,33.3,33.49,1,-6.26
 15/10/2018 05:30:00,33.29,33.49,1,-6.32
 15/10/2018 05:45:00,33.24,33.49,1,-6.37
 15/10/2018 06:00:00,33.18,33.49,1,-6.58
 15/10/2018 06:15:00,33.04,33.49,1,-7.02
 15/10/2018 06:30:00,33.42,33.49,1,-7.46
 15/10/2018 06:45:00,33.71,33.49,1,-7.71
 15/10/2018 07:00:00,33.59,33.49,1,-8.11
 15/10/2018 07:15:00,33.34,33.49,1,-8.68
 15/10/2018 07:30:00,33.36,33.49,1,-9.13
 15/10/2018 07:45:00,33.64,33.49,1,-9.54
 15/10/2018 08:00:00,33.49,33.49,1,-9.85
 15/10/2018 08:15:00,33.45,33.49,1,-9.78
 15/10/2018 08:30:00,33.48,33.49,1,-9.9
 15/10/2018 08:45:00,33.48,33.49,1,-9.92
 15/10/2018 09:00:00,33.44,33.49,1,-9.85
 15/10/2018 09:15:00,33.41,33.49,1,-9.85
 15/10/2018 09:30:00,33.33,33.49,1,-9.89
 15/10/2018 09:45:00,33.33,33.49,1,-9.68
 15/10/2018 10:00:00,33.35,33.49,1,-9.48
 15/10/2018 10:15:00,33.39,33.49,1,-9.5
 15/10/2018 10:30:00,33.37,33.49,1,-9.52
 15/10/2018 10:45:00,33.39,33.49,1,-9.5
 15/10/2018 11:00:00,33.42,33.49,1,-9.45
 15/10/2018 11:15:00,33.44,33.48,1,-9.43
 15/10/2018 11:30:00,33.46,33.49,1,-9.21
 15/10/2018 11:45:00,33.5,33.49,1,-9.13
 15/10/2018 12:00:00,33.56,33.49,1,-9.15
 15/10/2018 12:15:00,33.56,33.49,1,-9.21
 15/10/2018 12:30:00,33.56,33.49,1,-9.14
 15/10/2018 12:45:00,33.58,33.49,1,-9.11
 15/10/2018 13:00:00,33.62,33.49,1,-8.91
 15/10/2018 13:15:00,33.66,33.49,1,-8.97
 15/10/2018 13:30:00,33.75,33.49,1,-8.72
 15/10/2018 13:45:00,33.75,33.49,1,-8.34
 15/10/2018 14:00:00,33.72,33.49,1,-8.46
 15/10/2018 14:15:00,33.75,33.49,1,-8.66
 15/10/2018 14:30:00,33.75,33.49,1,-8.68
 15/10/2018 14:45:00,33.79,33.49,1,-8.7
 15/10/2018 15:00:00,33.8,33.49,1,-8.75
 15/10/2018 15:15:00,33.76,33.49,1,-8.88
 15/10/2018 15:30:00,33.75,33.49,1,-9.08
 15/10/2018 15:45:00,33.69,33.49,1,-9.27
 15/10/2018 16:00:00,33.62,33.49,1,-9.61
 15/10/2018 16:15:00,33.58,33.49,1,-9.85
 15/10/2018 16:30:00,33.55,33.49,1,-10.25
 15/10/2018 16:45:00,33.53,33.49,1,-10.73
 15/10/2018 17:00:00,33.49,33.49,1,-11.08
 15/10/2018 17:15:00,33.52,33.49,1,-11.3
 15/10/2018 17:30:00,33.45,33.49,1,-11.4
 15/10/2018 17:45:00,33.44,33.49,1,-11.68
 15/10/2018 18:00:00,33.41,33.49,1,-11.93
 15/10/2018 18:15:00,33.41,33.49,1,-12.06
 15/10/2018 18:30:00,33.32,33.49,1,-12.12
 15/10/2018 18:45:00,33.33,33.49,1,-12.18
 15/10/2018 19:00:00,33.37,33.49,1,-12.06
 15/10/2018 19:15:00,33.35,33.49,1,-11.91
 15/10/2018 19:30:00,33.44,33.49,1,-11.66
 15/10/2018 19:45:00,33.49,33.49,1,-11.34
 15/10/2018 20:00:00,33.63,33.49,1,-11.09
 15/10/2018 20:15:00,33.68,33.49,1,-10.78
 15/10/2018 20:30:00,33.81,33.49,1,-10.49
 15/10/2018 20:45:00,33.86,33.49,1,-10.16
 15/10/2018 21:00:00,33.88,33.49,1,-9.95
 15/10/2018 21:15:00,33.62,33.49,1,-9.74
 15/10/2018 21:30:00,33.52,33.49,1,-9.18
 15/10/2018 21:45:00,33.46,33.49,1,-8.96
 15/10/2018 22:00:00,33.53,33.49,1,-8.69
 15/10/2018 22:15:00,33.56,33.49,1,-8.33
 15/10/2018 22:30:00,33.57,33.49,1,-7.92
 15/10/2018 22:45:00,33.53,33.49,1,-7.48
 15/10/2018 23:00:00,33.41,33.49,1,-7.2
 15/10/2018 23:15:00,33.44,33.49,1,-7.11
 15/10/2018 23:30:00,33.5,33.49,1,-6.81
 15/10/2018 23:45:00,33.57,33.49,1,-6.61
 16/10/2018 00:00:00,33.44,33.49,1,-6.37
 16/10/2018 00:15:00,33.38,33.49,1,-6.52
 16/10/2018 00:30:00,33.43,33.49,1,-6.4
 16/10/2018 00:45:00,33.43,33.49,1,-6.35
 16/10/2018 01:00:00,33.44,33.49,1,-6.47
 16/10/2018 01:15:00,33.35,33.49,1,-7.1
 16/10/2018 01:30:00,33.33,33.49,1,-7.24
 16/10/2018 01:45:00,33.27,33.49,1,-7.24
 16/10/2018 02:00:00,33.3,33.49,1,-7.21
 16/10/2018 02:15:00,33.29,33.49,1,-7.4
 16/10/2018 02:30:00,33.33,33.49,1,-7.29
 16/10/2018 02:45:00,33.35,33.49,1,-7.15
 16/10/2018 03:00:00,33.42,33.49,1,-7.07
 16/10/2018 03:15:00,33.47,33.49,1,-6.98
 16/10/2018 03:30:00,33.49,33.49,1,-6.85
 16/10/2018 03:45:00,33.48,33.49,1,-6.82
 16/10/2018 04:00:00,33.49,33.49,1,-6.75
 16/10/2018 04:15:00,33.47,33.49,1,-6.57
 16/10/2018 04:30:00,33.5,33.49,1,-6.44
 16/10/2018 04:45:00,33.48,33.49,1,-6.35
 16/10/2018 05:00:00,33.5,33.49,1,-6.33
 16/10/2018 05:15:00,33.39,33.49,1,-6.33
 16/10/2018 05:30:00,33.36,33.49,1,-6.3
 16/10/2018 05:45:00,33.42,33.49,1,-6.4
 16/10/2018 06:00:00,33.55,33.49,1,-6.59
 16/10/2018 06:15:00,33.32,33.49,1,-7.04
 16/10/2018 06:30:00,33.24,33.49,1,-7.34
 16/10/2018 06:45:00,33.32,33.49,1,-7.82
 16/10/2018 07:00:00,33.24,33.49,1,-8.25
 16/10/2018 07:15:00,33.18,33.49,1,-8.76
 16/10/2018 07:30:00,33.33,33.49,1,-9.45
 16/10/2018 07:45:00,33.47,33.49,1,-9.62
 16/10/2018 08:00:00,33.57,33.49,1,-9.73
 16/10/2018 08:15:00,33.57,33.49,1,-9.7
 16/10/2018 08:30:00,33.65,33.49,1,-9.58
 16/10/2018 08:45:00,33.69,33.49,1,-9.41
 16/10/2018 09:00:00,33.7,33.49,1,-9.38
 16/10/2018 09:15:00,33.68,33.49,1,-9.16
 16/10/2018 09:30:00,33.66,33.49,1,-9.14
 16/10/2018 09:45:00,33.66,33.49,1,-9.26
 16/10/2018 10:00:00,33.64,33.49,1,-9.11
 16/10/2018 10:15:00,33.6,33.49,1,-9.43
 16/10/2018 10:30:00,33.65,33.49,1,-9.45
 16/10/2018 10:45:00,33.68,33.49,1,-9.16
 16/10/2018 11:00:00,33.68,33.49,1,-9.04
 16/10/2018 11:15:00,33.69,33.49,1,-8.67
 16/10/2018 11:30:00,33.7,33.49,1,-8.79
 16/10/2018 11:45:00,33.69,33.49,1,-8.65
 16/10/2018 12:00:00,33.72,33.49,1,-8.65
 16/10/2018 12:15:00,33.79,33.49,1,-8.12
 16/10/2018 12:30:00,33.85,33.49,1,-7.5
 16/10/2018 12:45:00,33.89,33.49,1,-6.18
 16/10/2018 13:00:00,33.94,33.49,1,-6.37
 16/10/2018 13:15:00,33.95,33.49,1,-7.33
 16/10/2018 13:30:00,33.75,33.49,1,-7.73
 16/10/2018 13:45:00,33.7,33.49,1,-8.11
 16/10/2018 14:00:00,33.7,33.49,1,-8.25
 16/10/2018 14:15:00,33.66,33.49,1,-8.43
 16/10/2018 14:30:00,33.56,33.49,1,-8.66
 16/10/2018 14:45:00,33.49,33.49,1,-8.83
 16/10/2018 15:00:00,33.52,33.49,1,-8.88
 16/10/2018 15:15:00,33.59,33.49,1,-9.01
 16/10/2018 15:30:00,33.55,33.49,1,-8.94
 16/10/2018 15:45:00,33.5,33.49,1,-9.08
 16/10/2018 16:00:00,33.44,33.49,1,-9.18
 16/10/2018 16:15:00,33.44,33.49,1,-9.35
 16/10/2018 16:30:00,33.44,33.49,1,-9.52
 16/10/2018 16:45:00,33.37,33.49,1,-9.92
 16/10/2018 17:00:00,33.29,33.49,1,-10.21
 16/10/2018 17:15:00,33.3,33.49,1,-10.42
 16/10/2018 17:30:00,33.4,33.49,1,-10.36
 16/10/2018 17:45:00,33.49,33.49,1,-10.3
 16/10/2018 18:00:00,33.46,33.49,1,-10.48
 16/10/2018 18:15:00,33.43,33.49,1,-10.82
 16/10/2018 18:30:00,33.38,33.49,1,-10.98
 16/10/2018 18:45:00,33.35,33.49,1,-11.26
 16/10/2018 19:00:00,33.37,33.49,1,-11.46
 16/10/2018 19:15:00,33.49,33.49,1,-11.53
 16/10/2018 19:30:00,33.56,33.49,1,-11.23
 16/10/2018 19:45:00,33.5,33.49,1,-11.13
 16/10/2018 20:00:00,33.55,33.49,1,-10.74
 16/10/2018 20:15:00,33.58,33.49,1,-10.49
 16/10/2018 20:30:00,33.71,33.49,1,-10.22
 16/10/2018 20:45:00,33.79,33.49,1,-9.81
 16/10/2018 21:00:00,33.82,33.49,1,-9.61
 16/10/2018 21:15:00,33.4,33.49,1,-9.41
 16/10/2018 21:30:00,33.49,33.49,1,-9.08
 16/10/2018 21:45:00,33.55,33.49,1,-8.83
 16/10/2018 22:00:00,33.64,33.49,1,-8.51
 16/10/2018 22:15:00,33.62,33.49,1,-8.1
 16/10/2018 22:30:00,33.66,33.49,1,-7.66
 16/10/2018 22:45:00,33.64,33.49,1,-7.37
 16/10/2018 23:00:00,33.59,33.49,1,-7.02
 16/10/2018 23:15:00,33.7,33.49,1,-6.87
 16/10/2018 23:30:00,33.44,33.49,1,-6.55
 16/10/2018 23:45:00,33.32,33.49,1,-6.42
 17/10/2018 00:00:00,33.39,33.49,1,-6.09
 17/10/2018 00:15:00,33.39,33.49,1,-6.35
 17/10/2018 00:30:00,33.42,33.49,1,-6.24
 17/10/2018 00:45:00,33.43,33.49,1,-6.18
 17/10/2018 01:00:00,33.45,33.49,1,-6.17
 17/10/2018 01:15:00,33.36,33.49,1,-6.89
 17/10/2018 01:30:00,33.36,33.49,1,-7.1
 17/10/2018 01:45:00,33.32,33.49,1,-7.03
 17/10/2018 02:00:00,33.36,33.49,1,-7.04
 17/10/2018 02:15:00,33.39,33.49,1,-7.27
 17/10/2018 02:30:00,33.39,33.49,1,-7.11
 17/10/2018 02:45:00,33.46,33.49,1,-6.89
 17/10/2018 03:00:00,33.51,33.49,1,-6.78
 17/10/2018 03:15:00,33.53,33.49,1,-6.62
 17/10/2018 03:30:00,33.47,33.49,1,-6.56
 17/10/2018 03:45:00,33.48,33.49,1,-6.48
 17/10/2018 04:00:00,33.48,33.49,1,-6.36
 17/10/2018 04:15:00,33.47,33.49,1,-6.24
 17/10/2018 04:30:00,33.48,33.49,1,-6.18
 17/10/2018 04:45:00,33.46,33.49,1,-6.04
 17/10/2018 05:00:00,33.46,33.49,1,-5.96
 17/10/2018 05:15:00,33.42,33.49,1,-6.07
 17/10/2018 05:30:00,33.39,33.49,1,-6.05
 17/10/2018 05:45:00,33.37,33.49,1,-6.18
 17/10/2018 06:00:00,33.3,33.49,1,-6.42
 17/10/2018 06:15:00,33.33,33.49,1,-6.85
 17/10/2018 06:30:00,33.41,33.49,1,-7.14
 17/10/2018 06:45:00,33.51,33.49,1,-7.65
 17/10/2018 07:00:00,33.59,33.49,1,-8.02
 17/10/2018 07:15:00,33.37,33.49,1,-8.41
 17/10/2018 07:30:00,33.16,33.49,1,-8.85
 17/10/2018 07:45:00,33.35,33.49,1,-9.65
 17/10/2018 08:00:00,33.33,33.49,1,-9.7
 17/10/2018 08:15:00,33.34,33.49,1,-9.7
 17/10/2018 08:30:00,33.36,33.49,1,-9.63
 17/10/2018 08:45:00,33.4,33.49,1,-9.61
 17/10/2018 09:00:00,33.38,33.49,1,-9.62
 17/10/2018 09:15:00,33.39,33.49,1,-9.54
 17/10/2018 09:30:00,33.38,33.49,1,-9.48
 17/10/2018 09:45:00,33.41,33.49,1,-9.53
 17/10/2018 10:00:00,33.41,33.49,1,-9.42
 17/10/2018 10:15:00,33.42,33.49,1,-9.4
 17/10/2018 10:30:00,33.43,33.49,1,-9.21
 17/10/2018 10:45:00,33.48,33.49,1,-9.0
 17/10/2018 11:00:00,33.5,33.49,1,-8.82
 17/10/2018 11:15:00,33.42,33.49,1,-8.51
 17/10/2018 11:30:00,33.42,33.49,1,-8.47
 17/10/2018 11:45:00,33.41,33.49,1,-8.54
 17/10/2018 12:00:00,33.41,33.49,1,-8.37
 17/10/2018 12:15:00,33.4,33.49,1,-8.68
 17/10/2018 12:30:00,33.44,33.49,1,-8.58
 17/10/2018 12:45:00,33.47,33.49,1,-8.2
 17/10/2018 13:00:00,33.5,33.49,1,-8.42
 17/10/2018 13:15:00,33.58,33.49,1,-8.09
 17/10/2018 13:30:00,33.64,33.49,1,-7.84
 17/10/2018 13:45:00,33.65,33.49,1,-7.84
 17/10/2018 14:00:00,33.7,33.49,1,-7.95
 17/10/2018 14:15:00,33.66,33.49,1,-8.04
 17/10/2018 14:30:00,33.68,33.49,1,-8.13
 17/10/2018 14:45:00,33.74,33.49,1,-8.23
 17/10/2018 15:00:00,33.5,33.49,1,-7.88
 17/10/2018 15:15:00,33.48,33.49,1,-7.9
 17/10/2018 15:30:00,33.47,33.49,1,-8.0
 17/10/2018 15:45:00,33.44,33.49,1,-8.06
 17/10/2018 16:00:00,33.37,33.49,1,-8.31
 17/10/2018 16:15:00,33.32,33.49,1,-8.66
 17/10/2018 16:30:00,33.31,33.49,1,-8.99
 17/10/2018 16:45:00,33.21,33.49,1,-9.49
 17/10/2018 17:00:00,33.13,33.49,1,-9.89
 17/10/2018 17:15:00,33.18,33.49,1,-10.06
 17/10/2018 17:30:00,33.15,33.49,1,-10.32
 17/10/2018 17:45:00,33.13,33.49,1,-10.52
 17/10/2018 18:00:00,33.09,33.49,1,-10.76
 17/10/2018 18:15:00,33.11,33.49,1,-11.14
 17/10/2018 18:30:00,33.07,33.49,1,-11.23
 17/10/2018 18:45:00,33.09,33.49,1,-11.42
 17/10/2018 19:00:00,33.16,33.49,1,-11.4
 17/10/2018 19:15:00,33.21,33.49,1,-11.23
 17/10/2018 19:30:00,33.27,33.49,1,-11.02
 17/10/2018 19:45:00,33.3,33.49,1,-10.84
 17/10/2018 20:00:00,33.34,33.49,1,-10.55
 17/10/2018 20:15:00,33.32,33.49,1,-10.42
 17/10/2018 20:30:00,33.33,33.49,1,-10.0
 17/10/2018 20:45:00,33.41,33.49,1,-9.75
 17/10/2018 21:00:00,33.43,33.49,1,-9.44
 17/10/2018 21:15:00,33.46,33.49,1,-9.3
 17/10/2018 21:30:00,33.49,33.49,1,-9.03
 17/10/2018 21:45:00,33.6,33.49,1,-8.64
 17/10/2018 22:00:00,33.69,33.49,1,-8.35
 17/10/2018 22:15:00,33.68,33.49,1,-8.09
 17/10/2018 22:30:00,33.07,33.49,1,-7.72
 17/10/2018 22:45:00,33.59,33.49,1,-7.36
 17/10/2018 23:00:00,33.78,33.49,1,-6.98
 17/10/2018 23:15:00,33.89,33.49,1,-6.94
 17/10/2018 23:30:00,33.94,33.49,1,-6.59
 17/10/2018 23:45:00,33.62,33.49,1,-6.63
 18/10/2018 00:00:00,33.38,33.49,1,-6.48
 18/10/2018 00:15:00,33.38,33.49,1,-6.66
 18/10/2018 00:30:00,33.42,33.49,1,-6.59
 18/10/2018 00:45:00,33.45,33.49,1,-6.55
 18/10/2018 01:00:00,33.43,33.49,1,-6.56
 18/10/2018 01:15:00,33.34,33.49,1,-7.21
 18/10/2018 01:30:00,33.35,33.49,1,-7.38
 18/10/2018 01:45:00,33.31,33.49,1,-7.43
 18/10/2018 02:00:00,33.35,33.49,1,-7.38
 18/10/2018 02:15:00,33.36,33.49,1,-7.6
 18/10/2018 02:30:00,33.41,33.49,1,-7.49
 18/10/2018 02:45:00,33.42,33.49,1,-7.34
 18/10/2018 03:00:00,33.42,33.49,1,-7.2
 18/10/2018 03:15:00,33.45,33.49,1,-7.11
 18/10/2018 03:30:00,33.45,33.49,1,-7.03
 18/10/2018 03:45:00,33.41,33.49,1,-6.9
 18/10/2018 04:00:00,33.41,33.49,1,-6.72
 18/10/2018 04:15:00,33.43,33.49,1,-6.65
 18/10/2018 04:30:00,33.45,33.49,1,-6.51
 18/10/2018 04:45:00,33.41,33.49,1,-6.5
 18/10/2018 05:00:00,33.43,33.49,1,-6.46
 18/10/2018 05:15:00,33.44,33.49,1,-6.54
 18/10/2018 05:30:00,33.44,33.49,1,-6.56
 18/10/2018 05:45:00,33.39,33.49,1,-6.66
 18/10/2018 06:00:00,33.35,33.49,1,-6.75
 18/10/2018 06:15:00,33.43,33.49,1,-7.04
 18/10/2018 06:30:00,33.22,33.49,1,-7.31
 18/10/2018 06:45:00,33.85,33.49,1,-7.79
 18/10/2018 07:00:00,33.75,33.49,1,-8.19
 18/10/2018 07:15:00,33.47,33.49,1,-8.76
 18/10/2018 07:30:00,33.28,33.49,1,-9.18
 18/10/2018 07:45:00,33.24,33.49,1,-9.6
 18/10/2018 08:00:00,33.15,33.49,1,-9.79
 18/10/2018 08:15:00,33.18,33.49,1,-9.51
 18/10/2018 08:30:00,33.2,33.49,1,-9.29
 18/10/2018 08:45:00,33.2,33.49,1,-9.38
 18/10/2018 09:00:00,33.18,33.49,1,-9.31
 18/10/2018 09:15:00,33.15,33.49,1,-9.09
 18/10/2018 09:30:00,33.26,33.49,1,-9.03
 18/10/2018 09:45:00,33.31,33.49,1,-8.5
 18/10/2018 10:00:00,33.38,33.49,1,-8.26
 18/10/2018 10:15:00,33.47,33.49,1,-8.02
 18/10/2018 10:30:00,33.53,33.49,1,-7.73
 18/10/2018 10:45:00,33.35,33.47,2,-6.89
 18/10/2018 11:00:00,33.28,33.49,1,-6.7
 18/10/2018 11:15:00,33.42,33.49,1,-6.23
 18/10/2018 11:30:00,33.5,33.49,1,-5.79
 18/10/2018 11:45:00,33.52,33.49,1,-5.88
 18/10/2018 12:00:00,33.54,33.49,1,-5.74
 18/10/2018 12:15:00,33.48,33.49,1,-6.05
 18/10/2018 12:30:00,33.49,33.49,1,-5.79
 18/10/2018 12:45:00,33.55,33.49,1,-5.48
 18/10/2018 13:00:00,33.45,33.47,2,-5.51
 18/10/2018 13:15:00,33.31,33.49,1,-5.84
 18/10/2018 13:30:00,33.37,33.49,1,-5.33
 18/10/2018 13:45:00,33.36,33.49,1,-5.28
 18/10/2018 14:00:00,33.36,33.49,1,-5.28
 18/10/2018 14:15:00,33.36,33.49,1,-5.61
 18/10/2018 14:30:00,33.35,33.49,1,-5.84
 18/10/2018 14:45:00,33.38,33.49,1,-6.21
 18/10/2018 15:00:00,33.35,33.49,1,-6.89
 18/10/2018 15:15:00,33.37,33.49,1,-7.37
 18/10/2018 15:30:00,33.35,33.49,1,-7.49
 18/10/2018 15:45:00,33.35,33.49,1,-7.97
 18/10/2018 16:00:00,33.33,33.49,1,-8.08
 18/10/2018 16:15:00,33.54,33.49,1,-7.74
 18/10/2018 16:30:00,33.56,33.49,1,-8.18
 18/10/2018 16:45:00,33.5,33.49,1,-8.5
 18/10/2018 17:00:00,33.42,33.49,1,-8.88
 18/10/2018 17:15:00,33.32,33.49,1,-9.33
 18/10/2018 17:30:00,33.3,33.49,1,-9.73
 18/10/2018 17:45:00,33.29,33.49,1,-10.22
 18/10/2018 18:00:00,33.23,33.49,1,-10.6
 18/10/2018 18:15:00,33.13,33.49,1,-11.0
 18/10/2018 18:30:00,33.1,33.49,1,-11.21
 18/10/2018 18:45:00,33.07,33.49,1,-11.51
 18/10/2018 19:00:00,33.08,33.49,1,-11.62
 18/10/2018 19:15:00,33.1,33.49,1,-11.59
 18/10/2018 19:30:00,33.16,33.49,1,-11.37
 18/10/2018 19:45:00,33.23,33.49,1,-11.16
 18/10/2018 20:00:00,33.28,33.49,1,-10.86
 18/10/2018 20:15:00,33.35,33.49,1,-10.61
 18/10/2018 20:30:00,33.44,33.49,1,-10.34
 18/10/2018 20:45:00,33.42,33.49,1,-10.18
 18/10/2018 21:00:00,33.52,33.49,1,-9.9
 18/10/2018 21:15:00,33.6,33.49,1,-9.64
 18/10/2018 21:30:00,33.62,33.49,1,-9.3
 18/10/2018 21:45:00,33.69,33.49,1,-8.98
 18/10/2018 22:00:00,33.56,33.49,1,-8.71
 18/10/2018 22:15:00,33.49,33.49,1,-8.51
 18/10/2018 22:30:00,33.56,33.49,1,-8.15
 18/10/2018 22:45:00,33.66,33.49,1,-7.64
 18/10/2018 23:00:00,33.49,33.49,1,-7.28
 18/10/2018 23:15:00,33.34,33.49,1,-7.17
 18/10/2018 23:30:00,33.42,33.49,1,-6.94
 18/10/2018 23:45:00,33.5,33.49,1,-6.75
 19/10/2018 00:00:00,33.54,33.49,1,-6.41
 19/10/2018 00:15:00,33.59,33.49,1,-6.66
 19/10/2018 00:30:00,33.65,33.49,1,-6.59
 19/10/2018 00:45:00,33.63,33.49,1,-6.52
 19/10/2018 01:00:00,33.68,33.49,1,-6.55
 19/10/2018 01:15:00,33.62,33.49,1,-7.31
 19/10/2018 01:30:00,33.59,33.49,1,-7.53
 19/10/2018 01:45:00,33.56,33.49,1,-7.5
 19/10/2018 02:00:00,33.57,33.49,1,-7.4
 19/10/2018 02:15:00,33.57,33.49,1,-7.7
 19/10/2018 02:30:00,33.6,33.49,1,-7.55
 19/10/2018 02:45:00,33.65,33.49,1,-7.48
 19/10/2018 03:00:00,33.71,33.49,1,-7.29
 19/10/2018 03:15:00,33.65,33.49,1,-7.18
 19/10/2018 03:30:00,33.92,33.49,1,-7.2
 19/10/2018 03:45:00,33.9,33.49,1,-7.11
 19/10/2018 04:00:00,33.9,33.49,1,-6.93
 19/10/2018 04:15:00,33.9,33.49,1,-6.83
 19/10/2018 04:30:00,33.94,33.49,1,-6.7
 19/10/2018 04:45:00,33.93,33.49,1,-6.64
 19/10/2018 05:00:00,33.91,33.49,1,-6.65
 19/10/2018 05:15:00,33.85,33.49,1,-6.7
 19/10/2018 05:30:00,33.82,33.49,1,-6.64
 19/10/2018 05:45:00,33.75,33.49,1,-6.77
 19/10/2018 06:00:00,33.68,33.49,1,-6.91
 19/10/2018 06:15:00,33.66,33.49,1,-7.42
 19/10/2018 06:30:00,33.73,33.49,1,-7.72
 19/10/2018 06:45:00,33.78,33.49,1,-8.3
 19/10/2018 07:00:00,33.66,33.49,1,-8.71
 19/10/2018 07:15:00,33.42,33.49,1,-9.28
 19/10/2018 07:30:00,33.31,33.49,1,-9.77
 19/10/2018 07:45:00,33.23,33.49,1,-10.25
 19/10/2018 08:00:00,33.24,33.49,1,-10.53
 19/10/2018 08:15:00,33.29,33.49,1,-10.32
 19/10/2018 08:30:00,33.27,33.49,1,-10.22
 19/10/2018 08:45:00,33.21,33.32,2,-9.85
 19/10/2018 09:00:00,32.27,32.0,2,-9.33
 19/10/2018 09:15:00,32.36,32.54,2,-9.25
 19/10/2018 09:30:00,32.43,32.54,2,-8.45
 19/10/2018 09:45:00,32.5,32.54,2,-8.08
 19/10/2018 10:00:00,32.52,32.54,2,-7.47
 19/10/2018 10:15:00,32.97,32.94,1,-7.28
 19/10/2018 10:30:00,33.67,33.49,1,-6.88
 19/10/2018 10:45:00,33.65,33.49,1,-6.55
 19/10/2018 11:00:00,33.66,33.49,1,-6.24
 19/10/2018 11:15:00,33.51,33.49,1,-5.94
 19/10/2018 11:30:00,33.57,33.49,1,-5.73
 19/10/2018 11:45:00,33.58,33.49,1,-5.61
 19/10/2018 12:00:00,33.57,33.49,1,-5.43
 19/10/2018 12:15:00,33.6,33.49,1,-5.36
 19/10/2018 12:30:00,33.61,33.49,1,-5.42
 19/10/2018 12:45:00,33.66,33.49,1,-5.36
 19/10/2018 13:00:00,33.58,33.49,1,-5.29
 19/10/2018 13:15:00,33.61,33.49,1,-5.22
 19/10/2018 13:30:00,33.64,33.49,1,-5.1
 19/10/2018 13:45:00,33.64,33.49,1,-5.25
 19/10/2018 14:00:00,33.64,33.49,1,-5.69
 19/10/2018 14:15:00,33.6,33.49,1,-5.79
 19/10/2018 14:30:00,33.31,33.48,2,-5.51
 19/10/2018 14:45:00,32.87,33.47,1,-6.02
 19/10/2018 15:00:00,33.33,33.46,1,-6.05
 19/10/2018 15:15:00,33.34,32.83,2,-5.95
 19/10/2018 15:30:00,32.41,32.21,2,-5.65
 19/10/2018 15:45:00,32.39,32.21,2,-6.05
 19/10/2018 16:00:00,32.34,32.21,2,-6.61
 19/10/2018 16:15:00,32.31,32.28,2,-7.65
 19/10/2018 16:30:00,32.26,32.57,2,-7.75
 19/10/2018 16:45:00,32.29,32.6,2,-8.21
 19/10/2018 17:00:00,32.67,32.83,2,-8.53
 19/10/2018 17:15:00,32.71,32.8,2,-9.21
 19/10/2018 17:30:00,32.68,32.41,2,-9.99
 19/10/2018 17:45:00,32.62,32.41,2,-10.44
 19/10/2018 18:00:00,32.57,32.41,2,-10.79
 19/10/2018 18:15:00,32.56,32.41,2,-11.11
 19/10/2018 18:30:00,33.31,33.17,1,-11.3
 19/10/2018 18:45:00,33.71,33.49,1,-11.54
 19/10/2018 19:00:00,33.73,33.49,1,-11.56
 19/10/2018 19:15:00,33.81,33.49,1,-11.47
 19/10/2018 19:30:00,33.9,33.49,1,-11.37
 19/10/2018 19:45:00,33.92,33.49,1,-11.24
 19/10/2018 20:00:00,33.72,33.49,1,-11.11
 19/10/2018 20:15:00,33.47,33.49,1,-10.66
 19/10/2018 20:30:00,33.52,33.49,1,-10.45
 19/10/2018 20:45:00,33.49,33.49,1,-10.13
 19/10/2018 21:00:00,33.59,33.49,1,-9.91
 19/10/2018 21:15:00,33.27,33.11,2,-9.75
 19/10/2018 21:30:00,32.3,32.35,2,-9.52
 19/10/2018 21:45:00,32.36,32.54,2,-9.19
 19/10/2018 22:00:00,32.43,32.54,2,-8.92
 19/10/2018 22:15:00,32.53,32.54,2,-8.74
 19/10/2018 22:30:00,32.5,32.54,2,-8.4
 19/10/2018 22:45:00,32.34,32.54,2,-7.62
 19/10/2018 23:00:00,32.38,32.54,2,-7.65
 19/10/2018 23:15:00,32.46,32.58,1,-7.57
 19/10/2018 23:30:00,33.68,33.49,1,-7.38
 19/10/2018 23:45:00,33.74,33.49,1,-7.16
 20/10/2018 00:00:00,33.82,33.49,1,-6.92
 20/10/2018 00:15:00,33.8,33.49,1,-7.13
 20/10/2018 00:30:00,33.39,33.49,1,-6.97
 20/10/2018 00:45:00,33.38,33.49,1,-6.76
 20/10/2018 01:00:00,33.4,33.49,1,-6.78
 20/10/2018 01:15:00,33.34,33.49,1,-7.46
 20/10/2018 01:30:00,33.31,33.49,1,-7.58
 20/10/2018 01:45:00,33.3,33.49,1,-7.52
 20/10/2018 02:00:00,33.28,33.49,1,-7.5
 20/10/2018 02:15:00,33.31,33.49,1,-7.72
 20/10/2018 02:30:00,33.34,33.49,1,-7.62
 20/10/2018 02:45:00,33.37,33.49,1,-7.52
 20/10/2018 03:00:00,33.4,33.49,1,-7.32
 20/10/2018 03:15:00,33.42,33.49,1,-7.25
 20/10/2018 03:30:00,33.42,33.49,1,-7.16
 20/10/2018 03:45:00,33.46,33.49,1,-7.07
 20/10/2018 04:00:00,33.48,33.49,1,-6.96
 20/10/2018 04:15:00,33.46,33.49,1,-6.8
 20/10/2018 04:30:00,33.49,33.49,1,-6.65
 20/10/2018 04:45:00,33.51,33.49,1,-6.54
 20/10/2018 05:00:00,33.5,33.49,1,-6.49
 20/10/2018 05:15:00,33.49,33.49,1,-6.53
 20/10/2018 05:30:00,33.49,33.49,1,-6.59
 20/10/2018 05:45:00,33.45,33.49,1,-6.63
 20/10/2018 06:00:00,33.43,33.49,1,-6.75
 20/10/2018 06:15:00,33.39,33.49,1,-7.08
 20/10/2018 06:30:00,33.48,33.49,1,-7.25
 20/10/2018 06:45:00,33.4,33.49,1,-7.45
 20/10/2018 07:00:00,33.31,33.49,1,-7.76
 20/10/2018 07:15:00,33.15,33.49,1,-8.24
 20/10/2018 07:30:00,33.78,33.49,1,-8.72
 20/10/2018 07:45:00,33.81,33.49,1,-9.16
 20/10/2018 08:00:00,33.79,33.49,1,-9.56
 20/10/2018 08:15:00,33.76,33.49,1,-9.68
 20/10/2018 08:30:00,33.69,33.49,1,-9.83
 20/10/2018 08:45:00,33.69,33.49,1,-9.74
 20/10/2018 09:00:00,33.63,33.49,1,-9.67
 20/10/2018 09:15:00,33.67,33.49,1,-9.25
 20/10/2018 09:30:00,33.72,33.49,1,-8.79
 20/10/2018 09:45:00,33.43,33.49,1,-8.33
 20/10/2018 10:00:00,33.08,33.49,1,-7.8
 20/10/2018 10:15:00,33.11,33.49,1,-7.42
 20/10/2018 10:30:00,33.15,33.49,1,-6.96
 20/10/2018 10:45:00,33.15,33.49,1,-6.4
 20/10/2018 11:00:00,33.09,33.49,1,-6.08
 20/10/2018 11:15:00,33.11,33.49,1,-5.88
 20/10/2018 11:30:00,33.11,33.49,1,-5.62
 20/10/2018 11:45:00,33.13,33.49,1,-5.55
 20/10/2018 12:00:00,33.13,33.49,1,-5.3
 20/10/2018 12:15:00,33.13,33.49,1,-5.21
 20/10/2018 12:30:00,33.12,33.49,1,-5.21
 20/10/2018 12:45:00,33.11,33.49,1,-5.13
 20/10/2018 13:00:00,33.11,33.49,1,-5.15
 20/10/2018 13:15:00,33.15,33.49,1,-5.13
 20/10/2018 13:30:00,33.19,33.49,1,-4.97
 20/10/2018 13:45:00,33.23,33.49,1,-5.02
 20/10/2018 14:00:00,33.26,33.49,1,-4.97
 20/10/2018 14:15:00,33.27,33.49,1,-4.95
 20/10/2018 14:30:00,33.3,33.49,1,-5.08
 20/10/2018 14:45:00,33.28,33.49,1,-5.18
 20/10/2018 15:00:00,33.31,33.49,1,-5.26
 20/10/2018 15:15:00,33.3,33.49,1,-5.5
 20/10/2018 15:30:00,33.35,33.49,1,-5.76
 20/10/2018 15:45:00,33.33,33.49,1,-6.19
 20/10/2018 16:00:00,33.35,33.49,1,-6.54
 20/10/2018 16:15:00,33.27,33.49,1,-7.34
