DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 16:30:00,33.21,33.49,1,-7.87
 20/10/2018 16:45:00,33.12,33.49,1,-8.3
 20/10/2018 17:00:00,33.21,33.49,1,-9.08
 20/10/2018 17:15:00,33.4,33.49,1,-9.39
 20/10/2018 17:30:00,33.27,33.49,1,-9.66
 20/10/2018 17:45:00,33.16,33.49,1,-10.16
 20/10/2018 18:00:00,33.15,33.49,1,-10.61
 20/10/2018 18:15:00,33.07,33.49,1,-10.89
 20/10/2018 18:30:00,33.67,33.49,1,-11.28
 20/10/2018 18:45:00,33.65,33.49,1,-11.62
 20/10/2018 19:00:00,33.67,33.49,1,-11.53
 20/10/2018 19:15:00,33.71,33.49,1,-11.31
 20/10/2018 19:30:00,33.83,33.49,1,-11.03
 20/10/2018 19:45:00,33.91,33.49,1,-10.81
 20/10/2018 20:00:00,33.83,33.49,1,-10.61
 20/10/2018 20:15:00,33.48,33.49,1,-10.18
 20/10/2018 20:30:00,33.54,33.49,1,-9.89
 20/10/2018 20:45:00,33.58,33.49,1,-9.72
 20/10/2018 21:00:00,33.57,33.49,1,-9.75
 20/10/2018 21:15:00,33.68,33.49,1,-9.44
 20/10/2018 21:30:00,33.76,33.49,1,-9.19
 20/10/2018 21:45:00,33.13,33.49,1,-8.89
 20/10/2018 22:00:00,33.18,33.49,1,-8.64
 20/10/2018 22:15:00,33.26,33.49,1,-8.45
 20/10/2018 22:30:00,33.29,33.49,1,-8.17
 20/10/2018 22:45:00,33.36,33.49,1,-7.86
 20/10/2018 23:00:00,33.46,33.49,1,-7.53
 20/10/2018 23:15:00,33.59,33.49,1,-7.41
 20/10/2018 23:30:00,33.54,33.49,1,-7.06
 20/10/2018 23:45:00,33.62,33.49,1,-6.86
 21/10/2018 00:00:00,33.69,33.49,1,-6.67
 21/10/2018 00:15:00,33.73,33.49,1,-6.89
 21/10/2018 00:30:00,33.49,33.49,1,-6.7
 21/10/2018 00:45:00,33.47,33.49,1,-6.53
 21/10/2018 01:00:00,33.59,33.49,1,-6.61
 21/10/2018 01:15:00,33.63,33.49,1,-7.39
 21/10/2018 01:30:00,33.65,33.49,1,-7.55
 21/10/2018 01:45:00,33.63,33.49,1,-7.54
 21/10/2018 02:00:00,33.65,33.49,1,-7.53
 21/10/2018 02:15:00,33.68,33.49,1,-7.64
 21/10/2018 02:30:00,33.52,33.49,1,-7.53
 21/10/2018 02:45:00,33.56,33.49,1,-7.38
 21/10/2018 03:00:00,33.57,33.49,1,-7.2
 21/10/2018 03:15:00,33.6,33.49,1,-7.1
 21/10/2018 03:30:00,33.64,33.49,1,-7.03
 21/10/2018 03:45:00,33.68,33.49,1,-6.93
 21/10/2018 04:00:00,33.7,33.49,1,-6.54
 21/10/2018 04:15:00,33.71,33.49,1,-6.68
 21/10/2018 04:30:00,33.78,33.49,1,-6.53
 21/10/2018 04:45:00,33.82,33.49,1,-6.46
 21/10/2018 05:00:00,33.81,33.49,1,-6.35
 21/10/2018 05:15:00,33.77,33.49,1,-6.39
 21/10/2018 05:30:00,33.81,33.49,1,-6.49
 21/10/2018 05:45:00,33.76,33.49,1,-6.53
 21/10/2018 06:00:00,33.72,33.49,1,-6.57
 21/10/2018 06:15:00,33.63,33.49,1,-6.8
 21/10/2018 06:30:00,33.56,33.49,1,-6.95
 21/10/2018 06:45:00,33.47,33.49,1,-7.19
 21/10/2018 07:00:00,33.41,33.49,1,-7.46
 21/10/2018 07:15:00,33.27,33.49,1,-7.47
 21/10/2018 07:30:00,33.22,33.49,1,-7.68
 21/10/2018 07:45:00,33.24,33.49,1,-8.11
 21/10/2018 08:00:00,33.14,33.49,1,-8.5
 21/10/2018 08:15:00,33.5,33.49,1,-9.02
 21/10/2018 08:30:00,33.86,33.49,1,-9.23
 21/10/2018 08:45:00,33.85,33.49,1,-9.18
 21/10/2018 09:00:00,33.82,33.49,1,-9.11
 21/10/2018 09:15:00,33.82,33.49,1,-8.88
 21/10/2018 09:30:00,33.09,33.49,1,-8.55
 21/10/2018 09:45:00,33.1,33.49,1,-8.35
 21/10/2018 10:00:00,33.07,33.49,1,-8.18
 21/10/2018 10:15:00,33.49,33.49,1,-8.06
 21/10/2018 10:30:00,33.56,33.49,1,-7.51
 21/10/2018 10:45:00,33.55,33.49,1,-7.14
 21/10/2018 11:00:00,33.56,33.49,1,-7.06
 21/10/2018 11:15:00,33.57,33.49,1,-6.71
 21/10/2018 11:30:00,33.59,33.49,1,-6.5
 21/10/2018 11:45:00,33.6,33.49,1,-6.22
 21/10/2018 12:00:00,33.57,33.49,1,-6.23
 21/10/2018 12:15:00,33.57,33.49,1,-6.24
 21/10/2018 12:30:00,33.58,33.49,1,-5.78
 21/10/2018 12:45:00,33.61,33.49,1,-5.6
 21/10/2018 13:00:00,33.58,33.49,1,-5.61
 21/10/2018 13:15:00,33.61,33.49,1,-5.54
 21/10/2018 13:30:00,33.61,33.49,1,-5.29
 21/10/2018 13:45:00,33.66,33.49,1,-5.22
 21/10/2018 14:00:00,33.65,33.49,1,-5.18
 21/10/2018 14:15:00,33.67,33.49,1,-5.2
 21/10/2018 14:30:00,33.69,33.49,1,-5.24
 21/10/2018 14:45:00,33.67,33.49,1,-5.7
 21/10/2018 15:00:00,33.67,33.49,1,-5.5
 21/10/2018 15:15:00,33.68,33.49,1,-5.79
 21/10/2018 15:30:00,33.68,33.49,1,-6.13
 21/10/2018 15:45:00,33.68,33.49,1,-6.5
 21/10/2018 16:00:00,33.65,33.49,1,-6.97
 21/10/2018 16:15:00,33.59,33.49,1,-7.94
 21/10/2018 16:30:00,33.48,33.49,1,-8.97
 21/10/2018 16:45:00,33.39,33.49,1,-9.55
 21/10/2018 17:00:00,33.24,33.49,1,-10.12
 21/10/2018 17:15:00,33.12,33.49,1,-10.4
 21/10/2018 17:30:00,33.14,33.49,1,-10.93
 21/10/2018 17:45:00,33.66,33.49,1,-11.44
 21/10/2018 18:00:00,33.64,33.49,1,-11.69
 21/10/2018 18:15:00,33.58,33.49,1,-11.8
 21/10/2018 18:30:00,33.54,33.49,1,-11.96
 21/10/2018 18:45:00,33.54,33.49,1,-11.97
 21/10/2018 19:00:00,33.58,33.49,1,-11.93
 21/10/2018 19:15:00,33.66,33.49,1,-11.63
 21/10/2018 19:30:00,33.71,33.49,1,-11.26
 21/10/2018 19:45:00,33.79,33.49,1,-10.97
 21/10/2018 20:00:00,33.85,33.49,1,-10.81
 21/10/2018 20:15:00,33.6,33.49,1,-10.42
 21/10/2018 20:30:00,33.46,33.49,1,-9.96
 21/10/2018 20:45:00,33.49,33.49,1,-9.77
 21/10/2018 21:00:00,33.53,33.49,1,-9.57
 21/10/2018 21:15:00,33.55,33.49,1,-9.33
 21/10/2018 21:30:00,33.61,33.49,1,-8.98
 21/10/2018 21:45:00,33.58,33.49,1,-8.68
 21/10/2018 22:00:00,33.22,33.49,1,-8.27
 21/10/2018 22:15:00,33.28,33.49,1,-8.09
 21/10/2018 22:30:00,33.28,33.49,1,-7.81
 21/10/2018 22:45:00,33.41,33.49,1,-7.46
 21/10/2018 23:00:00,33.4,33.49,1,-7.09
 21/10/2018 23:15:00,33.48,33.49,1,-6.98
 21/10/2018 23:30:00,33.64,33.49,1,-6.76
 21/10/2018 23:45:00,33.67,33.49,1,-6.48
 22/10/2018 00:00:00,33.78,33.49,1,-6.22
 22/10/2018 00:00:00,33.78,33.49,1,-6.22
 22/10/2018 00:15:00,33.24,33.49,1,-6.51
 22/10/2018 00:30:00,33.34,33.49,1,-6.35
 22/10/2018 00:45:00,33.34,33.49,1,-6.27
 22/10/2018 01:00:00,33.38,33.49,1,-6.39
 22/10/2018 01:15:00,33.34,33.49,1,-7.12
 22/10/2018 01:30:00,33.3,33.49,1,-7.37
 22/10/2018 01:45:00,33.21,33.49,1,-7.34
 22/10/2018 02:00:00,33.25,33.49,1,-7.26
 22/10/2018 02:15:00,33.28,33.49,1,-7.52
 22/10/2018 02:30:00,33.29,33.49,1,-7.31
 22/10/2018 02:45:00,33.29,33.49,1,-7.2
 22/10/2018 03:00:00,33.34,33.49,1,-7.05
 22/10/2018 03:15:00,33.34,33.49,1,-6.96
 22/10/2018 03:30:00,33.37,33.49,1,-6.87
 22/10/2018 03:45:00,33.37,33.49,1,-6.78
 22/10/2018 04:00:00,33.42,33.49,1,-6.69
 22/10/2018 04:15:00,33.4,33.49,1,-6.57
 22/10/2018 04:30:00,33.44,33.49,1,-6.52
 22/10/2018 04:45:00,33.41,33.49,1,-6.47
 22/10/2018 05:00:00,33.39,33.49,1,-6.42
 22/10/2018 05:15:00,33.33,33.49,1,-6.58
 22/10/2018 05:30:00,33.33,33.49,1,-6.69
 22/10/2018 05:45:00,33.2,33.49,1,-6.73
 22/10/2018 06:00:00,33.27,33.49,1,-6.98
 22/10/2018 06:15:00,33.84,33.49,1,-7.44
 22/10/2018 06:30:00,33.85,33.49,1,-7.65
 22/10/2018 06:45:00,33.7,33.49,1,-8.03
 22/10/2018 07:00:00,33.6,33.49,1,-8.58
 22/10/2018 07:15:00,33.68,33.49,1,-9.23
 22/10/2018 07:30:00,33.66,33.49,1,-9.69
 22/10/2018 07:45:00,33.59,33.49,1,-10.11
 22/10/2018 08:00:00,33.79,33.49,1,-10.49
 22/10/2018 08:15:00,33.72,33.49,1,-10.42
 22/10/2018 08:30:00,33.8,33.49,1,-10.26
 22/10/2018 08:45:00,33.81,33.49,1,-9.87
 22/10/2018 09:00:00,33.94,33.49,1,-9.5
 22/10/2018 09:15:00,33.75,33.49,1,-9.17
 22/10/2018 09:30:00,33.33,33.49,1,-8.61
 22/10/2018 09:45:00,33.39,33.49,1,-8.13
 22/10/2018 10:00:00,33.42,33.49,1,-7.86
 22/10/2018 10:15:00,33.48,33.49,1,-7.46
 22/10/2018 10:30:00,33.45,33.49,1,-7.13
 22/10/2018 10:45:00,33.45,33.49,1,-6.63
 22/10/2018 11:00:00,33.45,33.49,1,-6.41
 22/10/2018 11:15:00,33.51,33.49,1,-6.12
 22/10/2018 11:30:00,33.57,33.49,1,-5.88
 22/10/2018 11:45:00,33.5,33.49,1,-5.68
 22/10/2018 12:00:00,33.46,33.49,1,-5.59
 22/10/2018 12:15:00,33.4,33.49,1,-5.54
 22/10/2018 12:30:00,33.4,33.49,1,-5.44
 22/10/2018 12:45:00,33.36,33.49,1,-5.31
 22/10/2018 13:00:00,33.39,33.49,1,-5.26
 22/10/2018 13:15:00,33.39,33.49,1,-5.17
 22/10/2018 13:30:00,33.44,33.49,1,-5.06
 22/10/2018 13:45:00,33.43,33.49,1,-4.99
 22/10/2018 14:00:00,33.49,33.49,1,-4.94
 22/10/2018 14:15:00,33.52,33.49,1,-4.54
 22/10/2018 14:30:00,33.53,33.49,1,-4.53
 22/10/2018 14:45:00,33.48,33.49,1,-4.64
 22/10/2018 15:00:00,33.5,33.49,1,-4.86
 22/10/2018 15:15:00,33.5,33.49,1,-5.35
 22/10/2018 15:30:00,33.47,33.49,1,-5.81
 22/10/2018 15:45:00,33.43,33.49,1,-6.24
 22/10/2018 16:00:00,33.42,33.49,1,-6.78
 22/10/2018 16:15:00,33.34,33.49,1,-7.38
 22/10/2018 16:30:00,33.32,33.49,1,-7.92
 22/10/2018 16:45:00,33.25,33.49,1,-8.66
 22/10/2018 17:00:00,33.24,33.49,1,-9.24
 22/10/2018 17:15:00,33.41,33.49,1,-9.86
 22/10/2018 17:30:00,33.61,33.49,1,-10.38
 22/10/2018 17:45:00,33.58,33.49,1,-10.73
 22/10/2018 18:00:00,33.46,33.49,1,-11.13
 22/10/2018 18:15:00,33.4,33.49,1,-11.55
 22/10/2018 18:30:00,33.44,33.49,1,-11.94
 22/10/2018 18:45:00,33.41,33.49,1,-12.08
 22/10/2018 19:00:00,33.44,33.49,1,-12.2
 22/10/2018 19:15:00,33.34,33.49,1,-12.11
 22/10/2018 19:30:00,33.45,33.49,1,-11.97
 22/10/2018 19:45:00,33.51,33.49,1,-11.71
 22/10/2018 20:00:00,33.7,33.49,1,-11.47
 22/10/2018 20:15:00,33.62,33.49,1,-11.17
 22/10/2018 20:30:00,33.69,33.49,1,-10.88
 22/10/2018 20:45:00,33.79,33.49,1,-10.62
 22/10/2018 21:00:00,33.82,33.49,1,-10.26
 22/10/2018 21:15:00,33.86,33.49,1,-10.12
 22/10/2018 21:30:00,33.72,33.49,1,-10.03
 22/10/2018 21:45:00,33.66,33.49,1,-9.54
 22/10/2018 22:00:00,33.55,33.49,1,-9.07
 22/10/2018 22:15:00,33.54,33.49,1,-8.9
 22/10/2018 22:30:00,33.63,33.49,1,-8.48
 22/10/2018 22:45:00,33.56,33.49,1,-7.99
 22/10/2018 23:00:00,33.51,33.49,1,-7.65
 22/10/2018 23:15:00,33.45,33.49,1,-7.57
 22/10/2018 23:30:00,33.57,33.49,1,-7.22
 22/10/2018 23:45:00,33.61,33.49,1,-7.0
 23/10/2018 00:00:00,33.67,33.49,1,-6.79
 23/10/2018 00:15:00,33.72,33.49,1,-6.99
 23/10/2018 00:30:00,33.63,33.49,1,-6.84
 23/10/2018 00:45:00,33.34,33.49,1,-6.86
 23/10/2018 01:00:00,33.4,33.49,1,-6.9
 23/10/2018 01:15:00,33.26,33.49,1,-7.57
 23/10/2018 01:30:00,33.21,33.49,1,-7.74
 23/10/2018 01:45:00,33.18,33.49,1,-7.81
 23/10/2018 02:00:00,33.2,33.49,1,-7.71
 23/10/2018 02:15:00,33.22,33.49,1,-8.01
 23/10/2018 02:30:00,33.26,33.49,1,-7.86
 23/10/2018 02:45:00,33.28,33.49,1,-7.74
 23/10/2018 03:00:00,33.34,33.49,1,-7.62
 23/10/2018 03:15:00,33.33,33.49,1,-7.44
 23/10/2018 03:30:00,33.34,33.49,1,-7.36
 23/10/2018 03:45:00,33.35,33.49,1,-7.29
 23/10/2018 04:00:00,33.36,33.49,1,-7.21
 23/10/2018 04:15:00,33.38,33.49,1,-7.07
 23/10/2018 04:30:00,33.39,33.49,1,-6.88
 23/10/2018 04:45:00,33.37,33.49,1,-6.71
 23/10/2018 05:00:00,33.31,33.49,1,-6.71
 23/10/2018 05:15:00,33.32,33.49,1,-6.84
 23/10/2018 05:30:00,33.5,33.49,1,-6.89
 23/10/2018 05:45:00,33.62,33.49,1,-6.98
 23/10/2018 06:00:00,33.53,33.49,1,-7.19
 23/10/2018 06:15:00,33.39,33.49,1,-7.65
 23/10/2018 06:30:00,33.39,33.49,1,-7.96
 23/10/2018 06:45:00,33.25,33.49,1,-8.34
 23/10/2018 07:00:00,33.23,33.49,1,-8.92
 23/10/2018 07:15:00,33.41,33.49,1,-9.49
 23/10/2018 07:30:00,33.67,33.49,1,-9.93
 23/10/2018 07:45:00,33.63,33.49,1,-10.44
 23/10/2018 08:00:00,33.52,33.49,1,-10.78
 23/10/2018 08:15:00,33.47,33.49,1,-10.76
 23/10/2018 08:30:00,33.52,33.49,1,-10.61
 23/10/2018 08:45:00,33.53,33.49,1,-10.53
 23/10/2018 09:00:00,33.53,33.49,1,-10.3
 23/10/2018 09:15:00,33.59,33.49,1,-10.15
 23/10/2018 09:30:00,33.6,33.49,1,-9.52
 23/10/2018 09:45:00,33.71,33.49,1,-8.45
 23/10/2018 10:00:00,33.87,33.49,1,-8.17
 23/10/2018 10:15:00,33.91,33.49,1,-8.85
 23/10/2018 10:30:00,33.92,33.49,1,-9.11
 23/10/2018 10:45:00,33.92,33.49,1,-9.01
 23/10/2018 11:00:00,33.88,33.49,1,-8.83
 23/10/2018 11:15:00,33.64,33.49,1,-9.06
 23/10/2018 11:30:00,33.65,33.49,1,-8.86
 23/10/2018 11:45:00,33.67,33.49,1,-8.83
 23/10/2018 12:00:00,33.66,33.49,1,-8.49
 23/10/2018 12:15:00,33.67,33.49,1,-8.34
 23/10/2018 12:30:00,33.69,33.49,1,-8.1
 23/10/2018 12:45:00,33.57,33.49,1,-7.63
 23/10/2018 13:00:00,33.6,33.49,1,-7.38
 23/10/2018 13:15:00,33.58,33.49,1,-7.54
 23/10/2018 13:30:00,33.5,33.49,1,-7.36
 23/10/2018 13:45:00,33.49,33.49,1,-7.45
 23/10/2018 14:00:00,33.49,33.49,1,-7.57
 23/10/2018 14:15:00,33.44,33.49,1,-7.9
 23/10/2018 14:30:00,33.46,33.49,1,-8.03
 23/10/2018 14:45:00,33.45,33.49,1,-8.07
 23/10/2018 15:00:00,33.45,33.49,1,-8.14
 23/10/2018 15:15:00,33.49,33.49,1,-8.38
 23/10/2018 15:30:00,33.46,33.49,1,-8.25
 23/10/2018 15:45:00,33.4,33.49,1,-8.41
 23/10/2018 16:00:00,33.36,33.49,1,-8.62
 23/10/2018 16:15:00,33.25,33.49,1,-8.89
 23/10/2018 16:30:00,33.17,33.49,1,-9.26
 23/10/2018 16:45:00,33.07,33.49,1,-9.89
 23/10/2018 17:00:00,33.3,33.49,1,-10.81
 23/10/2018 17:15:00,33.38,33.49,1,-11.25
 23/10/2018 17:30:00,33.29,33.49,1,-11.6
 23/10/2018 17:45:00,33.36,33.49,1,-11.84
 23/10/2018 18:00:00,33.42,33.49,1,-11.98
 23/10/2018 18:15:00,33.3,33.49,1,-12.4
 23/10/2018 18:30:00,33.24,33.49,1,-12.68
 23/10/2018 18:45:00,33.19,33.49,1,-12.66
 23/10/2018 19:00:00,33.39,33.49,1,-12.71
 23/10/2018 19:15:00,33.39,33.49,1,-12.53
 23/10/2018 19:30:00,33.54,33.49,1,-12.17
 23/10/2018 19:45:00,33.56,33.49,1,-11.85
 23/10/2018 20:00:00,33.63,33.49,1,-11.54
 23/10/2018 20:15:00,33.53,33.49,1,-11.24
 23/10/2018 20:30:00,33.69,33.49,1,-10.91
 23/10/2018 20:45:00,33.67,33.49,1,-10.49
 23/10/2018 21:00:00,33.76,33.49,1,-10.27
 23/10/2018 21:15:00,33.86,33.49,1,-10.13
 23/10/2018 21:30:00,33.85,33.49,1,-9.85
 23/10/2018 21:45:00,33.92,33.49,1,-9.42
 23/10/2018 22:00:00,33.9,33.49,1,-9.27
 23/10/2018 22:15:00,33.65,33.49,1,-9.05
 23/10/2018 22:30:00,33.43,33.49,1,-8.4
 23/10/2018 22:45:00,33.23,33.49,1,-7.94
 23/10/2018 23:00:00,33.29,33.49,1,-7.57
 23/10/2018 23:15:00,33.39,33.49,1,-7.48
 23/10/2018 23:30:00,33.48,33.49,1,-7.12
 23/10/2018 23:45:00,33.46,33.49,1,-6.95
 24/10/2018 00:00:00,33.36,33.49,1,-6.73
 24/10/2018 00:15:00,33.28,33.49,1,-6.85
 24/10/2018 00:30:00,33.3,33.49,1,-6.78
 24/10/2018 00:45:00,33.28,33.49,1,-6.72
 24/10/2018 01:00:00,33.31,33.49,1,-6.77
 24/10/2018 01:15:00,33.23,33.49,1,-7.52
 24/10/2018 01:30:00,33.17,33.49,1,-7.77
 24/10/2018 01:45:00,33.16,33.49,1,-7.81
 24/10/2018 02:00:00,33.21,33.49,1,-7.86
 24/10/2018 02:15:00,33.18,33.49,1,-7.99
 24/10/2018 02:30:00,33.36,33.49,1,-7.94
 24/10/2018 02:45:00,33.55,33.49,1,-7.83
 24/10/2018 03:00:00,33.55,33.49,1,-7.63
 24/10/2018 03:15:00,33.6,33.49,1,-7.57
 24/10/2018 03:30:00,33.68,33.49,1,-7.37
 24/10/2018 03:45:00,33.69,33.49,1,-7.31
 24/10/2018 04:00:00,33.7,33.49,1,-7.08
 24/10/2018 04:15:00,33.69,33.49,1,-6.99
 24/10/2018 04:30:00,33.71,33.49,1,-6.9
 24/10/2018 04:45:00,33.68,33.49,1,-6.79
 24/10/2018 05:00:00,33.68,33.49,1,-6.78
 24/10/2018 05:15:00,33.68,33.49,1,-6.89
 24/10/2018 05:30:00,33.61,33.49,1,-6.87
 24/10/2018 05:45:00,33.56,33.49,1,-6.88
 24/10/2018 06:00:00,33.5,33.49,1,-7.09
 24/10/2018 06:15:00,33.36,33.49,1,-7.53
 24/10/2018 06:30:00,33.4,33.49,1,-7.83
 24/10/2018 06:45:00,33.37,33.49,1,-8.31
 24/10/2018 07:00:00,33.28,33.49,1,-8.82
 24/10/2018 07:15:00,33.13,33.49,1,-9.32
 24/10/2018 07:30:00,33.23,33.49,1,-10.22
 24/10/2018 07:45:00,33.45,33.49,1,-10.76
 24/10/2018 08:00:00,33.37,33.49,1,-11.06
 24/10/2018 08:15:00,33.34,33.49,1,-10.97
 24/10/2018 08:30:00,33.29,33.49,1,-10.93
 24/10/2018 08:45:00,33.31,33.49,1,-10.57
 24/10/2018 09:00:00,33.34,33.49,1,-10.12
 24/10/2018 09:15:00,33.36,33.49,1,-9.78
 24/10/2018 09:30:00,33.43,33.49,1,-9.49
 24/10/2018 09:45:00,33.53,33.49,1,-9.05
 24/10/2018 10:00:00,33.6,33.49,1,-8.65
 24/10/2018 10:15:00,33.64,33.49,1,-8.16
 24/10/2018 10:30:00,33.68,33.49,1,-7.68
 24/10/2018 10:45:00,33.46,33.49,1,-7.02
 24/10/2018 11:00:00,33.38,33.49,1,-6.7
 24/10/2018 11:15:00,33.39,33.49,1,-6.27
 24/10/2018 11:30:00,33.41,33.49,1,-6.12
 24/10/2018 11:45:00,33.4,33.49,1,-5.72
 24/10/2018 12:00:00,33.38,33.49,1,-5.45
 24/10/2018 12:15:00,33.37,33.49,1,-6.16
 24/10/2018 12:30:00,33.39,33.49,1,-6.37
 24/10/2018 12:45:00,33.41,33.49,1,-6.67
 24/10/2018 13:00:00,33.43,33.49,1,-6.17
 24/10/2018 13:15:00,33.43,33.49,1,-6.06
 24/10/2018 13:30:00,33.44,33.49,1,-5.36
 24/10/2018 13:45:00,33.44,33.49,1,-5.03
 24/10/2018 14:00:00,33.41,33.49,1,-5.01
 24/10/2018 14:15:00,33.41,33.49,1,-5.09
 24/10/2018 14:30:00,33.4,33.49,1,-5.09
 24/10/2018 14:45:00,33.42,33.49,1,-5.13
 24/10/2018 15:00:00,33.47,33.49,1,-5.43
 24/10/2018 15:15:00,33.54,33.49,1,-5.76
 24/10/2018 15:30:00,33.56,33.49,1,-6.25
 24/10/2018 15:45:00,33.52,33.49,1,-6.53
 24/10/2018 16:00:00,33.5,33.49,1,-7.08
 24/10/2018 16:15:00,33.49,33.49,1,-7.79
 24/10/2018 16:30:00,33.4,33.49,1,-8.47
 24/10/2018 16:45:00,33.35,33.49,1,-8.96
 24/10/2018 17:00:00,33.24,33.49,1,-9.61
 24/10/2018 17:15:00,33.22,33.49,1,-10.09
 24/10/2018 17:30:00,33.11,33.49,1,-10.73
 24/10/2018 17:45:00,33.07,33.49,1,-11.11
 24/10/2018 18:00:00,33.33,33.49,1,-11.65
 24/10/2018 18:15:00,33.45,33.49,1,-11.83
 24/10/2018 18:30:00,33.38,33.49,1,-12.05
 24/10/2018 18:45:00,33.36,33.49,1,-12.28
 24/10/2018 19:00:00,33.4,33.49,1,-12.25
 24/10/2018 19:15:00,33.45,33.49,1,-12.21
 24/10/2018 19:30:00,33.57,33.49,1,-11.85
 24/10/2018 19:45:00,33.57,33.49,1,-11.66
 24/10/2018 20:00:00,33.67,33.49,1,-11.3
 24/10/2018 20:15:00,33.76,33.49,1,-11.03
 24/10/2018 20:30:00,33.8,33.49,1,-10.92
 24/10/2018 20:45:00,33.82,33.49,1,-10.6
 24/10/2018 21:00:00,33.81,33.49,1,-10.37
 24/10/2018 21:15:00,33.81,33.49,1,-10.17
 24/10/2018 21:30:00,33.88,33.49,1,-9.8
 24/10/2018 21:45:00,33.87,33.49,1,-9.59
 24/10/2018 22:00:00,33.73,33.49,1,-9.47
 24/10/2018 22:15:00,33.57,33.49,1,-8.84
 24/10/2018 22:30:00,33.64,33.49,1,-8.44
 24/10/2018 22:45:00,33.63,33.49,1,-7.91
 24/10/2018 23:00:00,33.72,33.49,1,-7.54
 24/10/2018 23:15:00,33.47,33.49,1,-7.42
 24/10/2018 23:30:00,33.37,33.49,1,-7.11
 24/10/2018 23:45:00,33.54,33.49,1,-6.94
 25/10/2018 00:00:00,33.59,33.49,1,-6.75
 25/10/2018 00:15:00,33.61,33.49,1,-7.01
 25/10/2018 00:30:00,33.69,33.49,1,-6.88
 25/10/2018 00:45:00,33.69,33.49,1,-6.82
 25/10/2018 01:00:00,33.65,33.49,1,-6.89
 25/10/2018 01:15:00,33.56,33.49,1,-7.7
 25/10/2018 01:30:00,33.55,33.49,1,-7.89
 25/10/2018 01:45:00,33.52,33.49,1,-7.92
 25/10/2018 02:00:00,33.5,33.49,1,-7.97
 25/10/2018 02:15:00,33.51,33.49,1,-8.24
 25/10/2018 02:30:00,33.57,33.49,1,-8.12
 25/10/2018 02:45:00,33.61,33.49,1,-7.94
 25/10/2018 03:00:00,33.63,33.49,1,-7.75
 25/10/2018 03:15:00,33.65,33.49,1,-7.6
 25/10/2018 03:30:00,33.69,33.49,1,-7.55
 25/10/2018 03:45:00,33.69,33.49,1,-7.51
 25/10/2018 04:00:00,33.75,33.49,1,-7.35
 25/10/2018 04:15:00,33.77,33.49,1,-7.19
 25/10/2018 04:30:00,33.74,33.49,1,-7.01
 25/10/2018 04:45:00,33.7,33.49,1,-6.97
 25/10/2018 05:00:00,33.69,33.49,1,-6.96
 25/10/2018 05:15:00,33.59,33.49,1,-7.01
 25/10/2018 05:30:00,33.49,33.49,1,-7.03
 25/10/2018 05:45:00,33.47,33.49,1,-7.07
 25/10/2018 06:00:00,33.41,33.49,1,-7.26
 25/10/2018 06:15:00,33.34,33.49,1,-7.78
 25/10/2018 06:30:00,33.56,33.49,1,-8.06
 25/10/2018 06:45:00,33.5,33.49,1,-8.47
 25/10/2018 07:00:00,33.34,33.49,1,-8.89
 25/10/2018 07:15:00,33.65,33.49,1,-9.43
 25/10/2018 07:30:00,33.89,33.49,1,-9.93
 25/10/2018 07:45:00,33.79,33.49,1,-10.44
 25/10/2018 08:00:00,33.76,33.49,1,-10.72
 25/10/2018 08:15:00,33.77,33.49,1,-10.85
 25/10/2018 08:30:00,33.76,33.49,1,-10.78
 25/10/2018 08:45:00,33.76,33.49,1,-10.76
 25/10/2018 09:00:00,33.74,33.49,1,-10.63
 25/10/2018 09:15:00,33.15,32.99,2,-10.57
 25/10/2018 09:30:00,32.63,32.57,2,-10.13
 25/10/2018 09:45:00,32.62,32.57,2,-10.01
 25/10/2018 10:00:00,32.63,32.79,2,-9.72
 25/10/2018 10:15:00,32.71,33.07,2,-8.95
 25/10/2018 10:30:00,32.74,33.07,2,-9.16
 25/10/2018 10:45:00,32.76,33.07,2,-8.62
 25/10/2018 11:00:00,32.76,32.9,2,-8.25
 25/10/2018 11:15:00,32.76,32.54,2,-7.77
 25/10/2018 11:30:00,32.78,32.54,2,-7.65
 25/10/2018 11:45:00,32.78,32.54,2,-7.7
 25/10/2018 12:00:00,32.77,32.54,2,-8.03
 25/10/2018 12:15:00,32.82,32.62,2,-8.03
 25/10/2018 12:30:00,32.43,32.33,2,-8.79
 25/10/2018 12:45:00,32.32,32.41,2,-8.76
 25/10/2018 13:00:00,32.31,32.64,2,-8.65
 25/10/2018 13:15:00,32.3,32.64,2,-8.85
 25/10/2018 13:30:00,32.33,32.64,2,-8.8
 25/10/2018 13:45:00,32.64,32.83,2,-8.72
 25/10/2018 14:00:00,32.69,32.6,2,-8.62
 25/10/2018 14:15:00,32.58,32.37,2,-8.53
 25/10/2018 14:30:00,32.58,32.37,2,-8.64
 25/10/2018 14:45:00,32.54,32.37,2,-9.0
 25/10/2018 15:00:00,32.49,32.37,2,-9.25
 25/10/2018 15:15:00,32.47,32.37,2,-9.42
 25/10/2018 15:30:00,32.76,32.79,1,-9.55
 25/10/2018 15:45:00,33.25,33.49,1,-9.52
 25/10/2018 16:00:00,33.23,33.49,1,-9.9
 25/10/2018 16:15:00,33.29,33.49,1,-10.43
 25/10/2018 16:30:00,33.26,33.49,1,-10.59
 25/10/2018 16:45:00,33.16,33.49,1,-10.85
 25/10/2018 17:00:00,33.1,33.49,1,-11.42
 25/10/2018 17:15:00,33.14,33.49,1,-11.66
 25/10/2018 17:30:00,33.08,33.49,1,-11.89
 25/10/2018 17:45:00,33.06,33.49,1,-12.32
 25/10/2018 18:00:00,33.25,33.49,1,-12.94
 25/10/2018 18:15:00,33.26,33.49,1,-13.35
 25/10/2018 18:30:00,33.24,33.49,1,-13.38
 25/10/2018 18:45:00,33.42,33.49,1,-13.13
 25/10/2018 19:00:00,33.59,33.49,1,-12.87
 25/10/2018 19:15:00,33.65,33.49,1,-12.81
 25/10/2018 19:30:00,33.69,33.49,1,-12.4
 25/10/2018 19:45:00,33.69,33.49,1,-12.26
 25/10/2018 20:00:00,33.66,33.49,1,-11.93
 25/10/2018 20:15:00,33.66,33.49,1,-11.52
 25/10/2018 20:30:00,33.69,33.49,1,-11.39
 25/10/2018 20:45:00,33.71,33.49,1,-11.07
 25/10/2018 21:00:00,33.83,33.49,1,-10.7
 25/10/2018 21:15:00,33.69,33.49,1,-10.34
 25/10/2018 21:30:00,33.42,33.49,1,-10.0
 25/10/2018 21:45:00,33.55,33.49,1,-9.63
 25/10/2018 22:00:00,33.68,33.49,1,-9.45
 25/10/2018 22:15:00,33.59,33.49,1,-9.1
 25/10/2018 22:30:00,33.65,33.49,1,-8.59
 25/10/2018 22:45:00,33.68,33.49,1,-8.21
 25/10/2018 23:00:00,33.51,33.49,1,-7.83
 25/10/2018 23:15:00,33.64,33.49,1,-7.77
 25/10/2018 23:30:00,33.7,33.49,1,-7.32
 25/10/2018 23:45:00,33.71,33.49,1,-7.1
 26/10/2018 00:00:00,33.72,33.49,1,-6.82
 26/10/2018 00:15:00,33.79,33.49,1,-6.97
 26/10/2018 00:30:00,33.7,33.49,1,-6.94
 26/10/2018 00:45:00,33.08,33.49,1,-6.9
 26/10/2018 01:00:00,33.07,33.49,1,-6.91
 26/10/2018 01:15:00,33.07,33.49,1,-7.76
 26/10/2018 01:30:00,33.24,33.49,1,-8.3
 26/10/2018 01:45:00,33.3,33.49,1,-8.45
 26/10/2018 02:00:00,33.32,33.49,1,-8.45
 26/10/2018 02:15:00,33.37,33.49,1,-8.62
 26/10/2018 02:30:00,33.42,33.49,1,-8.5
 26/10/2018 02:45:00,33.46,33.49,1,-8.42
 26/10/2018 03:00:00,33.52,33.49,1,-8.22
 26/10/2018 03:15:00,33.54,33.49,1,-8.02
 26/10/2018 03:30:00,33.57,33.49,1,-7.89
 26/10/2018 03:45:00,33.61,33.49,1,-7.87
 26/10/2018 04:00:00,33.6,33.49,1,-7.66
 26/10/2018 04:15:00,33.52,33.49,1,-7.47
 26/10/2018 04:30:00,33.5,33.49,1,-7.34
 26/10/2018 04:45:00,33.5,33.49,1,-7.22
 26/10/2018 05:00:00,33.47,33.49,1,-7.23
 26/10/2018 05:15:00,33.45,33.49,1,-7.27
 26/10/2018 05:30:00,33.6,33.49,1,-7.27
 26/10/2018 05:45:00,33.59,33.49,1,-7.3
 26/10/2018 06:00:00,33.54,33.49,1,-7.54
 26/10/2018 06:15:00,33.41,33.49,1,-7.85
 26/10/2018 06:30:00,33.34,33.49,1,-8.18
 26/10/2018 06:45:00,33.36,33.49,1,-8.51
 26/10/2018 07:00:00,33.24,33.49,1,-8.99
 26/10/2018 07:15:00,33.41,33.49,1,-9.53
 26/10/2018 07:30:00,33.68,33.49,1,-10.03
 26/10/2018 07:45:00,33.74,33.49,1,-10.49
 26/10/2018 08:00:00,33.68,33.49,1,-10.99
 26/10/2018 08:15:00,33.58,33.49,1,-11.04
 26/10/2018 08:30:00,33.49,33.49,1,-11.05
 26/10/2018 08:45:00,33.6,33.49,1,-10.95
 26/10/2018 09:00:00,33.61,33.49,1,-10.86
 26/10/2018 09:15:00,33.61,33.49,1,-10.05
 26/10/2018 09:30:00,33.71,33.49,1,-9.72
 26/10/2018 09:45:00,33.79,33.49,1,-9.68
 26/10/2018 10:00:00,33.91,33.49,1,-9.67
 26/10/2018 10:15:00,33.93,33.49,1,-9.44
 26/10/2018 10:30:00,33.88,33.49,1,-9.37
 26/10/2018 10:45:00,33.8,33.49,1,-9.13
 26/10/2018 11:00:00,33.79,33.49,1,-8.44
 26/10/2018 11:15:00,33.75,33.49,1,-7.62
 26/10/2018 11:30:00,33.79,33.49,1,-8.73
 26/10/2018 11:45:00,33.81,33.49,1,-8.69
 26/10/2018 12:00:00,33.83,33.49,1,-8.68
 26/10/2018 12:15:00,33.83,33.49,1,-7.79
 26/10/2018 12:30:00,33.85,33.49,1,-8.28
 26/10/2018 12:45:00,33.89,33.49,1,-7.24
 26/10/2018 13:00:00,33.89,33.49,1,-6.95
 26/10/2018 13:15:00,33.96,33.49,1,-8.14
 26/10/2018 13:30:00,33.83,33.49,1,-8.99
 26/10/2018 13:45:00,33.72,33.49,1,-8.8
 26/10/2018 14:00:00,33.71,33.49,1,-8.23
 26/10/2018 14:15:00,33.69,33.49,1,-8.06
 26/10/2018 14:30:00,33.64,33.49,1,-7.59
 26/10/2018 14:45:00,33.53,33.49,1,-7.84
 26/10/2018 15:00:00,33.45,33.49,1,-8.78
 26/10/2018 15:15:00,33.41,33.49,1,-8.77
 26/10/2018 15:30:00,33.45,33.49,1,-9.37
 26/10/2018 15:45:00,33.39,33.49,1,-8.76
 26/10/2018 16:00:00,33.42,33.49,1,-8.6
 26/10/2018 16:15:00,33.45,33.49,1,-9.37
 26/10/2018 16:30:00,33.43,33.49,1,-9.79
 26/10/2018 16:45:00,33.28,33.49,1,-10.59
 26/10/2018 17:00:00,33.11,33.49,1,-11.34
 26/10/2018 17:15:00,33.35,33.49,1,-11.99
 26/10/2018 17:30:00,33.31,33.49,1,-12.26
 26/10/2018 17:45:00,33.36,33.49,1,-12.31
 26/10/2018 18:00:00,33.38,33.49,1,-12.53
 26/10/2018 18:15:00,33.29,33.49,1,-12.94
 26/10/2018 18:30:00,33.23,33.49,1,-13.29
 26/10/2018 18:45:00,33.28,33.49,1,-13.41
 26/10/2018 19:00:00,33.36,33.49,1,-13.4
 26/10/2018 19:15:00,33.43,33.49,1,-13.15
 26/10/2018 19:30:00,33.6,33.49,1,-12.95
 26/10/2018 19:45:00,33.63,33.49,1,-12.73
 26/10/2018 20:00:00,33.78,33.49,1,-12.31
 26/10/2018 20:15:00,33.82,33.49,1,-12.22
 26/10/2018 20:30:00,33.84,33.49,1,-12.0
 26/10/2018 20:45:00,33.9,33.49,1,-11.66
 26/10/2018 21:00:00,33.88,33.49,1,-11.52
 26/10/2018 21:15:00,33.59,33.49,1,-11.36
 26/10/2018 21:30:00,33.27,33.49,1,-10.89
 26/10/2018 21:45:00,33.28,33.49,1,-10.79
 26/10/2018 22:00:00,33.32,33.49,1,-10.83
 26/10/2018 22:15:00,33.35,33.49,1,-10.44
 26/10/2018 22:30:00,33.47,33.49,1,-9.98
 26/10/2018 22:45:00,33.57,33.49,1,-9.61
 26/10/2018 23:00:00,33.68,33.49,1,-9.21
 26/10/2018 23:15:00,33.52,33.49,1,-8.86
 26/10/2018 23:30:00,33.53,33.49,1,-8.52
 26/10/2018 23:45:00,33.56,33.49,1,-8.28
 27/10/2018 00:00:00,33.66,33.49,1,-8.11
 27/10/2018 00:15:00,33.58,33.49,1,-8.21
 27/10/2018 00:30:00,33.68,33.49,1,-8.16
 27/10/2018 00:45:00,33.67,33.49,1,-8.04
 27/10/2018 01:00:00,33.73,33.49,1,-7.99
 27/10/2018 01:15:00,33.6,33.49,1,-8.84
 27/10/2018 01:30:00,33.59,33.49,1,-9.15
 27/10/2018 01:45:00,33.55,33.49,1,-9.17
 27/10/2018 02:00:00,33.54,33.49,1,-9.21
 27/10/2018 02:15:00,33.55,33.49,1,-9.5
 27/10/2018 02:30:00,33.62,33.49,1,-9.4
 27/10/2018 02:45:00,33.64,33.49,1,-9.34
 27/10/2018 03:00:00,33.68,33.49,1,-9.12
 27/10/2018 03:15:00,33.74,33.49,1,-8.98
 27/10/2018 03:30:00,33.77,33.49,1,-8.81
 27/10/2018 03:45:00,33.78,33.49,1,-8.71
 27/10/2018 04:00:00,33.2,33.49,1,-8.44
 27/10/2018 04:15:00,33.05,33.49,1,-8.25
 27/10/2018 04:30:00,33.09,33.49,1,-8.16
 27/10/2018 04:45:00,33.1,33.49,1,-8.09
 27/10/2018 05:00:00,33.07,33.49,1,-7.96
 27/10/2018 05:15:00,33.38,33.49,1,-8.05
 27/10/2018 05:30:00,33.52,33.49,1,-7.97
 27/10/2018 05:45:00,33.53,33.49,1,-7.89
 27/10/2018 06:00:00,33.47,33.49,1,-8.03
 27/10/2018 06:15:00,33.32,33.49,1,-8.27
 27/10/2018 06:30:00,33.46,33.49,1,-8.56
 27/10/2018 06:45:00,33.42,33.49,1,-8.85
 27/10/2018 07:00:00,33.36,33.49,1,-9.04
 27/10/2018 07:15:00,33.26,33.49,1,-9.43
 27/10/2018 07:30:00,33.37,33.49,1,-9.94
 27/10/2018 07:45:00,33.76,33.49,1,-10.56
 27/10/2018 08:00:00,33.7,33.49,1,-10.92
 27/10/2018 08:15:00,33.51,33.49,1,-11.06
 27/10/2018 08:30:00,33.77,33.49,1,-11.29
 27/10/2018 08:45:00,33.84,33.49,1,-11.06
 27/10/2018 09:00:00,33.81,33.49,1,-10.92
 27/10/2018 09:15:00,33.82,33.49,1,-10.86
 27/10/2018 09:30:00,33.83,33.49,1,-10.77
 27/10/2018 09:45:00,33.87,33.49,1,-10.86
 27/10/2018 10:00:00,33.87,33.49,1,-10.21
 27/10/2018 10:15:00,33.64,33.49,1,-10.7
 27/10/2018 10:30:00,33.69,33.49,1,-10.42
 27/10/2018 10:45:00,33.45,33.49,1,-10.08
 27/10/2018 11:00:00,33.52,33.49,1,-9.02
 27/10/2018 11:15:00,33.53,33.49,1,-9.63
 27/10/2018 11:30:00,33.54,33.49,1,-8.11
 27/10/2018 11:45:00,33.55,33.49,1,-8.67
 27/10/2018 12:00:00,33.54,33.49,1,-8.54
 27/10/2018 12:15:00,33.57,33.49,1,-9.27
 27/10/2018 12:30:00,33.57,33.49,1,-9.6
 27/10/2018 12:45:00,33.57,33.49,1,-10.27
 27/10/2018 13:00:00,33.59,33.49,1,-10.26
 27/10/2018 13:15:00,33.47,33.49,1,-10.38
 27/10/2018 13:30:00,33.51,33.49,1,-10.54
 27/10/2018 13:45:00,33.47,33.49,1,-10.4
 27/10/2018 14:00:00,33.52,33.49,1,-10.46
 27/10/2018 14:15:00,33.49,33.49,1,-9.78
 27/10/2018 14:30:00,33.48,33.49,1,-10.21
 27/10/2018 14:45:00,33.49,33.49,1,-9.82
 27/10/2018 15:00:00,33.5,33.49,1,-9.68
 27/10/2018 15:15:00,33.55,33.49,1,-10.28
 27/10/2018 15:30:00,33.57,33.49,1,-10.8
 27/10/2018 15:45:00,33.54,33.49,1,-10.92
 27/10/2018 16:00:00,33.48,33.49,1,-11.17
 27/10/2018 16:15:00,33.38,33.49,1,-11.5
 27/10/2018 16:30:00,33.29,33.49,1,-11.99
 27/10/2018 16:45:00,33.14,33.49,1,-12.35
 27/10/2018 17:00:00,33.33,33.49,1,-12.79
 27/10/2018 17:15:00,33.43,33.49,1,-13.28
 27/10/2018 17:30:00,33.34,33.49,1,-13.64
 27/10/2018 17:45:00,33.25,33.49,1,-14.01
 27/10/2018 18:00:00,33.29,33.49,1,-14.3
 27/10/2018 18:15:00,33.46,33.49,1,-14.65
 27/10/2018 18:30:00,33.67,33.49,1,-14.68
 27/10/2018 18:45:00,33.63,33.49,1,-14.51
 27/10/2018 19:00:00,33.26,33.49,1,-14.19
 27/10/2018 19:15:00,33.38,33.49,1,-13.75
 27/10/2018 19:30:00,33.52,33.49,1,-13.36
 27/10/2018 19:45:00,33.34,33.49,1,-13.04
 27/10/2018 20:00:00,33.42,33.49,1,-12.61
 27/10/2018 20:15:00,33.56,33.49,1,-12.39
 27/10/2018 20:30:00,33.61,33.49,1,-12.25
 27/10/2018 20:45:00,33.63,33.49,1,-12.11
 27/10/2018 21:00:00,33.7,33.49,1,-11.86
 27/10/2018 21:15:00,33.75,33.49,1,-11.56
 27/10/2018 21:30:00,33.81,33.49,1,-11.37
 27/10/2018 21:45:00,33.85,33.49,1,-11.04
 27/10/2018 22:00:00,33.39,33.49,1,-10.68
 27/10/2018 22:15:00,33.45,33.49,1,-10.41
 27/10/2018 22:30:00,33.56,33.49,1,-10.16
 27/10/2018 22:45:00,33.6,33.49,1,-9.79
 27/10/2018 23:00:00,33.47,33.49,1,-9.34
 27/10/2018 23:15:00,33.59,33.49,1,-8.89
 27/10/2018 23:30:00,33.69,33.49,1,-8.56
 27/10/2018 23:45:00,33.81,33.49,1,-8.26
 28/10/2018 00:00:00,33.84,33.49,1,-8.0
 28/10/2018 00:15:00,33.85,33.49,1,-8.33
 28/10/2018 00:30:00,33.88,33.49,1,-8.22
 28/10/2018 00:45:00,33.67,33.49,1,-8.44
 28/10/2018 01:00:00,33.68,33.49,1,-8.48
 28/10/2018 01:00:00,33.35,33.49,1,-10.03
 28/10/2018 01:15:00,33.53,33.49,1,-9.84
 28/10/2018 01:15:00,33.36,33.49,1,-9.62
 28/10/2018 01:30:00,33.52,33.49,1,-10.18
 28/10/2018 01:30:00,33.4,33.49,1,-9.49
 28/10/2018 01:45:00,33.42,33.49,1,-10.22
 28/10/2018 01:45:00,33.45,33.49,1,-9.37
 28/10/2018 02:00:00,33.42,33.49,1,-9.28
 28/10/2018 02:15:00,33.38,33.49,1,-9.58
 28/10/2018 02:30:00,33.43,33.49,1,-9.49
 28/10/2018 02:45:00,33.44,33.49,1,-9.41
 28/10/2018 03:00:00,33.44,33.49,1,-9.23
 28/10/2018 03:15:00,33.49,33.49,1,-9.07
 28/10/2018 03:30:00,33.55,33.49,1,-8.97
 28/10/2018 03:45:00,33.55,33.49,1,-8.72
 28/10/2018 04:00:00,33.52,33.49,1,-8.51
 28/10/2018 04:15:00,33.55,33.49,1,-8.51
 28/10/2018 04:30:00,33.56,33.49,1,-8.32
 28/10/2018 04:45:00,33.54,33.49,1,-8.21
 28/10/2018 05:00:00,33.53,33.49,1,-8.22
 28/10/2018 05:15:00,33.52,33.49,1,-8.33
 28/10/2018 05:30:00,33.53,33.49,1,-8.33
 28/10/2018 05:45:00,33.5,33.49,1,-8.28
 28/10/2018 06:00:00,33.48,33.49,1,-8.41
 28/10/2018 06:15:00,33.37,33.49,1,-8.77
 28/10/2018 06:30:00,33.66,33.49,1,-9.05
 28/10/2018 06:45:00,33.59,33.49,1,-9.24
 28/10/2018 07:00:00,33.57,33.49,1,-9.55
 28/10/2018 07:15:00,33.56,33.49,1,-9.71
 28/10/2018 07:30:00,33.51,33.49,1,-9.96
 28/10/2018 07:45:00,33.48,33.49,1,-10.39
 28/10/2018 08:00:00,33.41,33.49,1,-10.92
 28/10/2018 08:15:00,33.42,33.49,1,-11.34
 28/10/2018 08:30:00,33.31,33.49,1,-11.69
 28/10/2018 08:45:00,33.26,33.49,1,-11.91
 28/10/2018 09:00:00,33.21,33.49,1,-12.08
 28/10/2018 09:15:00,33.19,33.49,1,-12.28
 28/10/2018 09:30:00,33.2,33.49,1,-12.03
 28/10/2018 09:45:00,33.23,33.49,1,-11.59
 28/10/2018 10:00:00,33.66,33.49,1,-11.91
 28/10/2018 10:15:00,33.73,33.49,1,-11.83
 28/10/2018 10:30:00,33.75,33.49,1,-11.79
 28/10/2018 10:45:00,33.76,33.49,1,-11.51
 28/10/2018 11:00:00,33.76,33.49,1,-10.93
 28/10/2018 11:15:00,33.75,33.49,1,-10.5
 28/10/2018 11:30:00,33.8,33.49,1,-10.43
 28/10/2018 11:45:00,33.78,33.49,1,-10.81
 28/10/2018 12:00:00,33.82,33.49,1,-11.01
 28/10/2018 12:15:00,33.77,33.49,1,-10.01
 28/10/2018 12:30:00,33.75,33.49,1,-10.12
 28/10/2018 12:45:00,33.79,33.49,1,-9.42
 28/10/2018 13:00:00,33.87,33.49,1,-8.88
 28/10/2018 13:15:00,33.87,33.49,1,-8.79
 28/10/2018 13:30:00,33.9,33.49,1,-8.82
 28/10/2018 13:45:00,33.83,33.49,1,-8.53
 28/10/2018 14:00:00,33.51,33.49,1,-8.49
 28/10/2018 14:15:00,33.46,33.49,1,-8.72
 28/10/2018 14:30:00,33.46,33.49,1,-9.67
 28/10/2018 14:45:00,33.52,33.49,1,-9.13
 28/10/2018 15:00:00,33.51,33.49,1,-9.6
 28/10/2018 15:15:00,33.44,33.49,1,-9.41
 28/10/2018 15:30:00,33.44,33.49,1,-10.08
 28/10/2018 15:45:00,33.33,33.49,1,-10.6
 28/10/2018 16:00:00,33.21,33.49,1,-11.01
 28/10/2018 16:15:00,33.17,33.49,1,-11.63
 28/10/2018 16:30:00,33.37,33.49,1,-12.04
 28/10/2018 16:45:00,33.37,33.49,1,-12.37
 28/10/2018 17:00:00,33.28,33.49,1,-12.84
 28/10/2018 17:15:00,33.28,33.49,1,-13.48
 28/10/2018 17:30:00,33.21,33.49,1,-13.9
 28/10/2018 17:45:00,33.16,33.49,1,-13.96
 28/10/2018 18:00:00,33.18,33.49,1,-13.96
 28/10/2018 18:15:00,33.54,33.49,1,-13.98
 28/10/2018 18:30:00,33.88,33.49,1,-13.69
 28/10/2018 18:45:00,33.84,33.49,1,-13.39
 28/10/2018 19:00:00,33.88,33.49,1,-13.02
 28/10/2018 19:15:00,33.89,33.49,1,-12.8
 28/10/2018 19:30:00,33.68,33.49,1,-12.74
 28/10/2018 19:45:00,33.52,33.49,1,-12.25
 28/10/2018 20:00:00,33.46,33.49,1,-11.57
 28/10/2018 20:15:00,33.54,33.49,1,-11.24
 28/10/2018 20:30:00,33.59,33.49,1,-10.93
 28/10/2018 20:45:00,33.55,33.49,1,-10.9
 28/10/2018 21:00:00,33.36,33.49,1,-10.82
 28/10/2018 21:15:00,33.37,33.49,1,-10.6
 28/10/2018 21:30:00,33.43,33.49,1,-10.4
 28/10/2018 21:45:00,33.53,33.49,1,-10.13
 28/10/2018 22:00:00,33.6,33.49,1,-9.8
 28/10/2018 22:15:00,33.73,33.49,1,-9.47
 28/10/2018 22:30:00,33.32,33.49,1,-9.13
 28/10/2018 22:45:00,33.3,33.49,1,-9.13
 28/10/2018 23:00:00,33.39,33.49,1,-8.68
 28/10/2018 23:15:00,33.31,33.49,1,-8.48
 28/10/2018 23:30:00,33.3,33.49,1,-8.24
 28/10/2018 23:45:00,33.31,33.49,1,-8.19
 29/10/2018 00:00:00,33.34,33.49,1,-8.27
 29/10/2018 00:00:00,33.34,33.49,1,-8.27
 29/10/2018 00:15:00,33.42,33.49,1,-9.79
 29/10/2018 00:30:00,33.84,33.49,1,-10.17
 29/10/2018 00:45:00,33.82,33.49,1,-10.21
 29/10/2018 01:00:00,33.79,33.49,1,-10.19
 29/10/2018 01:15:00,33.84,33.49,1,-9.87
 29/10/2018 01:30:00,33.89,33.49,1,-9.72
 29/10/2018 01:45:00,33.92,33.49,1,-9.56
 29/10/2018 02:00:00,33.85,33.49,1,-9.48
 29/10/2018 02:15:00,33.4,33.49,1,-9.69
 29/10/2018 02:30:00,33.47,33.49,1,-9.62
 29/10/2018 02:45:00,33.35,33.49,1,-9.64
 29/10/2018 03:00:00,33.5,33.49,1,-9.37
 29/10/2018 03:15:00,33.5,33.49,1,-9.21
 29/10/2018 03:30:00,33.54,33.49,1,-9.02
 29/10/2018 03:45:00,33.57,33.49,1,-8.92
 29/10/2018 04:00:00,33.62,33.49,1,-8.62
 29/10/2018 04:15:00,33.59,33.49,1,-8.48
 29/10/2018 04:30:00,33.62,33.49,1,-8.42
 29/10/2018 04:45:00,33.6,33.49,1,-8.37
 29/10/2018 05:00:00,33.61,33.49,1,-8.29
 29/10/2018 05:15:00,33.54,33.49,1,-8.39
 29/10/2018 05:30:00,33.44,33.49,1,-8.41
 29/10/2018 05:45:00,33.51,33.49,1,-8.52
 29/10/2018 06:00:00,33.47,33.49,1,-8.81
 29/10/2018 06:15:00,33.25,33.49,1,-9.22
 29/10/2018 06:30:00,33.21,33.49,1,-9.61
 29/10/2018 06:45:00,33.3,33.49,1,-10.05
 29/10/2018 07:00:00,33.26,33.49,1,-10.47
 29/10/2018 07:15:00,33.18,33.49,1,-10.55
 29/10/2018 07:30:00,33.48,33.49,1,-10.89
 29/10/2018 07:45:00,33.65,33.49,1,-11.14
 29/10/2018 08:00:00,33.6,33.49,1,-11.48
 29/10/2018 08:15:00,33.53,33.49,1,-11.59
 29/10/2018 08:30:00,33.49,33.49,1,-11.82
 29/10/2018 08:45:00,33.44,33.49,1,-11.47
 29/10/2018 09:00:00,33.45,33.49,1,-11.21
 29/10/2018 09:15:00,33.49,33.49,1,-10.64
 29/10/2018 09:30:00,33.51,33.49,1,-10.65
 29/10/2018 09:45:00,33.62,33.49,1,-10.28
 29/10/2018 10:00:00,33.65,33.49,1,-10.04
 29/10/2018 10:15:00,33.69,33.49,1,-10.08
 29/10/2018 10:30:00,33.74,33.49,1,-9.89
 29/10/2018 10:45:00,33.75,33.49,1,-9.52
 29/10/2018 11:00:00,33.76,33.49,1,-9.04
 29/10/2018 11:15:00,33.76,33.49,1,-9.04
 29/10/2018 11:30:00,33.76,33.49,1,-9.04
 29/10/2018 11:45:00,33.76,33.49,1,-9.04
 29/10/2018 12:00:00,33.76,33.49,1,-9.04
 29/10/2018 12:15:00,33.76,33.49,1,-9.04
 29/10/2018 12:30:00,33.76,33.49,1,-9.04
 29/10/2018 12:45:00,33.76,33.49,1,-9.04
 29/10/2018 13:00:00,33.76,33.49,1,-9.04
 29/10/2018 13:15:00,33.76,33.49,1,-9.04
 29/10/2018 13:30:00,33.76,33.49,1,-9.04
 29/10/2018 13:45:00,33.76,33.49,1,-9.04
 29/10/2018 14:00:00,33.76,33.49,1,-9.04
 29/10/2018 14:15:00,33.76,33.49,1,-9.04
 29/10/2018 14:30:00,33.76,33.49,1,-9.04
 29/10/2018 14:45:00,33.76,33.49,1,-9.04
 29/10/2018 15:00:00,33.66,33.49,1,-8.68
 29/10/2018 15:15:00,33.63,33.49,1,-9.05
 29/10/2018 15:30:00,33.54,33.49,1,-9.46
 29/10/2018 15:45:00,33.58,33.49,1,-9.92
 29/10/2018 16:00:00,33.38,33.49,1,-10.32
 29/10/2018 16:15:00,33.36,33.49,1,-10.94
 29/10/2018 16:30:00,33.32,33.49,1,-11.63
 29/10/2018 16:45:00,33.17,33.49,1,-12.28
 29/10/2018 17:00:00,33.35,33.49,1,-13.0
 29/10/2018 17:15:00,33.37,33.49,1,-13.59
 29/10/2018 17:30:00,33.28,33.49,1,-14.14
 29/10/2018 17:45:00,33.21,33.49,1,-14.43
 29/10/2018 18:00:00,33.22,33.49,1,-14.58
 29/10/2018 18:15:00,33.26,33.49,1,-14.51
 29/10/2018 18:30:00,33.51,33.49,1,-14.45
 29/10/2018 18:45:00,33.51,33.49,1,-14.38
 29/10/2018 19:00:00,33.57,33.49,1,-13.98
 29/10/2018 19:15:00,33.74,33.49,1,-13.79
 29/10/2018 19:30:00,33.91,33.49,1,-13.37
 29/10/2018 19:45:00,33.91,33.49,1,-13.19
 29/10/2018 20:00:00,33.65,33.49,1,-12.84
 29/10/2018 20:15:00,33.6,33.49,1,-12.58
 29/10/2018 20:30:00,33.67,33.49,1,-12.24
 29/10/2018 20:45:00,33.65,33.49,1,-11.91
 29/10/2018 21:00:00,33.64,33.49,1,-11.68
 29/10/2018 21:15:00,33.57,33.49,1,-11.51
 29/10/2018 21:30:00,33.62,33.49,1,-11.07
 29/10/2018 21:45:00,33.75,33.49,1,-10.81
 29/10/2018 22:00:00,33.65,33.49,1,-10.52
 29/10/2018 22:15:00,33.72,33.49,1,-10.18
 29/10/2018 22:30:00,33.16,33.49,1,-9.55
 29/10/2018 22:45:00,33.36,33.49,1,-9.26
 29/10/2018 23:00:00,33.57,33.49,1,-8.81
 29/10/2018 23:15:00,33.62,33.49,1,-8.78
 29/10/2018 23:30:00,33.66,33.49,1,-8.56
 29/10/2018 23:45:00,33.67,33.49,1,-8.54
 30/10/2018 00:00:00,33.67,33.49,1,-8.57
 30/10/2018 00:15:00,33.42,33.49,1,-10.1
 30/10/2018 00:30:00,33.38,33.49,1,-10.36
 30/10/2018 00:45:00,33.37,33.49,1,-10.5
 30/10/2018 01:00:00,33.35,33.49,1,-10.43
 30/10/2018 01:15:00,33.39,33.49,1,-10.1
 30/10/2018 01:30:00,33.41,33.49,1,-9.95
 30/10/2018 01:45:00,33.51,33.49,1,-9.9
 30/10/2018 02:00:00,33.73,33.49,1,-9.78
 30/10/2018 02:15:00,33.7,33.49,1,-10.08
 30/10/2018 02:30:00,33.77,33.49,1,-10.05
 30/10/2018 02:45:00,33.81,33.49,1,-10.03
 30/10/2018 03:00:00,33.82,33.49,1,-9.75
 30/10/2018 03:15:00,33.86,33.49,1,-9.62
 30/10/2018 03:30:00,33.89,33.49,1,-9.45
 30/10/2018 03:45:00,33.94,33.49,1,-9.25
 30/10/2018 04:00:00,33.83,33.49,1,-9.01
 30/10/2018 04:15:00,33.5,33.49,1,-8.87
 30/10/2018 04:30:00,33.45,33.49,1,-8.86
 30/10/2018 04:45:00,33.4,33.49,1,-8.71
 30/10/2018 05:00:00,33.4,33.49,1,-8.75
 30/10/2018 05:15:00,33.33,33.49,1,-8.89
 30/10/2018 05:30:00,33.31,33.49,1,-8.93
 30/10/2018 05:45:00,33.25,33.49,1,-9.06
 30/10/2018 06:00:00,33.17,33.49,1,-9.26
 30/10/2018 06:15:00,33.36,33.49,1,-9.75
 30/10/2018 06:30:00,33.43,33.49,1,-10.16
 30/10/2018 06:45:00,33.34,33.49,1,-10.64
 30/10/2018 07:00:00,33.22,33.49,1,-11.05
 30/10/2018 07:15:00,33.12,33.49,1,-11.0
 30/10/2018 07:30:00,33.09,33.49,1,-11.15
 30/10/2018 07:45:00,33.07,33.49,1,-11.3
 30/10/2018 08:00:00,33.1,33.49,1,-11.27
 30/10/2018 08:15:00,33.17,33.49,1,-11.11
 30/10/2018 08:30:00,33.16,33.49,1,-11.02
 30/10/2018 08:45:00,33.17,33.49,1,-10.99
 30/10/2018 09:00:00,33.2,33.49,1,-10.43
 30/10/2018 09:15:00,33.2,33.49,1,-9.78
 30/10/2018 09:30:00,33.18,33.49,1,-9.35
 30/10/2018 09:45:00,33.18,33.49,1,-8.93
 30/10/2018 10:00:00,33.19,33.49,1,-8.7
 30/10/2018 10:15:00,33.23,33.49,1,-8.41
 30/10/2018 10:30:00,33.24,33.49,1,-7.96
 30/10/2018 10:45:00,33.24,33.49,1,-7.6
 30/10/2018 11:00:00,33.26,33.49,1,-7.29
 30/10/2018 11:15:00,33.28,33.49,1,-7.12
 30/10/2018 11:30:00,33.27,33.49,1,-7.45
 30/10/2018 11:45:00,33.25,33.49,1,-7.5
 30/10/2018 12:00:00,33.27,33.49,1,-7.41
 30/10/2018 12:15:00,33.3,33.49,1,-7.23
 30/10/2018 12:30:00,33.33,33.49,1,-7.17
 30/10/2018 12:45:00,33.3,33.49,1,-7.21
 30/10/2018 13:00:00,33.36,33.49,1,-7.22
 30/10/2018 13:15:00,33.36,33.49,1,-7.25
 30/10/2018 13:30:00,33.4,33.49,1,-7.21
 30/10/2018 13:45:00,33.42,33.49,1,-7.21
 30/10/2018 14:00:00,33.45,33.49,1,-7.04
 30/10/2018 14:15:00,33.46,33.49,1,-7.12
 30/10/2018 14:30:00,33.42,33.49,1,-7.75
 30/10/2018 14:45:00,33.39,33.49,1,-8.29
 30/10/2018 15:00:00,33.38,33.49,1,-8.61
 30/10/2018 15:15:00,33.39,33.49,1,-9.02
 30/10/2018 15:30:00,33.36,33.49,1,-9.45
 30/10/2018 15:45:00,33.29,33.49,1,-9.93
 30/10/2018 16:00:00,33.15,33.49,1,-10.49
 30/10/2018 16:15:00,33.2,33.49,1,-11.18
 30/10/2018 16:30:00,33.69,33.49,1,-11.78
 30/10/2018 16:45:00,33.58,33.49,1,-12.4
 30/10/2018 17:00:00,33.3,33.49,1,-12.96
 30/10/2018 17:15:00,33.26,33.49,1,-13.46
 30/10/2018 17:30:00,33.25,33.49,1,-14.08
 30/10/2018 17:45:00,33.28,33.49,1,-14.33
 30/10/2018 18:00:00,33.26,33.49,1,-14.51
 30/10/2018 18:15:00,33.33,33.49,1,-14.72
 30/10/2018 18:30:00,33.35,33.49,1,-14.55
 30/10/2018 18:45:00,33.28,33.49,1,-14.3
 30/10/2018 19:00:00,33.19,33.49,1,-13.9
 30/10/2018 19:15:00,33.24,33.49,1,-13.78
 30/10/2018 19:30:00,33.35,33.49,1,-13.49
 30/10/2018 19:45:00,33.4,33.49,1,-13.1
 30/10/2018 20:00:00,33.48,33.49,1,-12.86
 30/10/2018 20:15:00,33.49,33.49,1,-12.59
 30/10/2018 20:30:00,33.57,33.49,1,-12.28
 30/10/2018 20:45:00,33.72,33.49,1,-11.94
 30/10/2018 21:00:00,33.71,33.49,1,-11.71
 30/10/2018 21:15:00,33.81,33.49,1,-11.46
 30/10/2018 21:30:00,33.81,33.49,1,-11.12
 30/10/2018 21:45:00,33.87,33.49,1,-10.86
 30/10/2018 22:00:00,33.7,33.49,1,-10.77
 30/10/2018 22:15:00,33.61,33.49,1,-10.3
 30/10/2018 22:30:00,33.57,33.49,1,-9.66
 30/10/2018 22:45:00,33.66,33.49,1,-9.32
 30/10/2018 23:00:00,33.72,33.49,1,-8.98
 30/10/2018 23:15:00,33.79,33.49,1,-8.94
 30/10/2018 23:30:00,33.79,33.49,1,-8.78
 30/10/2018 23:45:00,33.27,33.49,1,-8.88
 31/10/2018 00:00:00,33.32,33.49,1,-8.96
 31/10/2018 00:15:00,33.37,33.49,1,-10.3
 31/10/2018 00:30:00,33.35,33.49,1,-10.62
 31/10/2018 00:45:00,33.31,33.49,1,-10.72
 31/10/2018 01:00:00,33.34,33.49,1,-10.71
 31/10/2018 01:15:00,33.32,33.49,1,-10.34
 31/10/2018 01:30:00,33.36,33.49,1,-10.24
 31/10/2018 01:45:00,33.38,33.49,1,-10.12
 31/10/2018 02:00:00,33.45,33.49,1,-10.01
 31/10/2018 02:15:00,33.41,33.49,1,-10.4
 31/10/2018 02:30:00,33.46,33.49,1,-10.33
 31/10/2018 02:45:00,33.48,33.49,1,-10.22
 31/10/2018 03:00:00,33.53,33.49,1,-9.97
 31/10/2018 03:15:00,33.58,33.49,1,-9.91
 31/10/2018 03:30:00,33.65,33.49,1,-9.64
 31/10/2018 03:45:00,33.69,33.49,1,-9.53
 31/10/2018 04:00:00,33.74,33.49,1,-9.31
 31/10/2018 04:15:00,33.73,33.49,1,-9.22
 31/10/2018 04:30:00,33.76,33.49,1,-9.04
 31/10/2018 04:45:00,33.73,33.49,1,-8.92
 31/10/2018 05:00:00,33.79,33.49,1,-8.84
 31/10/2018 05:15:00,33.68,33.49,1,-8.92
 31/10/2018 05:30:00,33.65,33.49,1,-8.84
 31/10/2018 05:45:00,33.61,33.49,1,-8.94
 31/10/2018 06:00:00,33.55,33.49,1,-9.12
 31/10/2018 06:15:00,33.52,33.49,1,-9.57
 31/10/2018 06:30:00,33.4,33.49,1,-9.91
 31/10/2018 06:45:00,33.27,33.49,1,-10.37
 31/10/2018 07:00:00,33.22,33.49,1,-10.75
 31/10/2018 07:15:00,33.53,33.49,1,-10.74
 31/10/2018 07:30:00,33.84,33.49,1,-10.78
 31/10/2018 07:45:00,33.77,33.49,1,-10.78
 31/10/2018 08:00:00,33.76,33.49,1,-10.87
 31/10/2018 08:15:00,33.79,33.49,1,-10.63
 31/10/2018 08:30:00,33.81,33.49,1,-9.35
 31/10/2018 08:45:00,33.82,33.49,1,-9.06
 31/10/2018 09:00:00,33.79,33.49,1,-8.84
 31/10/2018 09:15:00,33.81,33.48,2,-8.64
 31/10/2018 09:30:00,33.84,33.46,2,-8.32
 31/10/2018 09:45:00,33.91,33.46,2,-7.85
 31/10/2018 10:00:00,33.93,33.46,2,-7.77
 31/10/2018 10:15:00,33.92,33.46,2,-7.7
 31/10/2018 10:30:00,33.92,33.46,2,-7.35
 31/10/2018 10:45:00,33.68,33.46,2,-7.24
 31/10/2018 11:00:00,33.62,33.46,2,-7.04
 31/10/2018 11:15:00,33.58,33.46,2,-6.93
 31/10/2018 11:30:00,33.57,33.46,2,-6.95
 31/10/2018 11:45:00,33.55,33.46,2,-7.01
 31/10/2018 12:00:00,33.5,33.46,2,-7.68
 31/10/2018 12:15:00,33.45,33.46,2,-8.23
 31/10/2018 12:30:00,33.46,33.46,2,-8.85
 31/10/2018 12:45:00,33.47,33.46,2,-8.56
 31/10/2018 13:00:00,33.48,33.46,2,-9.38
 31/10/2018 13:15:00,33.45,33.46,2,-9.73
 31/10/2018 13:30:00,33.48,33.46,2,-9.86
 31/10/2018 13:45:00,33.48,33.46,2,-9.79
 31/10/2018 14:00:00,33.21,33.2,2,-10.36
 31/10/2018 14:15:00,32.98,33.13,1,-10.73
 31/10/2018 14:30:00,33.13,33.49,1,-10.75
 31/10/2018 14:45:00,33.11,33.49,1,-10.74
 31/10/2018 15:00:00,33.15,33.49,1,-11.12
 31/10/2018 15:15:00,33.18,33.49,1,-11.25
 31/10/2018 15:30:00,33.09,33.49,1,-11.37
 31/10/2018 15:45:00,33.21,33.49,1,-11.68
 31/10/2018 16:00:00,33.31,33.49,1,-12.0
 31/10/2018 16:15:00,33.33,33.49,1,-12.28
 31/10/2018 16:30:00,33.43,33.49,1,-12.37
 31/10/2018 16:45:00,33.44,33.49,1,-12.69
 31/10/2018 17:00:00,33.29,33.49,1,-13.01
 31/10/2018 17:15:00,33.26,33.49,1,-13.31
 31/10/2018 17:30:00,33.36,33.49,1,-13.6
 31/10/2018 17:45:00,33.39,33.49,1,-13.78
 31/10/2018 18:00:00,33.49,33.49,1,-13.64
 31/10/2018 18:15:00,33.55,33.49,1,-13.53
 31/10/2018 18:30:00,33.61,33.49,1,-13.32
 31/10/2018 18:45:00,33.58,33.49,1,-13.09
 31/10/2018 19:00:00,33.63,33.49,1,-12.84
 31/10/2018 19:15:00,33.61,33.49,1,-12.69
 31/10/2018 19:30:00,33.67,33.49,1,-12.37
 31/10/2018 19:45:00,33.76,33.49,1,-12.16
 31/10/2018 20:00:00,33.8,33.49,1,-11.92
 31/10/2018 20:15:00,33.84,33.49,1,-11.73
 31/10/2018 20:30:00,33.91,33.49,1,-11.46
 31/10/2018 20:45:00,33.93,33.49,1,-11.24
 31/10/2018 21:00:00,33.75,33.49,1,-10.94
 31/10/2018 21:15:00,33.53,33.49,1,-10.63
 31/10/2018 21:30:00,33.55,33.49,1,-10.29
 31/10/2018 21:45:00,33.65,33.49,1,-10.03
 31/10/2018 22:00:00,33.74,33.49,1,-9.8
 31/10/2018 22:15:00,33.77,33.49,1,-9.46
 31/10/2018 22:30:00,33.28,33.49,1,-8.93
 31/10/2018 22:45:00,33.13,33.49,1,-8.57
 31/10/2018 23:00:00,33.19,33.49,1,-8.25
 31/10/2018 23:15:00,33.24,33.49,1,-8.23
 31/10/2018 23:30:00,33.25,33.49,1,-8.06
 31/10/2018 23:45:00,33.24,33.49,1,-8.07
 01/11/2018 00:00:00,33.28,33.49,1,-8.06
 01/11/2018 00:15:00,33.11,33.49,1,-9.64
 01/11/2018 00:30:00,33.46,33.49,1,-10.2
 01/11/2018 00:45:00,33.49,33.49,1,-10.18
 01/11/2018 01:00:00,33.52,33.49,1,-10.09
 01/11/2018 01:15:00,33.57,33.49,1,-9.75
 01/11/2018 01:30:00,33.61,33.49,1,-9.58
 01/11/2018 01:45:00,33.63,33.49,1,-9.41
 01/11/2018 02:00:00,33.68,33.49,1,-9.22
 01/11/2018 02:15:00,33.66,33.49,1,-9.55
 01/11/2018 02:30:00,33.7,33.49,1,-9.53
 01/11/2018 02:45:00,33.74,33.49,1,-9.38
 01/11/2018 03:00:00,33.84,33.49,1,-9.04
 01/11/2018 03:15:00,33.77,33.49,1,-8.9
 01/11/2018 03:30:00,33.79,33.49,1,-8.67
 01/11/2018 03:45:00,33.83,33.49,1,-8.53
 01/11/2018 04:00:00,33.86,33.49,1,-8.27
 01/11/2018 04:15:00,33.84,33.49,1,-8.16
 01/11/2018 04:30:00,33.88,33.49,1,-8.07
 01/11/2018 04:45:00,33.88,33.49,1,-7.88
 01/11/2018 05:00:00,33.85,33.49,1,-7.99
 01/11/2018 05:15:00,33.78,33.49,1,-8.07
 01/11/2018 05:30:00,33.79,33.49,1,-8.08
 01/11/2018 05:45:00,33.83,33.49,1,-8.14
 01/11/2018 06:00:00,33.86,33.49,1,-8.27
 01/11/2018 06:15:00,33.66,33.49,1,-8.79
 01/11/2018 06:30:00,33.57,33.49,1,-8.89
 01/11/2018 06:45:00,33.48,33.49,1,-9.26
 01/11/2018 07:00:00,33.41,33.49,1,-9.76
 01/11/2018 07:15:00,33.28,33.49,1,-9.77
 01/11/2018 07:30:00,33.2,33.49,1,-9.94
 01/11/2018 07:45:00,33.2,33.49,1,-10.1
 01/11/2018 08:00:00,33.16,33.49,1,-10.4
 01/11/2018 08:15:00,33.78,33.49,1,-10.57
 01/11/2018 08:30:00,33.77,33.49,1,-10.65
 01/11/2018 08:45:00,33.76,33.49,1,-10.71
 01/11/2018 09:00:00,33.78,33.49,1,-10.58
 01/11/2018 09:15:00,33.76,33.49,1,-10.51
 01/11/2018 09:30:00,33.82,33.49,1,-10.44
 01/11/2018 09:45:00,33.82,33.49,1,-10.62
 01/11/2018 10:00:00,33.83,33.49,1,-10.72
 01/11/2018 10:15:00,33.86,33.49,1,-9.96
 01/11/2018 10:30:00,33.86,33.49,1,-9.67
 01/11/2018 10:45:00,33.84,33.49,1,-9.7
 01/11/2018 11:00:00,33.84,33.49,1,-10.03
