DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 11:15:00,33.82,33.49,1,-9.27
 01/11/2018 11:30:00,33.86,33.49,1,-9.36
 01/11/2018 11:45:00,33.83,33.49,1,-10.33
 01/11/2018 12:00:00,33.83,33.49,1,-10.27
 01/11/2018 12:15:00,33.87,33.49,1,-10.21
 01/11/2018 12:30:00,33.89,33.49,1,-9.49
 01/11/2018 12:45:00,33.9,33.49,1,-9.43
 01/11/2018 13:00:00,33.8,33.49,2,-9.51
 01/11/2018 13:15:00,33.21,33.18,1,-8.78
 01/11/2018 13:30:00,33.49,33.49,1,-7.76
 01/11/2018 13:45:00,33.47,33.49,1,-7.83
 01/11/2018 14:00:00,33.46,33.49,1,-7.75
 01/11/2018 14:15:00,33.16,33.17,2,-7.81
 01/11/2018 14:30:00,32.9,32.87,2,-8.5
 01/11/2018 14:45:00,32.91,32.87,2,-8.76
 01/11/2018 15:00:00,32.92,32.87,2,-8.92
 01/11/2018 15:15:00,32.89,32.87,2,-8.97
 01/11/2018 15:30:00,32.93,32.87,2,-9.44
 01/11/2018 15:45:00,33.07,33.02,1,-10.33
 01/11/2018 16:00:00,33.39,33.49,1,-10.74
 01/11/2018 16:15:00,33.37,33.49,1,-11.16
 01/11/2018 16:30:00,33.29,33.49,1,-11.43
 01/11/2018 16:45:00,33.22,33.41,2,-12.04
 01/11/2018 17:00:00,33.13,33.07,2,-12.61
 01/11/2018 17:15:00,33.1,33.12,2,-13.09
 01/11/2018 17:30:00,33.5,33.52,2,-13.62
 01/11/2018 17:45:00,33.26,33.03,2,-13.97
 01/11/2018 18:00:00,33.16,33.03,2,-13.83
 01/11/2018 18:15:00,32.96,33.03,2,-13.7
 01/11/2018 18:30:00,33.03,33.03,2,-13.69
 01/11/2018 18:45:00,33.06,33.03,2,-13.36
 01/11/2018 19:00:00,33.1,33.03,2,-13.33
 01/11/2018 19:15:00,33.14,33.03,2,-13.11
 01/11/2018 19:30:00,33.18,33.03,2,-12.81
 01/11/2018 19:45:00,33.18,32.98,2,-12.58
 01/11/2018 20:00:00,32.79,32.59,2,-12.36
 01/11/2018 20:15:00,32.87,32.68,2,-12.13
 01/11/2018 20:30:00,32.97,32.54,2,-11.79
 01/11/2018 20:45:00,32.89,32.54,2,-11.63
 01/11/2018 21:00:00,32.74,32.54,2,-11.49
 01/11/2018 21:15:00,32.7,32.54,2,-11.17
 01/11/2018 21:30:00,32.74,32.54,2,-10.8
 01/11/2018 21:45:00,32.72,32.54,2,-10.46
 01/11/2018 22:00:00,32.63,32.54,2,-9.86
 01/11/2018 22:15:00,32.47,32.54,2,-9.5
 01/11/2018 22:30:00,32.64,32.54,2,-9.15
 01/11/2018 22:45:00,32.66,32.54,2,-8.77
 01/11/2018 23:00:00,32.74,32.54,2,-8.46
 01/11/2018 23:15:00,32.66,32.63,1,-8.41
 01/11/2018 23:30:00,33.15,33.49,1,-8.28
 01/11/2018 23:45:00,33.15,33.49,1,-8.26
 02/11/2018 00:00:00,33.2,33.49,1,-8.31
 02/11/2018 00:15:00,33.17,33.45,2,-10.24
 02/11/2018 00:30:00,32.72,32.51,2,-10.66
 02/11/2018 00:45:00,32.68,32.51,2,-10.72
 02/11/2018 01:00:00,32.67,32.51,2,-10.71
 02/11/2018 01:15:00,32.71,32.51,2,-10.4
 02/11/2018 01:30:00,33.54,33.45,1,-10.06
 02/11/2018 01:45:00,33.63,33.49,1,-9.84
 02/11/2018 02:00:00,33.64,33.49,1,-9.71
 02/11/2018 02:15:00,33.61,33.49,1,-10.07
 02/11/2018 02:30:00,32.7,32.49,2,-9.95
 02/11/2018 02:45:00,32.63,32.37,2,-9.91
 02/11/2018 03:00:00,32.63,32.37,2,-9.71
 02/11/2018 03:15:00,32.66,32.37,2,-9.5
 02/11/2018 03:30:00,32.71,32.37,2,-9.35
 02/11/2018 03:45:00,32.79,32.37,2,-9.13
 02/11/2018 04:00:00,32.79,32.37,2,-8.88
 02/11/2018 04:15:00,32.56,32.37,2,-8.92
 02/11/2018 04:30:00,32.53,32.37,2,-8.75
 02/11/2018 04:45:00,32.57,32.37,2,-8.76
 02/11/2018 05:00:00,33.02,33.01,1,-8.71
 02/11/2018 05:15:00,33.3,33.49,1,-8.67
 02/11/2018 05:30:00,33.31,33.49,1,-8.63
 02/11/2018 05:45:00,33.26,33.49,1,-8.72
 02/11/2018 06:00:00,33.09,33.32,2,-8.87
 02/11/2018 06:15:00,32.63,32.57,2,-9.3
 02/11/2018 06:30:00,32.54,32.57,2,-9.63
 02/11/2018 06:45:00,32.43,32.57,2,-10.03
 02/11/2018 07:00:00,32.35,32.57,2,-10.45
 02/11/2018 07:15:00,32.82,33.08,1,-10.46
 02/11/2018 07:30:00,33.27,33.49,1,-10.68
 02/11/2018 07:45:00,33.19,33.49,1,-10.89
 02/11/2018 08:00:00,33.13,33.49,1,-10.9
 02/11/2018 08:15:00,33.1,33.48,2,-10.73
 02/11/2018 08:30:00,33.1,33.46,2,-10.54
 02/11/2018 08:45:00,33.14,33.46,2,-10.23
 02/11/2018 09:00:00,33.15,33.46,2,-9.86
 02/11/2018 09:15:00,33.1,33.44,2,-9.33
 02/11/2018 09:30:00,32.58,32.54,2,-9.05
 02/11/2018 09:45:00,32.62,32.54,2,-8.73
 02/11/2018 10:00:00,32.61,32.54,2,-8.23
 02/11/2018 10:15:00,32.57,32.46,2,-7.92
 02/11/2018 10:30:00,32.17,32.17,2,-7.45
 02/11/2018 10:45:00,32.18,32.17,2,-7.2
 02/11/2018 11:00:00,32.14,32.17,2,-7.58
 02/11/2018 11:15:00,32.15,32.17,2,-6.93
 02/11/2018 11:30:00,32.18,32.17,2,-7.29
 02/11/2018 11:45:00,32.18,32.17,2,-7.05
 02/11/2018 12:00:00,32.21,32.17,2,-6.95
 02/11/2018 12:15:00,32.23,32.17,2,-6.99
 02/11/2018 12:30:00,32.23,32.17,2,-7.37
 02/11/2018 12:45:00,32.25,32.17,2,-8.05
 02/11/2018 13:00:00,32.26,32.17,2,-7.11
 02/11/2018 13:15:00,32.32,32.17,2,-7.24
 02/11/2018 13:30:00,32.68,32.55,1,-6.76
 02/11/2018 13:45:00,33.46,33.49,1,-7.01
 02/11/2018 14:00:00,33.46,33.49,1,-7.01
 02/11/2018 14:15:00,33.48,33.49,1,-7.44
 02/11/2018 14:30:00,33.52,33.49,2,-7.6
 02/11/2018 14:45:00,33.5,33.46,2,-7.75
 02/11/2018 15:00:00,33.35,33.47,1,-8.08
 02/11/2018 15:15:00,33.46,33.49,1,-8.82
 02/11/2018 15:30:00,33.4,33.49,1,-8.95
 02/11/2018 15:45:00,33.33,33.49,1,-9.25
 02/11/2018 16:00:00,33.24,33.49,2,-9.67
 02/11/2018 16:15:00,33.06,33.47,1,-10.44
 02/11/2018 16:30:00,33.21,33.49,1,-10.85
 02/11/2018 16:45:00,33.69,33.49,1,-11.5
 02/11/2018 17:00:00,33.55,33.49,1,-12.13
 02/11/2018 17:15:00,33.47,33.49,2,-12.77
 02/11/2018 17:30:00,33.42,33.46,2,-13.2
 02/11/2018 17:45:00,33.43,33.46,2,-13.41
 02/11/2018 18:00:00,33.37,33.39,2,-13.46
 02/11/2018 18:15:00,32.85,32.9,2,-13.6
 02/11/2018 18:30:00,32.92,32.9,2,-13.56
 02/11/2018 18:45:00,32.97,32.9,2,-13.52
 02/11/2018 19:00:00,33.06,32.9,2,-13.27
 02/11/2018 19:15:00,33.05,32.9,2,-13.15
 02/11/2018 19:30:00,33.17,33.43,1,-12.81
 02/11/2018 19:45:00,33.29,33.49,1,-12.51
 02/11/2018 20:00:00,33.36,33.49,1,-12.26
 02/11/2018 20:15:00,33.42,33.49,1,-12.03
 02/11/2018 20:30:00,33.09,32.74,2,-11.67
 02/11/2018 20:45:00,33.01,32.57,2,-11.47
 02/11/2018 21:00:00,32.87,32.61,2,-11.41
 02/11/2018 21:15:00,32.74,32.67,2,-11.18
 02/11/2018 21:30:00,32.8,32.67,2,-10.83
 02/11/2018 21:45:00,32.85,32.67,2,-10.57
 02/11/2018 22:00:00,32.94,32.92,1,-10.26
 02/11/2018 22:15:00,33.67,33.49,1,-9.74
 02/11/2018 22:30:00,33.86,33.49,1,-9.46
 02/11/2018 22:45:00,33.73,33.49,1,-9.16
 02/11/2018 23:00:00,33.61,33.49,2,-8.63
 02/11/2018 23:15:00,33.37,33.17,2,-8.74
 02/11/2018 23:30:00,32.32,32.11,2,-8.86
 02/11/2018 23:45:00,32.31,32.11,2,-8.75
 03/11/2018 00:00:00,32.51,32.53,2,-8.62
 03/11/2018 00:15:00,32.38,32.64,2,-10.29
 03/11/2018 00:30:00,32.32,32.64,2,-10.65
 03/11/2018 00:45:00,32.28,32.64,2,-10.67
 03/11/2018 01:00:00,32.3,32.64,2,-10.6
 03/11/2018 01:15:00,32.81,33.0,1,-10.34
 03/11/2018 01:30:00,33.58,33.49,1,-10.13
 03/11/2018 01:45:00,33.73,33.49,1,-9.85
 03/11/2018 02:00:00,33.91,33.49,1,-9.73
 03/11/2018 02:15:00,33.87,33.48,2,-10.05
 03/11/2018 02:30:00,33.84,33.44,2,-9.87
 03/11/2018 02:45:00,32.6,32.44,2,-9.91
 03/11/2018 03:00:00,32.61,32.44,2,-9.65
 03/11/2018 03:15:00,32.64,32.44,2,-9.46
 03/11/2018 03:30:00,32.66,32.44,2,-9.28
 03/11/2018 03:45:00,32.61,32.44,2,-9.1
 03/11/2018 04:00:00,32.38,32.44,2,-8.58
 03/11/2018 04:15:00,32.37,32.44,2,-8.45
 03/11/2018 04:30:00,32.4,32.44,2,-8.23
 03/11/2018 04:45:00,32.4,32.62,2,-8.12
 03/11/2018 05:00:00,32.42,32.74,2,-8.0
 03/11/2018 05:15:00,32.37,32.74,2,-7.99
 03/11/2018 05:30:00,32.38,32.74,2,-7.94
 03/11/2018 05:45:00,32.33,32.74,2,-7.96
 03/11/2018 06:00:00,32.43,32.74,2,-8.26
 03/11/2018 06:15:00,32.8,32.74,2,-8.49
 03/11/2018 06:30:00,32.87,32.5,2,-8.55
 03/11/2018 06:45:00,32.49,32.27,2,-8.69
 03/11/2018 07:00:00,32.45,32.27,2,-8.92
 03/11/2018 07:15:00,32.35,32.27,2,-8.83
 03/11/2018 07:30:00,32.29,32.27,2,-9.09
 03/11/2018 07:45:00,32.28,32.27,2,-9.26
 03/11/2018 08:00:00,32.25,32.27,2,-9.54
 03/11/2018 08:15:00,32.23,32.27,2,-9.82
 03/11/2018 08:30:00,32.2,32.39,1,-9.91
 03/11/2018 08:45:00,33.1,33.49,1,-10.21
 03/11/2018 09:00:00,33.37,33.49,1,-10.67
 03/11/2018 09:15:00,33.45,33.49,1,-10.76
 03/11/2018 09:30:00,33.43,33.48,2,-10.72
 03/11/2018 09:45:00,32.6,32.54,2,-10.07
 03/11/2018 10:00:00,32.58,32.54,2,-10.09
 03/11/2018 10:15:00,32.58,32.54,2,-10.58
 03/11/2018 10:30:00,32.58,32.54,2,-10.35
 03/11/2018 10:45:00,32.64,32.54,2,-9.91
 03/11/2018 11:00:00,32.68,32.54,2,-10.34
 03/11/2018 11:15:00,32.7,32.54,2,-9.95
 03/11/2018 11:30:00,32.79,32.54,2,-9.6
 03/11/2018 11:45:00,32.8,32.54,2,-9.76
 03/11/2018 12:00:00,32.8,32.54,2,-10.03
 03/11/2018 12:15:00,32.76,32.54,2,-10.18
 03/11/2018 12:30:00,32.82,32.54,2,-10.01
 03/11/2018 12:45:00,32.85,32.54,2,-10.02
 03/11/2018 13:00:00,32.84,32.54,2,-10.29
 03/11/2018 13:15:00,32.81,32.54,2,-10.45
 03/11/2018 13:30:00,32.82,32.54,2,-10.5
 03/11/2018 13:45:00,32.82,32.54,2,-10.37
 03/11/2018 14:00:00,32.83,32.54,2,-10.17
 03/11/2018 14:15:00,32.88,32.54,2,-10.12
 03/11/2018 14:30:00,32.83,32.54,2,-10.08
 03/11/2018 14:45:00,32.88,32.54,2,-9.88
 03/11/2018 15:00:00,32.86,32.54,2,-10.13
 03/11/2018 15:15:00,32.82,32.54,2,-10.32
 03/11/2018 15:30:00,33.24,33.33,1,-10.55
 03/11/2018 15:45:00,33.27,33.49,1,-10.65
 03/11/2018 16:00:00,33.14,33.49,1,-10.82
 03/11/2018 16:15:00,33.13,33.49,1,-11.05
 03/11/2018 16:30:00,33.08,33.47,2,-11.46
 03/11/2018 16:45:00,33.08,33.13,2,-11.79
 03/11/2018 17:00:00,32.76,32.93,2,-12.3
 03/11/2018 17:15:00,32.69,33.07,2,-12.79
 03/11/2018 17:30:00,32.65,33.07,2,-13.03
 03/11/2018 17:45:00,32.66,33.07,2,-13.15
 03/11/2018 18:00:00,32.65,33.07,2,-13.14
 03/11/2018 18:15:00,33.14,33.39,1,-13.29
 03/11/2018 18:30:00,33.3,33.49,1,-13.04
 03/11/2018 18:45:00,33.42,33.49,1,-12.96
 03/11/2018 19:00:00,33.48,33.49,1,-12.66
 03/11/2018 19:15:00,33.24,33.13,2,-12.47
 03/11/2018 19:30:00,32.78,32.6,2,-11.99
 03/11/2018 19:45:00,32.82,32.6,2,-11.8
 03/11/2018 20:00:00,32.77,32.6,2,-11.38
 03/11/2018 20:15:00,32.73,32.6,2,-11.06
 03/11/2018 20:30:00,33.17,33.22,1,-10.82
 03/11/2018 20:45:00,33.32,33.49,1,-10.63
 03/11/2018 21:00:00,33.31,33.49,1,-10.34
 03/11/2018 21:15:00,33.4,33.49,1,-10.06
 03/11/2018 21:30:00,33.09,32.93,2,-9.66
 03/11/2018 21:45:00,32.98,32.6,2,-9.37
 03/11/2018 22:00:00,33.05,32.6,2,-9.18
 03/11/2018 22:15:00,32.87,32.6,2,-9.02
 03/11/2018 22:30:00,33.05,33.11,1,-8.7
 03/11/2018 22:45:00,33.2,33.49,1,-8.45
 03/11/2018 23:00:00,33.23,33.49,1,-8.18
 03/11/2018 23:15:00,33.4,33.49,1,-8.3
 03/11/2018 23:30:00,33.16,33.06,2,-8.09
 03/11/2018 23:45:00,32.5,32.34,2,-8.14
 04/11/2018 00:00:00,32.51,32.27,2,-8.17
 04/11/2018 00:15:00,32.38,32.27,2,-9.83
 04/11/2018 00:30:00,32.55,32.52,2,-10.24
 04/11/2018 00:45:00,32.83,32.56,2,-10.28
 04/11/2018 01:00:00,32.72,32.41,2,-10.29
 04/11/2018 01:15:00,32.45,32.41,2,-9.78
 04/11/2018 01:30:00,32.48,32.41,2,-9.67
 04/11/2018 01:45:00,32.56,32.41,2,-9.4
 04/11/2018 02:00:00,32.64,32.41,2,-9.16
 04/11/2018 02:15:00,32.71,32.41,2,-9.47
 04/11/2018 02:30:00,33.12,33.09,1,-9.27
 04/11/2018 02:45:00,33.34,33.49,1,-9.06
 04/11/2018 03:00:00,33.4,33.49,1,-8.72
 04/11/2018 03:15:00,33.39,33.49,1,-8.62
 04/11/2018 03:30:00,33.13,33.07,2,-8.47
 04/11/2018 03:45:00,32.78,32.77,2,-8.06
 04/11/2018 04:00:00,32.42,32.35,2,-7.77
 04/11/2018 04:15:00,32.28,32.27,2,-7.66
 04/11/2018 04:30:00,32.27,32.31,2,-7.42
 04/11/2018 04:45:00,32.29,32.6,2,-7.33
 04/11/2018 05:00:00,32.34,32.6,2,-7.29
 04/11/2018 05:15:00,32.29,32.6,2,-7.34
 04/11/2018 05:30:00,32.31,32.6,2,-7.21
 04/11/2018 05:45:00,32.3,32.6,2,-7.2
 04/11/2018 06:00:00,32.23,32.6,2,-7.26
 04/11/2018 06:15:00,32.21,32.6,2,-7.54
 04/11/2018 06:30:00,32.46,32.87,1,-7.67
 04/11/2018 06:45:00,33.24,33.49,1,-7.86
 04/11/2018 07:00:00,33.23,33.49,1,-8.13
 04/11/2018 07:15:00,33.2,33.49,1,-8.06
 04/11/2018 07:30:00,33.45,33.49,2,-8.18
 04/11/2018 07:45:00,32.89,32.67,2,-8.3
 04/11/2018 08:00:00,32.8,32.57,2,-8.62
 04/11/2018 08:15:00,32.82,32.57,2,-9.06
 04/11/2018 08:30:00,32.89,32.83,1,-9.44
 04/11/2018 08:45:00,33.41,33.49,1,-9.56
 04/11/2018 09:00:00,33.38,33.49,1,-9.73
 04/11/2018 09:15:00,33.33,33.49,1,-9.96
 04/11/2018 09:30:00,33.14,33.3,2,-10.08
 04/11/2018 09:45:00,32.65,32.6,2,-10.05
 04/11/2018 10:00:00,32.62,32.6,2,-9.99
 04/11/2018 10:15:00,32.6,32.6,2,-10.0
 04/11/2018 10:30:00,32.68,32.7,1,-10.09
 04/11/2018 10:45:00,33.16,33.49,1,-10.35
 04/11/2018 11:00:00,33.18,33.49,1,-10.44
 04/11/2018 11:15:00,33.16,33.49,1,-10.35
 04/11/2018 11:30:00,33.1,33.46,2,-10.12
 04/11/2018 11:45:00,32.59,32.57,2,-10.65
 04/11/2018 12:00:00,32.53,32.57,2,-10.84
 04/11/2018 12:15:00,32.49,32.68,2,-11.08
 04/11/2018 12:30:00,32.74,32.93,2,-11.54
 04/11/2018 12:45:00,32.76,32.93,2,-11.5
 04/11/2018 13:00:00,32.79,32.93,2,-11.45
 04/11/2018 13:15:00,32.87,33.06,1,-11.34
 04/11/2018 13:30:00,33.11,33.49,1,-10.95
 04/11/2018 13:45:00,33.14,33.49,1,-10.57
 04/11/2018 14:00:00,33.11,33.49,1,-10.35
 04/11/2018 14:15:00,33.13,33.49,2,-10.29
 04/11/2018 14:30:00,33.18,33.46,2,-10.24
 04/11/2018 14:45:00,32.73,32.77,2,-10.0
 04/11/2018 15:00:00,32.6,32.57,2,-10.02
 04/11/2018 15:15:00,32.56,32.57,2,-10.11
 04/11/2018 15:30:00,32.54,32.57,2,-10.26
 04/11/2018 15:45:00,33.25,33.21,1,-10.49
 04/11/2018 16:00:00,33.51,33.49,1,-10.5
 04/11/2018 16:15:00,33.58,33.49,1,-10.87
 04/11/2018 16:30:00,33.53,33.49,1,-11.23
 04/11/2018 16:45:00,33.27,33.48,1,-11.76
 04/11/2018 17:00:00,33.4,33.49,1,-11.98
 04/11/2018 17:15:00,33.33,33.49,1,-12.31
 04/11/2018 17:30:00,33.36,33.49,1,-12.44
 04/11/2018 17:45:00,33.4,33.49,2,-12.51
 04/11/2018 18:00:00,33.29,33.04,2,-12.66
 04/11/2018 18:15:00,33.15,32.93,2,-12.54
 04/11/2018 18:30:00,32.85,32.76,2,-12.4
 04/11/2018 18:45:00,32.42,32.48,2,-12.16
 04/11/2018 19:00:00,33.0,32.97,2,-11.86
 04/11/2018 19:15:00,32.73,32.65,2,-11.53
 04/11/2018 19:30:00,32.59,32.47,2,-11.3
 04/11/2018 19:45:00,32.62,32.8,2,-11.06
 04/11/2018 20:00:00,32.66,32.76,2,-10.86
 04/11/2018 20:15:00,32.64,32.54,2,-10.39
 04/11/2018 20:30:00,32.74,32.54,2,-10.12
 04/11/2018 20:45:00,32.78,32.54,2,-10.04
 04/11/2018 21:00:00,32.9,32.67,1,-9.82
 04/11/2018 21:15:00,33.43,33.49,1,-9.55
 04/11/2018 21:30:00,33.51,33.49,1,-9.14
 04/11/2018 21:45:00,33.57,33.49,1,-8.9
 04/11/2018 22:00:00,33.61,33.49,2,-8.64
 04/11/2018 22:15:00,32.94,32.55,2,-8.42
 04/11/2018 22:30:00,32.56,32.24,2,-8.13
 04/11/2018 22:45:00,32.06,32.24,2,-7.78
 04/11/2018 23:00:00,31.97,32.24,2,-7.44
 04/11/2018 23:15:00,32.22,32.24,2,-7.59
 04/11/2018 23:30:00,32.29,32.6,2,-7.39
 04/11/2018 23:45:00,32.29,32.64,2,-7.35
 05/11/2018 00:00:00,32.33,32.64,2,-7.48
 05/11/2018 00:00:00,32.33,32.64,2,-7.48
 05/11/2018 00:15:00,32.27,32.64,2,-9.24
 05/11/2018 00:30:00,32.38,32.64,2,-9.66
 05/11/2018 00:45:00,32.57,32.64,2,-9.59
 05/11/2018 01:00:00,32.62,32.64,2,-9.5
 05/11/2018 01:15:00,32.93,33.05,1,-9.09
 05/11/2018 01:30:00,33.23,33.49,1,-8.89
 05/11/2018 01:45:00,33.25,33.49,1,-8.78
 05/11/2018 02:00:00,33.29,33.49,1,-8.6
 05/11/2018 02:15:00,33.22,33.41,2,-8.84
 05/11/2018 02:30:00,32.77,32.64,2,-8.73
 05/11/2018 02:45:00,32.8,32.64,2,-8.57
 05/11/2018 03:00:00,32.47,32.36,2,-8.22
 05/11/2018 03:15:00,32.28,32.48,2,-8.1
 05/11/2018 03:30:00,32.31,32.6,2,-7.87
 05/11/2018 03:45:00,32.35,32.6,2,-7.71
 05/11/2018 04:00:00,32.4,32.6,2,-7.48
 05/11/2018 04:15:00,32.38,32.6,2,-7.34
 05/11/2018 04:30:00,32.35,32.6,2,-7.21
 05/11/2018 04:45:00,32.32,32.6,2,-7.18
 05/11/2018 05:00:00,32.32,32.6,2,-7.15
 05/11/2018 05:15:00,32.27,32.6,2,-7.36
 05/11/2018 05:30:00,32.24,32.6,2,-7.28
 05/11/2018 05:45:00,32.16,32.6,2,-7.37
 05/11/2018 06:00:00,32.35,32.79,1,-7.59
 05/11/2018 06:15:00,33.57,33.49,1,-8.13
 05/11/2018 06:30:00,33.79,33.49,1,-8.41
 05/11/2018 06:45:00,33.56,33.49,1,-8.82
 05/11/2018 07:00:00,33.48,33.49,2,-9.19
 05/11/2018 07:15:00,33.55,33.46,2,-9.24
 05/11/2018 07:30:00,33.49,33.46,2,-9.33
 05/11/2018 07:45:00,33.41,33.46,2,-9.51
 05/11/2018 08:00:00,33.12,33.14,2,-9.91
 05/11/2018 08:15:00,32.76,32.57,2,-10.08
 05/11/2018 08:30:00,32.7,32.57,2,-10.22
 05/11/2018 08:45:00,32.68,32.57,2,-10.2
 05/11/2018 09:00:00,32.64,32.59,1,-10.05
 05/11/2018 09:15:00,33.12,33.49,1,-10.18
 05/11/2018 09:30:00,33.12,33.49,1,-10.21
 05/11/2018 09:45:00,33.19,33.49,1,-10.08
 05/11/2018 10:00:00,33.22,33.49,2,-9.87
 05/11/2018 10:15:00,33.27,33.46,2,-9.6
 05/11/2018 10:30:00,32.76,32.64,2,-9.41
 05/11/2018 10:45:00,32.75,32.57,2,-9.25
 05/11/2018 11:00:00,32.75,32.57,2,-9.29
 05/11/2018 11:15:00,32.76,32.57,2,-9.14
 05/11/2018 11:30:00,33.17,33.33,1,-9.23
 05/11/2018 11:45:00,33.3,33.49,1,-9.2
 05/11/2018 12:00:00,33.27,33.49,1,-9.27
 05/11/2018 12:15:00,33.28,33.49,1,-9.4
 05/11/2018 12:30:00,33.33,33.47,2,-9.48
 05/11/2018 12:45:00,33.32,33.46,2,-9.46
 05/11/2018 13:00:00,33.33,33.46,2,-9.48
 05/11/2018 13:15:00,33.12,33.09,1,-9.5
 05/11/2018 13:30:00,33.39,33.49,1,-9.52
 05/11/2018 13:45:00,33.37,33.49,1,-9.31
 05/11/2018 14:00:00,33.35,33.49,1,-9.16
 05/11/2018 14:15:00,33.22,33.34,2,-9.15
 05/11/2018 14:30:00,32.77,32.57,2,-9.11
 05/11/2018 14:45:00,32.77,32.57,2,-9.06
 05/11/2018 15:00:00,32.77,32.57,2,-9.05
 05/11/2018 15:15:00,32.74,32.57,2,-9.22
 05/11/2018 15:30:00,33.17,33.33,1,-9.28
 05/11/2018 15:45:00,33.19,33.49,1,-9.33
 05/11/2018 16:00:00,33.11,33.49,1,-9.49
 05/11/2018 16:15:00,33.11,33.49,1,-9.84
 05/11/2018 16:30:00,32.97,33.1,2,-10.36
 05/11/2018 16:45:00,32.72,32.54,2,-10.95
 05/11/2018 17:00:00,32.68,32.54,2,-11.42
 05/11/2018 17:15:00,32.68,32.54,2,-11.89
 05/11/2018 17:30:00,32.62,32.8,2,-12.34
 05/11/2018 17:45:00,32.61,32.8,2,-12.42
 05/11/2018 18:00:00,32.66,32.8,2,-12.39
 05/11/2018 18:15:00,32.84,32.93,2,-12.14
 05/11/2018 18:30:00,32.82,32.8,2,-11.86
 05/11/2018 18:45:00,32.98,33.0,2,-11.76
 05/11/2018 19:00:00,32.86,32.82,2,-11.46
 05/11/2018 19:15:00,32.51,32.51,2,-11.27
 05/11/2018 19:30:00,32.59,32.51,2,-10.98
 05/11/2018 19:45:00,32.64,32.51,2,-10.75
 05/11/2018 20:00:00,32.85,32.87,1,-10.37
 05/11/2018 20:15:00,33.25,33.49,1,-10.22
 05/11/2018 20:30:00,33.31,33.49,1,-9.9
 05/11/2018 20:45:00,33.36,33.49,1,-9.69
 05/11/2018 21:00:00,33.25,33.48,2,-9.51
 05/11/2018 21:15:00,33.18,33.48,1,-9.39
 05/11/2018 21:30:00,33.35,33.49,1,-8.94
 05/11/2018 21:45:00,33.38,33.49,1,-8.74
 05/11/2018 22:00:00,33.42,33.49,1,-8.46
 05/11/2018 22:15:00,33.45,33.48,2,-8.12
 05/11/2018 22:30:00,32.85,32.66,2,-7.63
 05/11/2018 22:45:00,32.91,33.22,1,-7.38
 05/11/2018 23:00:00,33.12,33.49,1,-7.04
 05/11/2018 23:15:00,33.14,33.49,1,-7.14
 05/11/2018 23:30:00,33.14,33.49,1,-6.95
 05/11/2018 23:45:00,32.95,33.14,2,-6.94
 06/11/2018 00:00:00,32.39,32.24,2,-7.12
 06/11/2018 00:15:00,32.21,32.24,2,-8.82
 06/11/2018 00:30:00,32.16,32.24,2,-9.21
 06/11/2018 00:45:00,32.15,32.24,2,-9.21
 06/11/2018 01:00:00,33.33,33.34,1,-9.1
 06/11/2018 01:15:00,33.57,33.49,1,-8.73
 06/11/2018 01:30:00,33.63,33.49,1,-8.61
 06/11/2018 01:45:00,33.72,33.49,1,-8.37
 06/11/2018 02:00:00,32.87,32.82,2,-8.08
 06/11/2018 02:15:00,32.62,32.67,2,-8.3
 06/11/2018 02:30:00,32.69,32.67,2,-8.23
 06/11/2018 02:45:00,32.61,32.67,2,-8.06
 06/11/2018 03:00:00,32.57,32.67,2,-7.89
 06/11/2018 03:15:00,32.59,32.67,2,-7.62
 06/11/2018 03:30:00,32.64,32.67,2,-7.49
 06/11/2018 03:45:00,33.17,33.34,1,-7.28
 06/11/2018 04:00:00,33.29,33.49,1,-7.05
 06/11/2018 04:15:00,33.29,33.49,1,-6.87
 06/11/2018 04:30:00,33.3,33.49,1,-6.81
 06/11/2018 04:45:00,33.31,33.47,2,-6.69
 06/11/2018 05:00:00,33.28,33.46,2,-6.69
 06/11/2018 05:15:00,33.11,33.46,2,-6.83
 06/11/2018 05:30:00,33.09,33.22,2,-6.69
 06/11/2018 05:45:00,33.08,33.14,1,-7.02
 06/11/2018 06:00:00,33.57,33.49,1,-7.16
 06/11/2018 06:15:00,33.66,33.49,1,-7.59
 06/11/2018 06:30:00,33.52,33.49,1,-7.88
 06/11/2018 06:45:00,33.4,33.35,2,-8.38
 06/11/2018 07:00:00,32.83,32.6,2,-8.85
 06/11/2018 07:15:00,32.7,32.6,2,-8.83
 06/11/2018 07:30:00,32.67,32.6,2,-8.91
 06/11/2018 07:45:00,32.69,32.6,2,-9.09
 06/11/2018 08:00:00,32.86,32.97,1,-9.34
 06/11/2018 08:15:00,33.39,33.49,1,-9.43
 06/11/2018 08:30:00,33.56,33.49,1,-9.31
 06/11/2018 08:45:00,33.58,33.49,1,-9.32
 06/11/2018 09:00:00,33.29,33.15,2,-9.21
 06/11/2018 09:15:00,32.76,32.51,2,-9.14
 06/11/2018 09:30:00,32.69,32.51,2,-7.66
 06/11/2018 09:45:00,32.6,32.57,2,-7.28
 06/11/2018 10:00:00,32.63,32.77,2,-8.13
 06/11/2018 10:15:00,32.68,32.77,2,-8.6
 06/11/2018 10:30:00,32.68,32.77,2,-8.55
 06/11/2018 10:45:00,32.58,32.77,2,-8.85
 06/11/2018 11:00:00,32.72,32.77,2,-8.72
 06/11/2018 11:15:00,32.72,32.77,2,-8.65
 06/11/2018 11:30:00,32.76,32.46,2,-8.35
 06/11/2018 11:45:00,32.6,32.34,2,-7.8
 06/11/2018 12:00:00,32.57,32.34,2,-8.46
 06/11/2018 12:15:00,32.58,32.34,2,-8.09
 06/11/2018 12:30:00,32.54,32.34,2,-8.14
 06/11/2018 12:45:00,32.52,32.34,2,-9.22
 06/11/2018 13:00:00,32.41,32.34,2,-8.89
 06/11/2018 13:15:00,32.25,32.34,2,-7.48
 06/11/2018 13:30:00,32.3,32.34,2,-8.14
 06/11/2018 13:45:00,32.29,32.54,2,-8.66
 06/11/2018 14:00:00,32.26,32.6,2,-9.01
 06/11/2018 14:15:00,32.21,32.6,2,-8.61
 06/11/2018 14:30:00,32.22,32.6,2,-7.9
 06/11/2018 14:45:00,32.25,32.6,2,-8.62
 06/11/2018 15:00:00,32.28,13.88,2,-8.78
 06/11/2018 15:15:00,32.26,32.6,2,-8.64
 06/11/2018 15:30:00,32.24,32.6,2,-8.42
 06/11/2018 15:45:00,32.33,32.6,2,-8.79
 06/11/2018 16:00:00,32.57,32.6,2,-9.01
 06/11/2018 16:15:00,32.61,32.6,2,-9.54
 06/11/2018 16:30:00,32.56,32.6,2,-10.09
 06/11/2018 16:45:00,32.51,32.6,2,-10.62
 06/11/2018 17:00:00,32.37,32.6,2,-11.3
 06/11/2018 17:15:00,32.38,32.6,2,-11.67
 06/11/2018 17:30:00,32.33,32.6,2,-11.87
 06/11/2018 17:45:00,32.81,32.96,1,-11.93
 06/11/2018 18:00:00,33.5,33.49,1,-12.01
 06/11/2018 18:15:00,33.54,33.49,1,-12.18
 06/11/2018 18:30:00,33.59,33.49,1,-11.91
 06/11/2018 18:45:00,33.58,33.48,2,-11.69
 06/11/2018 19:00:00,33.56,33.46,2,-11.45
 06/11/2018 19:15:00,33.62,33.46,2,-11.19
 06/11/2018 19:30:00,33.66,33.46,2,-10.89
 06/11/2018 19:45:00,33.71,33.48,1,-10.82
 06/11/2018 20:00:00,33.87,33.49,1,-10.49
 06/11/2018 20:15:00,33.9,33.49,1,-10.14
 06/11/2018 20:30:00,33.72,33.49,1,-9.81
 06/11/2018 20:45:00,33.44,33.48,2,-9.49
 06/11/2018 21:00:00,33.37,33.46,2,-9.29
 06/11/2018 21:15:00,33.45,33.46,2,-9.09
 06/11/2018 21:30:00,33.59,33.46,2,-8.78
 06/11/2018 21:45:00,33.56,33.48,1,-8.51
 06/11/2018 22:00:00,33.56,33.49,1,-8.22
 06/11/2018 22:15:00,33.63,33.49,1,-7.89
 06/11/2018 22:30:00,33.69,33.49,1,-7.58
 06/11/2018 22:45:00,33.72,33.48,2,-7.26
 06/11/2018 23:00:00,33.76,33.46,2,-6.97
 06/11/2018 23:15:00,33.69,33.46,2,-6.99
 06/11/2018 23:30:00,33.09,33.46,2,-6.83
 06/11/2018 23:45:00,33.19,33.46,2,-6.8
 07/11/2018 00:00:00,33.44,33.46,2,-6.84
 07/11/2018 00:15:00,33.24,33.49,1,-8.44
 07/11/2018 00:30:00,33.19,33.49,1,-8.83
 07/11/2018 00:45:00,33.17,33.49,1,-8.9
 07/11/2018 01:00:00,33.17,33.49,1,-8.83
 07/11/2018 01:15:00,33.3,33.47,2,-8.41
 07/11/2018 01:30:00,33.35,33.46,2,-8.33
 07/11/2018 01:45:00,33.39,33.46,2,-8.06
 07/11/2018 02:00:00,33.5,33.46,2,-8.04
 07/11/2018 02:15:00,33.51,33.49,1,-8.24
 07/11/2018 02:30:00,33.52,33.49,1,-8.09
 07/11/2018 02:45:00,33.55,33.49,1,-7.92
 07/11/2018 03:00:00,33.63,33.49,1,-7.68
 07/11/2018 03:15:00,33.67,33.47,2,-7.52
 07/11/2018 03:30:00,33.69,33.46,2,-7.3
 07/11/2018 03:45:00,33.74,33.46,2,-7.1
 07/11/2018 04:00:00,33.78,33.46,2,-6.9
 07/11/2018 04:15:00,33.75,33.49,1,-6.75
 07/11/2018 04:30:00,33.75,33.49,1,-6.67
 07/11/2018 04:45:00,33.74,33.49,1,-6.58
 07/11/2018 05:00:00,33.69,33.49,1,-6.63
 07/11/2018 05:15:00,33.62,33.47,2,-6.73
 07/11/2018 05:30:00,33.17,33.46,2,-6.72
 07/11/2018 05:45:00,33.08,33.46,2,-6.75
 07/11/2018 06:00:00,33.09,33.46,2,-7.15
 07/11/2018 06:15:00,33.3,33.48,1,-7.53
 07/11/2018 06:30:00,33.44,33.49,1,-7.77
 07/11/2018 06:45:00,33.34,33.49,1,-8.21
 07/11/2018 07:00:00,33.33,33.49,1,-8.59
 07/11/2018 07:15:00,33.45,33.48,2,-8.68
 07/11/2018 07:30:00,33.74,33.46,2,-8.9
 07/11/2018 07:45:00,33.63,33.46,2,-9.08
 07/11/2018 08:00:00,33.73,33.46,2,-9.24
 07/11/2018 08:15:00,33.68,33.47,1,-8.97
 07/11/2018 08:30:00,33.65,33.49,1,-9.07
 07/11/2018 08:45:00,33.66,33.49,1,-8.91
 07/11/2018 09:00:00,33.66,33.49,1,-8.54
 07/11/2018 09:15:00,33.59,33.49,2,-8.41
 07/11/2018 09:30:00,33.57,33.46,2,-7.94
 07/11/2018 09:45:00,33.56,33.46,2,-8.72
 07/11/2018 10:00:00,33.62,33.46,2,-8.52
 07/11/2018 10:15:00,33.75,33.46,2,-7.58
 07/11/2018 10:30:00,33.45,33.23,2,-6.47
 07/11/2018 10:45:00,32.66,32.52,2,-5.79
 07/11/2018 11:00:00,32.59,32.24,2,-5.5
 07/11/2018 11:15:00,32.23,32.24,2,-6.19
 07/11/2018 11:30:00,32.24,32.24,2,-8.11
 07/11/2018 11:45:00,32.26,32.24,2,-8.57
 07/11/2018 12:00:00,32.16,32.24,2,-8.84
 07/11/2018 12:15:00,32.05,32.24,2,-9.09
 07/11/2018 12:30:00,32.04,32.24,2,-9.08
 07/11/2018 12:45:00,32.14,32.24,2,-8.69
 07/11/2018 13:00:00,32.19,32.24,2,-8.63
 07/11/2018 13:15:00,32.22,32.24,2,-8.61
 07/11/2018 13:30:00,32.3,32.24,2,-8.59
 07/11/2018 13:45:00,33.1,33.11,1,-8.08
 07/11/2018 14:00:00,33.38,33.49,1,-7.03
 07/11/2018 14:15:00,33.35,33.49,1,-6.98
 07/11/2018 14:30:00,33.33,33.49,1,-7.63
 07/11/2018 14:45:00,33.35,33.47,2,-7.58
 07/11/2018 15:00:00,32.8,32.61,2,-8.08
 07/11/2018 15:15:00,32.81,32.57,2,-7.67
 07/11/2018 15:30:00,32.78,32.57,2,-8.29
 07/11/2018 15:45:00,32.75,32.57,2,-8.61
 07/11/2018 16:00:00,33.15,33.4,1,-9.3
 07/11/2018 16:15:00,33.18,33.49,1,-10.01
 07/11/2018 16:30:00,33.26,33.49,1,-10.46
 07/11/2018 16:45:00,33.39,33.49,1,-10.72
 07/11/2018 17:00:00,32.93,32.7,2,-11.2
 07/11/2018 17:15:00,32.8,32.58,2,-11.61
 07/11/2018 17:30:00,32.77,32.9,2,-11.87
 07/11/2018 17:45:00,32.8,32.9,2,-11.96
 07/11/2018 18:00:00,32.82,32.9,2,-12.04
 07/11/2018 18:15:00,32.91,32.9,2,-12.08
 07/11/2018 18:30:00,32.98,32.9,2,-12.08
 07/11/2018 18:45:00,33.01,32.9,2,-11.85
 07/11/2018 19:00:00,33.09,33.25,1,-11.73
 07/11/2018 19:15:00,33.23,33.49,1,-11.7
 07/11/2018 19:30:00,33.42,33.49,1,-11.42
 07/11/2018 19:45:00,33.45,33.49,1,-11.07
 07/11/2018 20:00:00,33.29,33.32,2,-10.76
 07/11/2018 20:15:00,32.67,32.79,2,-10.31
 07/11/2018 20:30:00,32.7,32.48,2,-10.03
 07/11/2018 20:45:00,32.64,32.37,2,-9.81
 07/11/2018 21:00:00,32.71,32.37,2,-9.77
 07/11/2018 21:15:00,32.76,32.37,2,-9.55
 07/11/2018 21:30:00,33.16,33.15,1,-9.26
 07/11/2018 21:45:00,33.4,33.49,1,-8.89
 07/11/2018 22:00:00,33.35,33.49,1,-8.61
 07/11/2018 22:15:00,33.46,33.49,1,-8.34
 07/11/2018 22:30:00,33.46,33.47,2,-7.9
 07/11/2018 22:45:00,32.95,32.9,2,-7.57
 07/11/2018 23:00:00,32.58,32.25,2,-7.29
 07/11/2018 23:15:00,32.54,32.17,2,-7.33
 07/11/2018 23:30:00,32.63,32.17,2,-7.14
 07/11/2018 23:45:00,32.61,32.17,2,-7.18
 08/11/2018 00:00:00,32.63,32.17,2,-7.15
 08/11/2018 00:15:00,32.5,32.17,2,-8.77
 08/11/2018 00:30:00,32.45,32.17,2,-9.05
 08/11/2018 00:45:00,33.01,32.93,1,-9.21
 08/11/2018 01:00:00,33.52,33.49,1,-9.22
 08/11/2018 01:15:00,33.63,33.49,1,-8.89
 08/11/2018 01:30:00,33.64,33.49,1,-8.78
 08/11/2018 01:45:00,33.11,32.81,2,-8.49
 08/11/2018 02:00:00,32.63,32.21,2,-8.38
 08/11/2018 02:15:00,32.66,32.21,2,-8.69
 08/11/2018 02:30:00,32.28,32.21,2,-8.58
 08/11/2018 02:45:00,32.21,32.42,1,-8.43
 08/11/2018 03:00:00,33.67,33.49,1,-8.21
 08/11/2018 03:15:00,33.73,33.49,1,-8.03
 08/11/2018 03:30:00,33.79,33.49,1,-7.74
 08/11/2018 03:45:00,33.8,33.49,2,-7.56
 08/11/2018 04:00:00,33.29,32.94,2,-7.26
 08/11/2018 04:15:00,32.64,32.24,2,-7.05
 08/11/2018 04:30:00,32.67,32.24,2,-7.01
 08/11/2018 04:45:00,32.65,32.24,2,-6.91
 08/11/2018 05:00:00,32.87,32.69,1,-7.0
 08/11/2018 05:15:00,33.14,33.49,1,-7.06
 08/11/2018 05:30:00,33.12,33.49,1,-7.07
 08/11/2018 05:45:00,33.07,33.49,1,-7.06
 08/11/2018 06:00:00,33.16,33.48,2,-7.46
 08/11/2018 06:15:00,32.76,32.75,2,-7.84
 08/11/2018 06:30:00,32.29,32.46,2,-8.1
 08/11/2018 06:45:00,32.22,32.57,2,-8.58
 08/11/2018 07:00:00,32.54,32.57,2,-8.97
 08/11/2018 07:15:00,32.63,32.57,2,-8.97
 08/11/2018 07:30:00,32.78,33.02,1,-9.01
 08/11/2018 07:45:00,33.25,33.49,1,-9.42
 08/11/2018 08:00:00,33.46,33.49,1,-9.44
 08/11/2018 08:15:00,33.49,33.49,1,-9.5
 08/11/2018 08:30:00,33.18,33.08,2,-9.24
 08/11/2018 08:45:00,32.72,32.54,2,-9.24
 08/11/2018 09:00:00,32.73,32.54,2,-9.06
 08/11/2018 09:15:00,32.67,32.54,2,-9.07
 08/11/2018 09:30:00,32.65,32.54,2,-8.9
 08/11/2018 09:45:00,32.71,32.54,2,-8.95
 08/11/2018 10:00:00,32.72,32.54,2,-8.84
 08/11/2018 10:15:00,32.71,32.54,2,-8.97
 08/11/2018 10:30:00,32.56,32.54,2,-8.93
 08/11/2018 10:45:00,32.56,32.54,2,-8.43
 08/11/2018 11:00:00,32.73,32.54,2,-8.31
 08/11/2018 11:15:00,32.73,32.54,2,-8.5
 08/11/2018 11:30:00,32.77,32.54,2,-8.43
 08/11/2018 11:45:00,32.98,32.86,1,-8.29
 08/11/2018 12:00:00,33.37,33.49,1,-7.84
 08/11/2018 12:15:00,33.35,33.49,1,-8.46
 08/11/2018 12:30:00,33.39,33.49,1,-8.46
 08/11/2018 12:45:00,33.34,33.48,2,-8.67
 08/11/2018 13:00:00,33.22,33.24,2,-8.56
 08/11/2018 13:15:00,32.92,32.6,2,-8.76
 08/11/2018 13:30:00,32.47,32.6,2,-8.37
 08/11/2018 13:45:00,32.39,32.6,2,-8.45
 08/11/2018 14:00:00,32.38,32.6,2,-8.49
 08/11/2018 14:15:00,32.39,32.6,2,-8.4
 08/11/2018 14:30:00,32.41,32.6,2,-8.29
 08/11/2018 14:45:00,33.3,33.34,1,-8.57
 08/11/2018 15:00:00,33.47,33.49,1,-8.48
 08/11/2018 15:15:00,33.37,33.49,1,-8.75
 08/11/2018 15:30:00,33.43,33.49,1,-8.87
 08/11/2018 15:45:00,33.17,33.1,2,-9.05
 08/11/2018 16:00:00,32.9,32.57,2,-9.56
 08/11/2018 16:15:00,32.73,32.57,2,-9.86
 08/11/2018 16:30:00,32.52,32.57,2,-10.33
 08/11/2018 16:45:00,32.68,32.86,1,-10.92
 08/11/2018 17:00:00,33.34,33.49,1,-11.41
 08/11/2018 17:15:00,33.38,33.49,1,-11.68
 08/11/2018 17:30:00,33.32,33.49,1,-11.91
 08/11/2018 17:45:00,33.37,33.49,2,-11.99
 08/11/2018 18:00:00,32.85,32.63,2,-11.92
 08/11/2018 18:15:00,32.74,32.54,2,-11.92
 08/11/2018 18:30:00,32.87,32.54,2,-11.82
 08/11/2018 18:45:00,32.9,32.54,2,-11.83
 08/11/2018 19:00:00,33.56,33.34,1,-11.57
 08/11/2018 19:15:00,33.65,33.49,1,-11.31
 08/11/2018 19:30:00,33.72,33.49,1,-11.06
 08/11/2018 19:45:00,33.88,33.49,1,-10.9
 08/11/2018 20:00:00,33.84,33.47,2,-10.6
 08/11/2018 20:15:00,33.83,33.46,2,-10.36
 08/11/2018 20:30:00,33.95,33.46,2,-10.07
 08/11/2018 20:45:00,33.73,33.46,2,-9.9
 08/11/2018 21:00:00,33.47,33.49,1,-9.56
 08/11/2018 21:15:00,33.74,33.49,1,-9.38
 08/11/2018 21:30:00,33.81,33.49,1,-9.06
 08/11/2018 21:45:00,33.77,33.49,1,-8.74
 08/11/2018 22:00:00,33.84,33.47,2,-8.54
 08/11/2018 22:15:00,33.4,33.17,2,-8.31
 08/11/2018 22:30:00,33.06,32.7,2,-7.69
 08/11/2018 22:45:00,32.89,32.55,2,-7.37
 08/11/2018 23:00:00,32.68,32.24,2,-7.11
 08/11/2018 23:15:00,32.46,32.24,2,-7.26
 08/11/2018 23:30:00,32.35,32.33,2,-6.96
 08/11/2018 23:45:00,32.54,32.64,2,-6.95
 09/11/2018 00:00:00,33.0,33.3,1,-7.07
 09/11/2018 00:15:00,33.3,33.49,1,-8.79
 09/11/2018 00:30:00,33.26,33.49,1,-9.14
 09/11/2018 00:45:00,33.23,33.49,1,-9.19
 09/11/2018 01:00:00,33.28,33.47,2,-9.14
 09/11/2018 01:15:00,33.08,32.89,2,-8.76
 09/11/2018 01:30:00,32.96,32.64,2,-8.62
 09/11/2018 01:45:00,33.01,32.64,2,-8.4
 09/11/2018 02:00:00,32.96,32.64,2,-8.33
 09/11/2018 02:15:00,32.92,33.11,1,-8.57
 09/11/2018 02:30:00,33.16,33.49,1,-8.38
 09/11/2018 02:45:00,33.22,33.49,1,-8.23
 09/11/2018 03:00:00,33.25,33.49,1,-7.99
 09/11/2018 03:15:00,33.03,33.05,2,-7.79
 09/11/2018 03:30:00,32.84,32.64,2,-7.53
 09/11/2018 03:45:00,32.92,32.64,2,-7.39
 09/11/2018 04:00:00,32.95,32.64,2,-7.14
 09/11/2018 04:15:00,32.59,32.33,2,-6.96
 09/11/2018 04:30:00,32.44,32.21,2,-6.88
 09/11/2018 04:45:00,32.39,32.21,2,-6.75
 09/11/2018 05:00:00,32.37,32.21,2,-6.75
 09/11/2018 05:15:00,32.23,32.21,2,-7.0
 09/11/2018 05:30:00,32.24,32.21,2,-6.83
 09/11/2018 05:45:00,32.23,32.21,2,-6.86
 09/11/2018 06:00:00,32.18,32.21,2,-7.06
 09/11/2018 06:15:00,32.28,32.21,2,-7.56
 09/11/2018 06:30:00,32.16,32.21,2,-7.91
 09/11/2018 06:45:00,31.97,32.21,2,-8.33
 09/11/2018 07:00:00,31.84,32.21,2,-8.75
 09/11/2018 07:15:00,33.14,33.43,1,-8.87
 09/11/2018 07:30:00,33.22,33.49,1,-9.02
 09/11/2018 07:45:00,33.54,33.49,1,-9.09
 09/11/2018 08:00:00,33.56,33.49,1,-9.16
 09/11/2018 08:15:00,33.43,33.39,1,-9.29
 09/11/2018 08:30:00,33.4,33.49,1,-9.37
 09/11/2018 08:45:00,33.37,33.49,1,-9.2
 09/11/2018 09:00:00,33.41,33.49,1,-9.16
 09/11/2018 09:15:00,33.5,33.48,2,-9.2
 09/11/2018 09:30:00,33.42,33.46,2,-9.12
 09/11/2018 09:45:00,33.34,33.46,2,-9.61
 09/11/2018 10:00:00,33.32,33.46,2,-9.66
 09/11/2018 10:15:00,33.33,33.48,1,-9.7
 09/11/2018 10:30:00,33.41,33.49,1,-9.37
 09/11/2018 10:45:00,33.45,33.49,1,-9.29
 09/11/2018 11:00:00,33.46,33.49,1,-9.65
 09/11/2018 11:15:00,33.11,33.08,2,-9.61
 09/11/2018 11:30:00,32.68,32.57,2,-9.42
 09/11/2018 11:45:00,32.79,32.57,2,-9.19
 09/11/2018 12:00:00,32.88,32.57,2,-9.1
 09/11/2018 12:15:00,32.85,32.57,2,-9.57
 09/11/2018 12:30:00,32.79,32.57,2,-9.75
 09/11/2018 12:45:00,32.74,32.57,2,-9.89
 09/11/2018 13:00:00,32.85,32.72,1,-10.08
 09/11/2018 13:15:00,33.26,33.49,1,-10.15
 09/11/2018 13:30:00,33.2,33.49,1,-10.01
 09/11/2018 13:45:00,33.19,33.49,1,-10.03
 09/11/2018 14:00:00,33.18,33.49,2,-10.3
 09/11/2018 14:15:00,32.88,33.02,1,-10.25
 09/11/2018 14:30:00,33.17,33.49,1,-10.37
 09/11/2018 14:45:00,33.15,33.49,1,-10.38
 09/11/2018 15:00:00,33.09,33.49,1,-10.47
 09/11/2018 15:15:00,33.07,33.26,2,-10.71
 09/11/2018 15:30:00,32.65,32.51,2,-10.86
 09/11/2018 15:45:00,32.55,32.51,2,-11.05
 09/11/2018 16:00:00,32.41,32.51,2,-11.32
 09/11/2018 16:15:00,32.18,32.51,2,-11.69
 09/11/2018 16:30:00,32.85,32.95,1,-12.42
 09/11/2018 16:45:00,33.56,33.49,1,-12.79
 09/11/2018 17:00:00,33.45,33.49,1,-13.13
 09/11/2018 17:15:00,33.46,33.49,1,-13.41
 09/11/2018 17:30:00,33.43,33.29,2,-13.54
 09/11/2018 17:45:00,33.33,32.97,2,-13.85
 09/11/2018 18:00:00,33.14,32.97,2,-13.81
 09/11/2018 18:15:00,33.03,32.97,2,-13.71
 09/11/2018 18:30:00,33.04,32.97,2,-13.55
 09/11/2018 18:45:00,33.01,32.97,2,-13.49
 09/11/2018 19:00:00,33.16,32.97,2,-13.13
 09/11/2018 19:15:00,33.27,32.97,2,-12.85
 09/11/2018 19:30:00,33.28,32.97,2,-12.48
 09/11/2018 19:45:00,32.8,32.97,2,-12.12
 09/11/2018 20:00:00,32.81,32.97,2,-11.71
 09/11/2018 20:15:00,33.07,32.97,2,-11.5
 09/11/2018 20:30:00,32.86,32.97,2,-11.35
 09/11/2018 20:45:00,32.96,32.97,2,-11.14
 09/11/2018 21:00:00,33.2,32.97,2,-10.81
 09/11/2018 21:15:00,32.78,32.58,2,-10.47
 09/11/2018 21:30:00,32.87,32.54,2,-10.26
 09/11/2018 21:45:00,32.72,32.54,2,-9.85
 09/11/2018 22:00:00,32.42,32.54,2,-9.61
 09/11/2018 22:15:00,32.63,32.54,2,-9.34
 09/11/2018 22:30:00,33.08,33.07,1,-8.96
 09/11/2018 22:45:00,33.42,33.49,1,-8.65
 09/11/2018 23:00:00,33.56,33.49,1,-8.29
 09/11/2018 23:15:00,33.65,33.49,1,-8.33
 09/11/2018 23:30:00,33.58,33.48,2,-8.13
 09/11/2018 23:45:00,32.64,32.56,2,-8.0
 10/11/2018 00:00:00,32.34,32.11,2,-7.94
 10/11/2018 00:15:00,32.36,33.13,2,-8.04
 10/11/2018 00:30:00,32.36,33.49,2,-8.04
 10/11/2018 00:45:00,32.36,33.49,2,-8.04
 10/11/2018 01:00:00,32.36,33.49,2,-8.04
 10/11/2018 01:15:00,32.36,33.49,2,-8.04
 10/11/2018 01:30:00,32.36,33.49,2,-8.04
 10/11/2018 01:45:00,32.36,33.49,2,-8.04
 10/11/2018 02:00:00,32.36,33.49,2,-8.04
 10/11/2018 02:15:00,32.36,33.49,2,-8.04
 10/11/2018 02:30:00,32.36,33.49,2,-8.04
 10/11/2018 02:45:00,32.36,33.49,2,-8.04
 10/11/2018 03:00:00,32.36,33.49,2,-8.04
 10/11/2018 03:15:00,32.36,33.49,2,-8.04
 10/11/2018 03:30:00,32.36,33.49,2,-8.04
 10/11/2018 03:45:00,32.36,33.49,2,-8.04
 10/11/2018 04:00:00,32.36,33.49,2,-8.04
 10/11/2018 04:15:00,32.36,33.49,2,-8.04
 10/11/2018 04:30:00,32.36,33.49,2,-8.04
 10/11/2018 04:45:00,32.36,33.49,2,-8.04
 10/11/2018 05:00:00,32.36,33.49,2,-8.04
 10/11/2018 05:15:00,32.36,33.49,2,-8.04
 10/11/2018 05:30:00,32.36,33.49,2,-8.04
 10/11/2018 05:45:00,32.36,33.49,2,-8.04
 10/11/2018 06:00:00,32.36,33.49,2,-8.04
 10/11/2018 06:15:00,32.36,33.49,2,-8.04
 10/11/2018 06:30:00,32.36,33.49,2,-8.04
 10/11/2018 06:45:00,32.36,33.49,2,-8.04
 10/11/2018 07:00:00,32.36,33.49,2,-8.04
 10/11/2018 07:15:00,32.36,33.49,2,-8.04
 10/11/2018 07:30:00,32.36,33.49,2,-8.04
 10/11/2018 07:45:00,32.36,33.49,2,-8.04
 10/11/2018 08:00:00,32.36,33.49,2,-8.04
 10/11/2018 08:15:00,32.36,33.49,2,-8.04
 10/11/2018 08:30:00,32.36,33.49,2,-8.04
 10/11/2018 08:45:00,32.36,33.49,2,-8.04
 10/11/2018 09:00:00,32.36,33.49,2,-8.04
 10/11/2018 09:15:00,32.36,33.49,2,-8.04
 10/11/2018 09:30:00,32.36,33.49,2,-8.04
 10/11/2018 09:45:00,32.36,33.49,2,-8.04
 10/11/2018 10:00:00,32.36,33.49,2,-8.04
 10/11/2018 10:15:00,32.36,33.49,2,-8.04
 10/11/2018 10:30:00,32.36,33.49,2,-8.04
 10/11/2018 10:45:00,32.36,33.49,2,-8.04
 10/11/2018 11:00:00,32.36,33.49,2,-8.04
 10/11/2018 11:15:00,32.36,33.49,2,-8.04
 10/11/2018 11:30:00,32.36,33.49,2,-8.04
 10/11/2018 11:45:00,32.36,33.49,2,-8.04
 10/11/2018 12:00:00,32.36,33.49,2,-8.04
 10/11/2018 12:15:00,32.36,33.49,2,-8.04
 10/11/2018 12:30:00,32.36,33.49,2,-8.04
 10/11/2018 12:45:00,32.36,33.49,2,-8.04
 10/11/2018 13:00:00,32.36,33.49,2,-8.04
 10/11/2018 13:15:00,32.36,33.49,2,-8.04
 10/11/2018 13:30:00,32.36,33.49,2,-8.04
 10/11/2018 13:45:00,32.36,33.49,2,-8.04
 10/11/2018 14:00:00,32.36,33.49,2,-8.04
 10/11/2018 14:15:00,32.36,33.49,2,-8.04
 10/11/2018 14:30:00,32.36,33.49,2,-8.04
 10/11/2018 14:45:00,32.36,33.49,2,-8.04
 10/11/2018 15:00:00,32.36,33.49,2,-8.04
 10/11/2018 15:15:00,32.36,33.49,2,-8.04
 10/11/2018 15:30:00,32.36,33.49,2,-8.04
 10/11/2018 15:45:00,32.36,33.49,2,-8.04
 10/11/2018 16:00:00,32.36,33.49,2,-8.04
 10/11/2018 16:15:00,32.36,33.49,2,-8.04
 10/11/2018 16:30:00,32.36,33.49,2,-8.04
 10/11/2018 16:45:00,32.36,33.49,2,-8.04
 10/11/2018 17:00:00,32.36,33.49,2,-8.04
 10/11/2018 17:15:00,32.36,33.49,2,-8.04
 10/11/2018 17:30:00,32.36,33.49,2,-8.04
 10/11/2018 17:45:00,32.36,33.49,2,-8.04
 10/11/2018 18:00:00,32.36,33.49,2,-8.04
 10/11/2018 18:15:00,32.36,33.49,2,-8.04
 10/11/2018 18:30:00,32.36,33.49,2,-8.04
 10/11/2018 18:45:00,32.36,33.49,2,-8.04
 10/11/2018 19:00:00,32.36,33.49,2,-8.04
 10/11/2018 19:15:00,32.36,33.49,2,-8.04
 10/11/2018 19:30:00,32.36,33.49,2,-8.04
 10/11/2018 19:45:00,32.36,33.49,2,-8.04
 10/11/2018 20:00:00,32.36,33.49,2,-8.04
 10/11/2018 20:15:00,32.36,33.49,2,-8.04
 10/11/2018 20:30:00,32.36,33.49,2,-8.04
 10/11/2018 20:45:00,32.36,33.49,2,-8.04
 10/11/2018 21:00:00,32.36,33.49,2,-8.04
 10/11/2018 21:15:00,32.36,33.49,2,-8.04
 10/11/2018 21:30:00,32.36,33.49,2,-8.04
 10/11/2018 21:45:00,32.36,33.49,2,-8.04
 10/11/2018 22:00:00,32.36,33.49,2,-8.04
 10/11/2018 22:15:00,32.36,33.49,2,-8.04
 10/11/2018 22:30:00,32.36,33.49,2,-8.04
 10/11/2018 22:45:00,32.36,33.49,2,-8.04
 10/11/2018 23:00:00,32.36,33.49,2,-8.04
 10/11/2018 23:15:00,32.36,33.49,2,-8.04
 10/11/2018 23:30:00,32.36,33.49,2,-8.04
 10/11/2018 23:45:00,32.36,33.49,2,-8.04
 11/11/2018 00:00:00,32.36,33.49,2,-8.04
 11/11/2018 00:15:00,32.36,33.49,2,-8.04
 11/11/2018 00:30:00,32.36,33.49,2,-8.04
 11/11/2018 00:45:00,32.36,33.49,2,-8.04
 11/11/2018 01:00:00,32.36,33.49,2,-8.04
 11/11/2018 01:15:00,32.36,33.49,2,-8.04
 11/11/2018 01:30:00,32.36,33.49,2,-8.04
 11/11/2018 01:45:00,32.36,33.49,2,-8.04
 11/11/2018 02:00:00,32.36,33.49,2,-8.04
 11/11/2018 02:15:00,32.36,33.49,2,-8.04
 11/11/2018 02:30:00,32.36,33.49,2,-8.04
 11/11/2018 02:45:00,32.36,33.49,2,-8.04
 11/11/2018 03:00:00,32.36,33.49,2,-8.04
 11/11/2018 03:15:00,32.36,33.49,2,-8.04
 11/11/2018 03:30:00,32.36,33.49,2,-8.04
 11/11/2018 03:45:00,32.36,33.49,2,-8.04
 11/11/2018 04:00:00,32.36,33.49,2,-8.04
 11/11/2018 04:15:00,32.36,33.49,2,-8.04
 11/11/2018 04:30:00,32.36,33.49,2,-8.04
 11/11/2018 04:45:00,32.36,33.49,2,-8.04
 11/11/2018 05:00:00,32.36,33.49,2,-8.04
 11/11/2018 05:15:00,32.36,33.49,2,-8.04
 11/11/2018 05:30:00,32.36,33.49,2,-8.04
 11/11/2018 05:45:00,32.36,33.49,2,-8.04
 11/11/2018 06:00:00,32.36,33.49,2,-8.04
 11/11/2018 06:15:00,32.96,33.49,2,-7.8
 11/11/2018 06:30:00,33.1,33.49,2,-7.92
 11/11/2018 06:45:00,33.39,33.49,2,-8.14
 11/11/2018 07:00:00,33.39,33.49,2,-8.27
 11/11/2018 07:15:00,33.41,33.49,2,-8.34
 11/11/2018 07:30:00,33.47,33.49,2,-8.42
 11/11/2018 07:45:00,33.42,33.49,2,-8.7
 11/11/2018 08:00:00,33.34,33.49,2,-8.87
 11/11/2018 08:15:00,33.34,33.49,2,-8.96
 11/11/2018 08:30:00,33.25,33.49,2,-9.1
 11/11/2018 08:45:00,33.31,33.49,2,-8.93
 11/11/2018 09:00:00,33.37,33.49,2,-8.76
 11/11/2018 09:15:00,33.36,33.49,2,-8.89
 11/11/2018 09:30:00,33.41,33.49,2,-8.5
 11/11/2018 09:45:00,33.43,33.49,2,-8.36
 11/11/2018 10:00:00,33.44,33.49,2,-8.19
 11/11/2018 10:15:00,33.5,33.49,2,-8.19
 11/11/2018 10:30:00,33.49,33.49,2,-7.91
 11/11/2018 10:45:00,33.48,33.49,2,-7.56
 11/11/2018 11:00:00,33.55,33.49,2,-7.55
 11/11/2018 11:15:00,33.69,33.49,2,-7.44
 11/11/2018 11:30:00,33.6,33.49,2,-7.7
 11/11/2018 11:45:00,33.56,33.49,2,-7.73
 11/11/2018 12:00:00,33.45,33.49,2,-8.58
 11/11/2018 12:15:00,33.49,33.49,2,-7.88
 11/11/2018 12:30:00,33.43,33.49,2,-8.16
 11/11/2018 12:45:00,33.4,33.49,2,-7.73
 11/11/2018 13:00:00,33.44,33.49,2,-7.97
 11/11/2018 13:15:00,33.5,33.49,2,-8.23
 11/11/2018 13:30:00,33.49,33.49,2,-7.9
 11/11/2018 13:45:00,33.57,33.49,2,-7.77
 11/11/2018 14:00:00,33.61,33.49,2,-7.66
 11/11/2018 14:15:00,33.58,33.49,2,-7.88
 11/11/2018 14:30:00,33.62,33.49,2,-8.21
 11/11/2018 14:45:00,33.56,33.49,2,-8.23
 11/11/2018 15:00:00,33.49,33.49,2,-8.55
 11/11/2018 15:15:00,33.37,33.49,2,-8.92
 11/11/2018 15:30:00,33.27,33.49,2,-9.37
 11/11/2018 15:45:00,33.17,33.49,2,-9.78
 11/11/2018 16:00:00,33.25,33.49,2,-10.2
 11/11/2018 16:15:00,33.41,33.49,2,-10.45
 11/11/2018 16:30:00,33.78,33.49,2,-10.93
 11/11/2018 16:45:00,33.74,33.49,2,-11.43
 11/11/2018 17:00:00,33.53,33.49,2,-12.14
 11/11/2018 17:15:00,33.44,33.49,2,-12.63
 11/11/2018 17:30:00,33.37,33.49,2,-12.8
 11/11/2018 17:45:00,33.42,33.49,2,-12.82
 11/11/2018 18:00:00,33.48,33.49,2,-12.73
 11/11/2018 18:15:00,33.56,33.49,2,-12.59
 11/11/2018 18:30:00,33.6,33.49,2,-12.41
 11/11/2018 18:45:00,33.66,33.49,2,-12.01
 11/11/2018 19:00:00,33.77,33.49,2,-11.89
 11/11/2018 19:15:00,33.88,33.49,2,-11.85
 11/11/2018 19:30:00,33.76,33.49,2,-11.7
 11/11/2018 19:45:00,33.51,33.49,2,-11.39
 11/11/2018 20:00:00,33.65,33.49,2,-11.01
 11/11/2018 20:15:00,33.68,33.49,2,-10.73
 11/11/2018 20:30:00,33.83,33.49,2,-10.49
 11/11/2018 20:45:00,33.86,33.49,2,-10.39
 11/11/2018 21:00:00,33.91,33.49,2,-10.15
 11/11/2018 21:15:00,33.55,33.49,2,-9.73
 11/11/2018 21:30:00,33.51,33.49,2,-9.42
 11/11/2018 21:45:00,33.54,33.49,2,-9.23
 11/11/2018 22:00:00,33.09,33.49,2,-8.97
 11/11/2018 22:15:00,33.26,33.49,2,-8.64
 11/11/2018 22:30:00,33.32,33.49,2,-8.3
 11/11/2018 22:45:00,33.39,33.49,2,-7.99
 11/11/2018 23:00:00,33.5,33.49,2,-7.79
 11/11/2018 23:15:00,33.61,33.49,2,-7.78
 11/11/2018 23:30:00,33.73,33.49,2,-7.6
 11/11/2018 23:45:00,33.69,33.49,2,-7.61
 12/11/2018 00:00:00,33.43,33.49,2,-7.62
 12/11/2018 00:00:00,33.43,33.49,2,-7.62
 12/11/2018 00:15:00,33.1,33.49,2,-9.23
 12/11/2018 00:30:00,33.29,33.49,2,-9.89
 12/11/2018 00:45:00,33.44,33.49,2,-9.83
 12/11/2018 01:00:00,33.51,33.49,2,-9.68
 12/11/2018 01:15:00,33.6,33.49,2,-9.32
 12/11/2018 01:30:00,33.67,33.49,2,-9.18
 12/11/2018 01:45:00,33.79,33.49,2,-8.92
 12/11/2018 02:00:00,33.82,33.49,2,-8.76
 12/11/2018 02:15:00,33.79,33.49,2,-9.08
 12/11/2018 02:30:00,33.88,33.49,2,-8.95
 12/11/2018 02:45:00,33.8,33.49,2,-8.97
 12/11/2018 03:00:00,33.62,33.49,2,-8.7
 12/11/2018 03:15:00,33.52,33.49,2,-8.42
 12/11/2018 03:30:00,33.62,33.49,2,-8.2
 12/11/2018 03:45:00,33.68,33.49,2,-7.98
 12/11/2018 04:00:00,33.7,33.49,2,-7.76
 12/11/2018 04:15:00,33.73,33.49,2,-7.6
 12/11/2018 04:30:00,33.72,33.49,2,-7.49
 12/11/2018 04:45:00,33.6,33.49,2,-7.51
 12/11/2018 05:00:00,33.61,33.49,2,-7.51
 12/11/2018 05:15:00,33.45,33.49,2,-7.65
 12/11/2018 05:30:00,33.41,33.49,2,-7.6
 12/11/2018 05:45:00,33.28,33.49,2,-7.69
 12/11/2018 06:00:00,33.17,33.49,2,-7.88
 12/11/2018 06:15:00,33.61,33.49,2,-8.46
 12/11/2018 06:30:00,33.46,33.49,2,-8.77
 12/11/2018 06:45:00,33.49,33.49,2,-9.2
 12/11/2018 07:00:00,33.3,33.49,2,-9.51
 12/11/2018 07:15:00,33.13,33.49,2,-9.57
 12/11/2018 07:30:00,33.32,33.49,2,-10.02
 12/11/2018 07:45:00,33.37,33.49,2,-10.05
 12/11/2018 08:00:00,33.78,33.49,2,-10.2
 12/11/2018 08:15:00,33.8,33.49,2,-10.02
 12/11/2018 08:30:00,33.66,33.49,2,-9.77
 12/11/2018 08:45:00,33.04,33.49,2,-9.99
 12/11/2018 09:00:00,33.12,33.49,2,-9.9
 12/11/2018 09:15:00,33.01,33.48,2,-10.18
 12/11/2018 09:30:00,33.04,33.49,1,-10.38
 12/11/2018 09:45:00,33.07,33.49,1,-10.22
 12/11/2018 10:00:00,33.24,33.49,1,-10.0
 12/11/2018 10:15:00,33.39,33.49,1,-8.4
 12/11/2018 10:30:00,33.17,33.07,2,-8.17
 12/11/2018 10:45:00,32.88,32.54,2,-7.5
 12/11/2018 11:00:00,32.87,32.54,2,-7.5
 12/11/2018 11:15:00,32.81,32.54,2,-7.34
 12/11/2018 11:30:00,32.86,32.54,2,-6.74
 12/11/2018 11:45:00,32.85,32.54,2,-6.72
 12/11/2018 12:00:00,32.75,32.87,1,-6.21
 12/11/2018 12:15:00,33.35,33.49,1,-6.5
 12/11/2018 12:30:00,33.45,33.49,1,-8.21
 12/11/2018 12:45:00,33.49,33.49,1,-7.57
 12/11/2018 13:00:00,33.31,33.29,2,-8.34
 12/11/2018 13:15:00,32.79,32.74,2,-8.93
 12/11/2018 13:30:00,32.85,32.74,2,-8.74
 12/11/2018 13:45:00,32.8,32.74,2,-9.09
 12/11/2018 14:00:00,32.73,32.74,2,-9.08
 12/11/2018 14:15:00,32.52,32.74,2,-9.01
 12/11/2018 14:30:00,32.9,33.05,1,-8.23
 12/11/2018 14:45:00,33.54,33.49,1,-8.23
 12/11/2018 15:00:00,33.55,33.49,1,-8.07
 12/11/2018 15:15:00,33.64,33.49,1,-8.38
 12/11/2018 15:30:00,33.33,33.19,2,-9.07
 12/11/2018 15:45:00,32.89,32.68,2,-9.25
 12/11/2018 16:00:00,32.74,32.54,2,-9.65
 12/11/2018 16:15:00,32.7,32.54,2,-10.18
 12/11/2018 16:30:00,32.58,32.54,2,-10.64
 12/11/2018 16:45:00,32.34,32.54,2,-11.37
 12/11/2018 17:00:00,32.19,32.54,2,-11.9
 12/11/2018 17:15:00,32.19,32.54,2,-12.35
 12/11/2018 17:30:00,32.48,32.54,2,-12.59
 12/11/2018 17:45:00,33.02,32.98,2,-12.61
 12/11/2018 18:00:00,33.21,33.1,2,-12.54
 12/11/2018 18:15:00,33.17,33.22,1,-12.61
 12/11/2018 18:30:00,33.39,33.49,1,-12.31
 12/11/2018 18:45:00,33.41,33.49,1,-12.28
 12/11/2018 19:00:00,33.53,33.49,1,-12.14
 12/11/2018 19:15:00,33.46,33.3,2,-11.78
 12/11/2018 19:30:00,32.71,32.76,2,-11.46
 12/11/2018 19:45:00,32.77,32.7,2,-11.35
 12/11/2018 20:00:00,32.75,32.51,2,-10.99
 12/11/2018 20:15:00,32.74,32.51,2,-10.77
 12/11/2018 20:30:00,32.88,32.51,2,-10.45
 12/11/2018 20:45:00,32.88,32.51,2,-10.18
 12/11/2018 21:00:00,32.68,32.51,2,-9.97
 12/11/2018 21:15:00,32.53,32.51,2,-9.72
 12/11/2018 21:30:00,32.66,32.67,1,-9.37
 12/11/2018 21:45:00,33.25,33.49,1,-9.1
 12/11/2018 22:00:00,33.5,33.49,1,-8.91
 12/11/2018 22:15:00,33.46,33.49,1,-8.47
 12/11/2018 22:30:00,33.54,33.49,2,-8.07
 12/11/2018 22:45:00,33.6,33.46,2,-7.78
 12/11/2018 23:00:00,33.17,32.92,2,-7.39
 12/11/2018 23:15:00,32.16,32.27,2,-7.5
 12/11/2018 23:30:00,32.21,32.27,2,-7.33
 12/11/2018 23:45:00,32.26,32.27,2,-7.34
 13/11/2018 00:00:00,32.31,32.27,2,-7.35
 13/11/2018 00:15:00,31.99,32.27,2,-8.99
 13/11/2018 00:30:00,32.4,32.51,2,-9.52
 13/11/2018 00:45:00,32.4,32.54,2,-9.55
 13/11/2018 01:00:00,32.43,32.67,2,-9.55
 13/11/2018 01:15:00,32.53,32.7,2,-9.15
 13/11/2018 01:30:00,32.65,32.7,2,-9.03
 13/11/2018 01:45:00,32.68,32.7,2,-8.88
 13/11/2018 02:00:00,32.77,32.7,2,-8.74
 13/11/2018 02:15:00,32.79,32.7,2,-9.01
 13/11/2018 02:30:00,33.38,33.44,1,-8.9
 13/11/2018 02:45:00,33.42,33.49,1,-8.81
 13/11/2018 03:00:00,33.52,33.49,1,-8.6
 13/11/2018 03:15:00,33.58,33.49,1,-8.34
 13/11/2018 03:30:00,33.05,32.8,2,-8.03
 13/11/2018 03:45:00,32.62,32.24,2,-7.77
 13/11/2018 04:00:00,32.65,32.24,2,-7.58
 13/11/2018 04:15:00,32.6,32.24,2,-7.42
 13/11/2018 04:30:00,32.62,32.24,2,-7.34
 13/11/2018 04:45:00,32.61,32.24,2,-7.23
 13/11/2018 05:00:00,32.55,32.24,2,-7.21
 13/11/2018 05:15:00,33.3,33.28,1,-7.33
 13/11/2018 05:30:00,33.38,33.49,1,-7.24
 13/11/2018 05:45:00,33.63,33.49,1,-7.4
 13/11/2018 06:00:00,33.36,33.49,1,-7.46
 13/11/2018 06:15:00,32.73,32.76,2,-8.16
 13/11/2018 06:30:00,32.58,32.57,2,-8.65
 13/11/2018 06:45:00,32.44,32.57,2,-9.08
 13/11/2018 07:00:00,32.39,32.57,2,-9.26
 13/11/2018 07:15:00,32.41,32.57,2,-9.14
 13/11/2018 07:30:00,32.46,32.79,2,-9.48
 13/11/2018 07:45:00,33.04,32.8,2,-9.54
 13/11/2018 08:00:00,32.95,32.8,2,-9.63
