DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 08:15:00,32.9,32.8,2,-9.36
 13/11/2018 08:30:00,32.55,32.8,2,-9.4
 13/11/2018 08:45:00,32.8,32.8,2,-9.09
 13/11/2018 09:00:00,32.86,32.8,2,-8.83
 13/11/2018 09:15:00,32.86,32.8,2,-8.56
 13/11/2018 09:30:00,32.96,32.8,2,-8.36
 13/11/2018 09:45:00,32.91,32.8,2,-7.68
 13/11/2018 10:00:00,32.86,32.8,2,-7.46
 13/11/2018 10:15:00,32.96,32.8,2,-7.25
 13/11/2018 10:30:00,32.92,32.8,2,-6.94
 13/11/2018 10:45:00,32.95,32.8,2,-7.43
 13/11/2018 11:00:00,32.92,32.8,2,-7.32
 13/11/2018 11:15:00,32.93,32.8,2,-7.57
 13/11/2018 11:30:00,32.97,32.8,2,-7.62
 13/11/2018 11:45:00,32.89,32.8,2,-8.16
 13/11/2018 12:00:00,32.84,32.8,2,-8.06
 13/11/2018 12:15:00,32.9,32.8,2,-6.72
 13/11/2018 12:30:00,32.98,32.8,2,-6.7
 13/11/2018 12:45:00,33.0,32.8,2,-7.4
 13/11/2018 13:00:00,33.01,32.8,2,-6.71
 13/11/2018 13:15:00,33.06,32.8,2,-7.97
 13/11/2018 13:30:00,33.07,33.43,1,-8.32
 13/11/2018 13:45:00,33.3,33.49,1,-8.06
 13/11/2018 14:00:00,33.27,33.49,1,-7.52
 13/11/2018 14:15:00,33.3,33.49,1,-7.06
 13/11/2018 14:30:00,32.8,32.75,2,-7.4
 13/11/2018 14:45:00,32.51,32.43,2,-7.97
 13/11/2018 15:00:00,32.12,32.24,2,-8.28
 13/11/2018 15:15:00,32.03,32.24,2,-8.05
 13/11/2018 15:30:00,32.04,32.24,2,-8.04
 13/11/2018 15:45:00,31.85,32.24,2,-8.61
 13/11/2018 16:00:00,32.3,32.24,2,-9.15
 13/11/2018 16:15:00,32.15,32.24,2,-9.68
 13/11/2018 16:30:00,32.02,32.24,2,-10.23
 13/11/2018 16:45:00,32.0,32.24,2,-11.06
 13/11/2018 17:00:00,32.19,32.24,2,-11.61
 13/11/2018 17:15:00,32.18,32.24,2,-11.91
 13/11/2018 17:30:00,32.16,32.24,2,-11.9
 13/11/2018 17:45:00,32.1,32.24,2,-11.95
 13/11/2018 18:00:00,32.14,32.24,2,-12.12
 13/11/2018 18:15:00,32.14,32.24,2,-12.18
 13/11/2018 18:30:00,32.19,32.24,2,-12.08
 13/11/2018 18:45:00,32.22,32.24,2,-11.94
 13/11/2018 19:00:00,32.38,32.24,2,-11.64
 13/11/2018 19:15:00,32.38,32.24,2,-11.41
 13/11/2018 19:30:00,32.48,32.24,2,-11.11
 13/11/2018 19:45:00,32.61,32.24,2,-10.92
 13/11/2018 20:00:00,32.47,32.24,2,-10.8
 13/11/2018 20:15:00,32.26,32.24,2,-10.42
 13/11/2018 20:30:00,32.33,32.25,1,-10.13
 13/11/2018 20:45:00,32.44,32.57,1,-9.74
 13/11/2018 21:00:00,32.61,32.57,1,-9.56
 13/11/2018 21:15:00,32.75,32.57,1,-9.41
 13/11/2018 21:30:00,32.81,32.57,1,-9.09
 13/11/2018 21:45:00,32.8,32.57,1,-8.9
 13/11/2018 22:00:00,32.89,32.57,1,-8.51
 13/11/2018 22:15:00,32.67,32.57,1,-8.2
 13/11/2018 22:30:00,32.53,32.57,1,-7.86
 13/11/2018 22:45:00,32.79,32.57,1,-7.51
 13/11/2018 23:00:00,32.78,32.57,1,-7.24
 13/11/2018 23:15:00,32.78,32.57,1,-7.38
 13/11/2018 23:30:00,32.93,32.57,1,-7.11
 13/11/2018 23:45:00,32.92,32.57,1,-7.07
 14/11/2018 00:00:00,32.94,32.57,1,-7.17
 14/11/2018 00:15:00,32.65,32.57,1,-8.77
 14/11/2018 00:30:00,32.65,32.57,1,-9.18
 14/11/2018 00:45:00,32.56,32.57,1,-9.21
 14/11/2018 01:00:00,32.67,32.57,1,-9.21
 14/11/2018 01:15:00,32.59,32.57,1,-8.94
 14/11/2018 01:30:00,32.77,32.57,1,-8.73
 14/11/2018 01:45:00,32.82,32.57,1,-8.59
 14/11/2018 02:00:00,32.92,32.57,1,-8.43
 14/11/2018 02:15:00,32.61,32.57,1,-8.88
 14/11/2018 02:30:00,32.7,32.57,1,-8.78
 14/11/2018 02:45:00,32.73,32.57,1,-8.61
 14/11/2018 03:00:00,32.4,32.57,1,-8.11
 14/11/2018 03:15:00,32.5,32.57,1,-7.89
 14/11/2018 03:30:00,32.57,32.57,1,-7.68
 14/11/2018 03:45:00,32.63,32.57,1,-7.46
 14/11/2018 04:00:00,32.69,32.57,1,-7.27
 14/11/2018 04:15:00,32.64,32.57,1,-7.08
 14/11/2018 04:30:00,32.68,32.57,1,-6.94
 14/11/2018 04:45:00,32.65,32.57,1,-6.87
 14/11/2018 05:00:00,32.6,32.57,1,-6.88
 14/11/2018 05:15:00,32.6,32.57,1,-7.03
 14/11/2018 05:30:00,32.65,32.57,1,-6.89
 14/11/2018 05:45:00,32.5,32.57,1,-6.98
 14/11/2018 06:00:00,32.36,32.57,1,-7.18
 14/11/2018 06:15:00,32.45,32.57,1,-7.71
 14/11/2018 06:30:00,32.59,32.57,1,-8.08
 14/11/2018 06:45:00,32.6,32.57,1,-8.55
 14/11/2018 07:00:00,32.7,32.57,1,-8.87
 14/11/2018 07:15:00,32.49,32.57,1,-8.98
 14/11/2018 07:30:00,32.36,32.57,1,-9.08
 14/11/2018 07:45:00,32.56,32.57,1,-9.24
 14/11/2018 08:00:00,32.51,32.57,1,-9.34
 14/11/2018 08:15:00,32.53,32.57,1,-9.11
 14/11/2018 08:30:00,32.49,32.57,1,-8.79
 14/11/2018 08:45:00,32.55,32.57,1,-8.79
 14/11/2018 09:00:00,32.53,32.57,1,-8.71
 14/11/2018 09:15:00,32.59,32.57,1,-8.39
 14/11/2018 09:30:00,32.68,32.57,2,-8.13
 14/11/2018 09:45:00,32.73,32.57,2,-8.03
 14/11/2018 10:00:00,32.9,32.57,2,-7.73
 14/11/2018 10:15:00,32.99,32.57,2,-7.06
 14/11/2018 10:30:00,32.98,32.57,2,-6.8
 14/11/2018 10:45:00,33.34,33.41,1,-7.03
 14/11/2018 11:00:00,33.46,33.49,1,-7.24
 14/11/2018 11:15:00,33.42,33.49,1,-7.02
 14/11/2018 11:30:00,33.48,33.49,1,-6.61
 14/11/2018 11:45:00,33.01,32.73,2,-6.24
 14/11/2018 12:00:00,33.0,32.57,2,-6.16
 14/11/2018 12:15:00,32.98,32.57,2,-6.12
 14/11/2018 12:30:00,33.01,32.57,2,-6.3
 14/11/2018 12:45:00,32.9,32.57,2,-6.57
 14/11/2018 13:00:00,32.82,32.57,2,-6.77
 14/11/2018 13:15:00,32.65,32.57,2,-6.4
 14/11/2018 13:30:00,32.69,32.57,2,-6.3
 14/11/2018 13:45:00,32.61,32.57,2,-6.52
 14/11/2018 14:00:00,32.75,32.67,1,-6.6
 14/11/2018 14:15:00,33.18,33.49,1,-7.21
 14/11/2018 14:30:00,33.27,33.49,1,-7.49
 14/11/2018 14:45:00,33.49,33.49,1,-7.58
 14/11/2018 15:00:00,33.43,33.49,2,-7.59
 14/11/2018 15:15:00,33.19,33.15,2,-7.77
 14/11/2018 15:30:00,32.73,32.6,2,-7.98
 14/11/2018 15:45:00,32.52,32.6,2,-8.31
 14/11/2018 16:00:00,32.36,32.6,2,-8.83
 14/11/2018 16:15:00,32.38,32.6,2,-9.22
 14/11/2018 16:30:00,32.86,32.6,2,-9.94
 14/11/2018 16:45:00,32.47,32.6,2,-10.25
 14/11/2018 17:00:00,32.29,32.6,2,-10.97
 14/11/2018 17:15:00,32.78,32.6,2,-11.34
 14/11/2018 17:30:00,32.88,32.6,2,-11.59
 14/11/2018 17:45:00,32.97,32.6,2,-11.66
 14/11/2018 18:00:00,32.95,32.6,2,-11.68
 14/11/2018 18:15:00,32.57,32.6,2,-11.63
 14/11/2018 18:30:00,32.54,32.6,2,-11.78
 14/11/2018 18:45:00,32.59,32.6,2,-11.62
 14/11/2018 19:00:00,32.76,32.6,2,-11.49
 14/11/2018 19:15:00,32.72,32.6,2,-11.2
 14/11/2018 19:30:00,32.77,32.6,2,-10.91
 14/11/2018 19:45:00,32.76,32.6,2,-10.68
 14/11/2018 20:00:00,32.53,32.6,2,-10.47
 14/11/2018 20:15:00,32.85,32.6,2,-10.16
 14/11/2018 20:30:00,33.32,33.4,1,-9.99
 14/11/2018 20:45:00,33.4,33.49,1,-9.7
 14/11/2018 21:00:00,33.61,33.49,1,-9.46
 14/11/2018 21:15:00,33.7,33.49,1,-9.29
 14/11/2018 21:30:00,33.79,33.47,2,-9.0
 14/11/2018 21:45:00,33.64,33.46,2,-8.64
 14/11/2018 22:00:00,33.32,33.46,2,-8.3
 14/11/2018 22:15:00,33.4,33.46,2,-8.03
 14/11/2018 22:30:00,33.57,33.49,1,-7.69
 14/11/2018 22:45:00,33.62,33.49,1,-7.34
 14/11/2018 23:00:00,33.67,33.49,1,-7.15
 14/11/2018 23:15:00,33.73,33.49,1,-7.26
 14/11/2018 23:30:00,33.04,32.84,2,-7.01
 14/11/2018 23:45:00,32.07,32.44,2,-7.04
 15/11/2018 00:00:00,32.28,32.45,2,-7.27
 15/11/2018 00:15:00,32.67,32.54,2,-8.77
 15/11/2018 00:30:00,32.73,32.54,2,-9.1
 15/11/2018 00:45:00,32.66,32.54,2,-9.17
 15/11/2018 01:00:00,32.73,32.54,2,-9.16
 15/11/2018 01:15:00,33.32,33.46,1,-8.84
 15/11/2018 01:30:00,33.46,33.49,1,-8.71
 15/11/2018 01:45:00,33.55,33.49,1,-8.48
 15/11/2018 02:00:00,33.5,33.49,1,-8.22
 15/11/2018 02:15:00,33.43,33.46,2,-8.54
 15/11/2018 02:30:00,33.48,33.46,2,-8.44
 15/11/2018 02:45:00,33.51,33.46,2,-8.35
 15/11/2018 03:00:00,33.6,33.46,2,-8.09
 15/11/2018 03:15:00,33.47,33.49,1,-7.87
 15/11/2018 03:30:00,33.49,33.49,1,-7.68
 15/11/2018 03:45:00,33.54,33.49,1,-7.43
 15/11/2018 04:00:00,33.55,33.49,1,-7.2
 15/11/2018 04:15:00,33.4,33.46,2,-7.27
 15/11/2018 04:30:00,33.22,33.49,1,-7.3
 15/11/2018 04:45:00,33.29,33.49,1,-7.1
 15/11/2018 05:00:00,33.47,33.49,1,-6.91
 15/11/2018 05:15:00,33.31,33.49,1,-7.06
 15/11/2018 05:30:00,32.94,32.94,2,-7.0
 15/11/2018 05:45:00,32.57,32.77,2,-7.04
 15/11/2018 06:00:00,32.46,32.77,2,-7.45
 15/11/2018 06:15:00,32.56,32.61,2,-7.82
 15/11/2018 06:30:00,32.46,32.24,2,-8.07
 15/11/2018 06:45:00,32.61,32.42,2,-8.55
 15/11/2018 07:00:00,32.64,32.54,2,-9.03
 15/11/2018 07:15:00,32.42,32.54,2,-9.04
 15/11/2018 07:30:00,32.31,32.54,2,-9.15
 15/11/2018 07:45:00,32.28,32.54,2,-9.37
 15/11/2018 08:00:00,32.42,32.54,2,-9.61
 15/11/2018 08:15:00,32.41,32.54,2,-9.4
 15/11/2018 08:30:00,32.45,32.54,2,-9.5
 15/11/2018 08:45:00,32.47,32.54,2,-9.38
 15/11/2018 09:00:00,32.41,32.54,2,-9.22
 15/11/2018 09:15:00,32.32,32.54,2,-8.95
 15/11/2018 09:30:00,32.39,32.54,2,-8.5
 15/11/2018 09:45:00,32.41,32.54,2,-8.54
 15/11/2018 10:00:00,32.41,32.54,2,-8.47
 15/11/2018 10:15:00,32.41,32.54,2,-7.88
 15/11/2018 10:30:00,32.5,32.54,2,-7.92
 15/11/2018 10:45:00,32.54,32.54,2,-7.2
 15/11/2018 11:00:00,32.55,32.54,2,-7.05
 15/11/2018 11:15:00,32.43,32.54,2,-7.69
 15/11/2018 11:30:00,32.39,32.54,2,-8.11
 15/11/2018 11:45:00,32.32,32.54,2,-8.0
 15/11/2018 12:00:00,32.23,32.54,2,-8.3
 15/11/2018 12:15:00,32.14,32.54,2,-8.88
 15/11/2018 12:30:00,32.33,32.54,2,-9.33
 15/11/2018 12:45:00,32.36,32.54,2,-9.34
 15/11/2018 13:00:00,32.38,32.54,2,-9.49
 15/11/2018 13:15:00,32.32,32.54,2,-9.48
 15/11/2018 13:30:00,32.38,32.54,2,-9.45
 15/11/2018 13:45:00,32.43,32.54,2,-9.38
 15/11/2018 14:00:00,32.44,32.54,2,-9.48
 15/11/2018 14:15:00,32.47,32.54,2,-9.42
 15/11/2018 14:30:00,32.5,32.54,2,-9.35
 15/11/2018 14:45:00,32.53,32.54,2,-9.23
 15/11/2018 15:00:00,32.53,32.54,2,-9.38
 15/11/2018 15:15:00,32.54,32.54,2,-9.5
 15/11/2018 15:30:00,32.64,32.54,2,-9.36
 15/11/2018 15:45:00,32.51,32.54,2,-9.35
 15/11/2018 16:00:00,32.39,32.54,2,-9.62
 15/11/2018 16:15:00,32.37,32.54,2,-10.09
 15/11/2018 16:30:00,32.22,32.54,2,-10.47
 15/11/2018 16:45:00,32.27,32.54,2,-11.13
 15/11/2018 17:00:00,32.32,32.54,2,-11.37
 15/11/2018 17:15:00,32.37,32.54,2,-11.69
 15/11/2018 17:30:00,32.37,32.54,2,-11.69
 15/11/2018 17:45:00,32.34,32.54,2,-11.68
 15/11/2018 18:00:00,32.29,32.54,2,-11.77
 15/11/2018 18:15:00,32.34,32.54,2,-11.88
 15/11/2018 18:30:00,32.43,32.55,2,-11.7
 15/11/2018 18:45:00,32.51,32.8,2,-11.7
 15/11/2018 19:00:00,32.68,32.8,2,-11.34
 15/11/2018 19:15:00,32.97,32.8,2,-11.17
 15/11/2018 19:30:00,33.02,32.8,2,-10.93
 15/11/2018 19:45:00,32.64,32.8,2,-10.66
 15/11/2018 20:00:00,32.58,32.8,2,-10.2
 15/11/2018 20:15:00,32.47,32.8,2,-10.07
 15/11/2018 20:30:00,32.59,32.8,2,-9.76
 15/11/2018 20:45:00,32.49,32.8,2,-9.59
 15/11/2018 21:00:00,32.58,32.8,2,-9.37
 15/11/2018 21:15:00,32.75,32.8,2,-9.04
 15/11/2018 21:30:00,32.94,32.8,2,-8.79
 15/11/2018 21:45:00,32.66,32.8,2,-8.46
 15/11/2018 22:00:00,32.42,32.8,2,-8.33
 15/11/2018 22:15:00,32.53,32.8,2,-7.95
 15/11/2018 22:30:00,32.64,32.49,2,-7.57
 15/11/2018 22:45:00,32.44,32.24,2,-7.36
 15/11/2018 23:00:00,32.56,32.24,2,-6.97
 15/11/2018 23:15:00,32.65,32.24,2,-7.1
 15/11/2018 23:30:00,32.44,32.24,2,-7.01
 15/11/2018 23:45:00,32.3,32.24,2,-6.86
 16/11/2018 00:00:00,32.3,32.24,2,-6.84
 16/11/2018 00:15:00,32.02,32.24,2,-8.5
 16/11/2018 00:30:00,32.0,32.24,2,-8.88
 16/11/2018 00:45:00,31.94,32.24,2,-8.91
 16/11/2018 01:00:00,31.96,32.24,2,-8.87
 16/11/2018 01:15:00,32.08,32.24,2,-8.56
 16/11/2018 01:30:00,32.17,32.24,2,-8.32
 16/11/2018 01:45:00,32.23,32.24,2,-8.12
 16/11/2018 02:00:00,32.27,32.24,2,-7.9
 16/11/2018 02:15:00,32.26,32.24,2,-8.19
 16/11/2018 02:30:00,32.21,32.24,2,-8.04
 16/11/2018 02:45:00,32.13,32.24,2,-7.88
 16/11/2018 03:00:00,32.2,32.24,2,-7.65
 16/11/2018 03:15:00,32.23,32.24,2,-7.45
 16/11/2018 03:30:00,32.25,32.24,2,-7.28
 16/11/2018 03:45:00,32.3,32.24,2,-7.06
 16/11/2018 04:00:00,32.36,32.24,2,-6.85
 16/11/2018 04:15:00,32.34,32.24,2,-6.78
 16/11/2018 04:30:00,32.36,32.24,2,-6.65
 16/11/2018 04:45:00,32.34,32.24,2,-6.61
 16/11/2018 05:00:00,32.34,32.24,2,-6.62
 16/11/2018 05:15:00,32.27,32.24,2,-6.67
 16/11/2018 05:30:00,32.26,32.24,2,-6.6
 16/11/2018 05:45:00,32.18,32.24,2,-6.69
 16/11/2018 06:00:00,32.12,32.24,2,-6.92
 16/11/2018 06:15:00,32.11,32.24,2,-7.39
 16/11/2018 06:30:00,32.16,32.24,2,-7.72
 16/11/2018 06:45:00,32.1,32.28,2,-8.06
 16/11/2018 07:00:00,32.6,32.57,2,-8.61
 16/11/2018 07:15:00,32.6,32.57,2,-8.63
 16/11/2018 07:30:00,32.43,32.57,2,-8.86
 16/11/2018 07:45:00,32.24,32.57,2,-8.96
 16/11/2018 08:00:00,32.32,32.57,2,-9.35
 16/11/2018 08:15:00,32.28,32.57,2,-9.06
 16/11/2018 08:30:00,32.24,32.57,2,-9.08
 16/11/2018 08:45:00,32.29,32.57,2,-9.11
 16/11/2018 09:00:00,32.37,32.57,2,-9.11
 16/11/2018 09:15:00,32.49,32.57,2,-9.1
 16/11/2018 09:30:00,32.49,32.57,2,-9.15
 16/11/2018 09:45:00,32.46,32.57,2,-9.28
 16/11/2018 10:00:00,32.47,32.57,2,-9.35
 16/11/2018 10:15:00,32.52,32.57,2,-9.16
 16/11/2018 10:30:00,32.54,32.26,2,-9.13
 16/11/2018 10:45:00,32.49,32.11,2,-9.14
 16/11/2018 11:00:00,32.51,32.62,2,-9.1
 16/11/2018 11:15:00,32.52,32.21,2,-9.34
 16/11/2018 11:30:00,32.51,32.17,2,-9.4
 16/11/2018 11:45:00,32.51,32.17,2,-9.51
 16/11/2018 12:00:00,32.58,32.23,2,-9.51
 16/11/2018 12:15:00,32.71,32.57,2,-9.67
 16/11/2018 12:30:00,32.68,32.57,2,-9.81
 16/11/2018 12:45:00,32.69,32.57,2,-9.84
 16/11/2018 13:00:00,32.69,32.57,2,-9.86
 16/11/2018 13:15:00,32.68,32.57,2,-9.97
 16/11/2018 13:30:00,32.69,32.57,2,-9.7
 16/11/2018 13:45:00,32.64,32.57,2,-9.64
 16/11/2018 14:00:00,32.68,32.57,2,-9.68
 16/11/2018 14:15:00,32.68,32.57,2,-9.6
 16/11/2018 14:30:00,32.69,32.57,2,-9.62
 16/11/2018 14:45:00,32.74,32.57,2,-9.68
 16/11/2018 15:00:00,32.72,32.57,2,-9.65
 16/11/2018 15:15:00,32.75,32.57,2,-9.76
 16/11/2018 15:30:00,32.72,32.57,2,-9.81
 16/11/2018 15:45:00,32.71,32.57,2,-9.99
 16/11/2018 16:00:00,33.15,33.4,1,-10.36
 16/11/2018 16:15:00,33.14,33.49,1,-10.61
 16/11/2018 16:30:00,33.2,33.49,1,-11.18
 16/11/2018 16:45:00,33.39,33.49,1,-11.78
 16/11/2018 17:00:00,33.34,33.47,2,-12.06
 16/11/2018 17:15:00,33.36,33.46,2,-12.39
 16/11/2018 17:30:00,33.34,33.46,2,-12.46
 16/11/2018 17:45:00,33.37,33.43,2,-12.54
 16/11/2018 18:00:00,33.03,32.64,2,-12.47
 16/11/2018 18:15:00,32.89,32.51,2,-12.42
 16/11/2018 18:30:00,32.96,32.51,2,-12.37
 16/11/2018 18:45:00,32.98,32.51,2,-12.27
 16/11/2018 19:00:00,32.76,32.51,2,-11.99
 16/11/2018 19:15:00,32.58,32.51,2,-11.64
 16/11/2018 19:30:00,32.71,32.51,2,-11.42
 16/11/2018 19:45:00,32.8,32.51,2,-11.21
 16/11/2018 20:00:00,32.83,32.51,2,-10.95
 16/11/2018 20:15:00,32.87,32.51,2,-10.76
 16/11/2018 20:30:00,32.93,32.51,2,-10.49
 16/11/2018 20:45:00,32.79,32.51,2,-10.38
 16/11/2018 21:00:00,32.69,32.51,2,-10.21
 16/11/2018 21:15:00,32.72,32.51,2,-10.06
 16/11/2018 21:30:00,32.7,32.51,2,-9.62
 16/11/2018 21:45:00,32.39,32.51,2,-9.22
 16/11/2018 22:00:00,32.48,32.51,2,-9.1
 16/11/2018 22:15:00,32.42,32.51,2,-8.9
 16/11/2018 22:30:00,32.46,32.51,2,-8.45
 16/11/2018 22:45:00,32.42,32.51,2,-8.22
 16/11/2018 23:00:00,32.54,32.51,2,-7.94
 16/11/2018 23:15:00,32.66,32.51,2,-8.08
 16/11/2018 23:30:00,32.72,32.51,2,-7.93
 16/11/2018 23:45:00,32.73,32.51,2,-7.9
 17/11/2018 00:00:00,32.5,32.51,2,-8.17
 17/11/2018 00:15:00,32.36,32.51,2,-9.88
 17/11/2018 00:30:00,32.4,32.51,2,-10.21
 17/11/2018 00:45:00,32.37,32.51,2,-10.12
 17/11/2018 01:00:00,32.42,32.51,2,-10.07
 17/11/2018 01:15:00,32.51,32.51,2,-9.78
 17/11/2018 01:30:00,32.52,32.51,2,-9.53
 17/11/2018 01:45:00,32.25,32.51,2,-9.2
 17/11/2018 02:00:00,32.31,32.51,2,-9.06
 17/11/2018 02:15:00,32.31,32.51,2,-9.35
 17/11/2018 02:30:00,32.36,32.51,2,-9.14
 17/11/2018 02:45:00,32.51,32.6,2,-8.94
 17/11/2018 03:00:00,32.68,32.67,2,-8.51
 17/11/2018 03:15:00,32.71,32.67,2,-8.22
 17/11/2018 03:30:00,32.32,32.67,2,-7.98
 17/11/2018 03:45:00,32.26,32.67,2,-7.74
 17/11/2018 04:00:00,32.32,32.67,2,-7.49
 17/11/2018 04:15:00,32.28,32.67,2,-7.33
 17/11/2018 04:30:00,32.29,32.67,2,-7.23
 17/11/2018 04:45:00,32.31,32.67,2,-7.2
 17/11/2018 05:00:00,32.32,32.67,2,-7.23
 17/11/2018 05:15:00,32.25,32.67,2,-7.27
 17/11/2018 05:30:00,32.41,32.63,2,-7.26
 17/11/2018 05:45:00,32.44,32.14,2,-7.3
 17/11/2018 06:00:00,32.41,32.14,2,-7.43
 17/11/2018 06:15:00,32.3,32.14,2,-7.71
 17/11/2018 06:30:00,32.3,32.14,2,-7.89
 17/11/2018 06:45:00,32.33,32.14,2,-8.21
 17/11/2018 07:00:00,32.31,32.14,2,-8.37
 17/11/2018 07:15:00,32.18,32.14,2,-8.35
 17/11/2018 07:30:00,32.11,32.14,2,-8.62
 17/11/2018 07:45:00,32.2,32.14,2,-8.86
 17/11/2018 08:00:00,32.13,32.14,2,-9.08
 17/11/2018 08:15:00,32.14,32.14,2,-9.31
 17/11/2018 08:30:00,32.11,32.14,2,-9.63
 17/11/2018 08:45:00,32.12,32.14,2,-9.98
 17/11/2018 09:00:00,32.17,32.14,2,-9.96
 17/11/2018 09:15:00,32.16,32.14,2,-10.18
 17/11/2018 09:30:00,32.13,32.14,2,-10.43
 17/11/2018 09:45:00,32.15,32.14,2,-10.32
 17/11/2018 10:00:00,32.17,32.14,2,-10.45
 17/11/2018 10:15:00,32.17,32.49,2,-10.54
 17/11/2018 10:30:00,32.25,32.57,2,-10.33
 17/11/2018 10:45:00,32.24,32.57,2,-10.28
 17/11/2018 11:00:00,32.29,32.57,2,-10.35
 17/11/2018 11:15:00,32.35,32.57,2,-10.07
 17/11/2018 11:30:00,32.41,32.57,2,-9.75
 17/11/2018 11:45:00,32.45,32.57,2,-9.3
 17/11/2018 12:00:00,32.48,32.57,2,-8.62
 17/11/2018 12:15:00,32.52,32.57,2,-8.34
 17/11/2018 12:30:00,32.56,32.57,2,-8.49
 17/11/2018 12:45:00,32.54,32.57,2,-8.09
 17/11/2018 13:00:00,32.58,32.57,2,-7.81
 17/11/2018 13:15:00,32.63,32.57,2,-7.6
 17/11/2018 13:30:00,32.39,32.57,2,-7.54
 17/11/2018 13:45:00,32.46,32.57,2,-7.69
 17/11/2018 14:00:00,32.55,32.57,2,-7.69
 17/11/2018 14:15:00,32.47,32.57,2,-7.85
 17/11/2018 14:30:00,32.49,32.57,2,-7.97
 17/11/2018 14:45:00,32.48,32.57,2,-8.22
 17/11/2018 15:00:00,32.44,32.57,2,-8.59
 17/11/2018 15:15:00,32.39,32.57,2,-8.81
 17/11/2018 15:30:00,32.32,32.57,2,-9.12
 17/11/2018 15:45:00,32.26,32.57,2,-9.4
 17/11/2018 16:00:00,32.59,32.96,1,-9.91
 17/11/2018 16:15:00,33.41,33.49,1,-10.54
 17/11/2018 16:30:00,33.81,33.49,1,-10.81
 17/11/2018 16:45:00,33.69,33.49,1,-11.51
 17/11/2018 17:00:00,33.43,33.31,2,-12.3
 17/11/2018 17:15:00,32.81,32.54,2,-12.89
 17/11/2018 17:30:00,32.8,32.54,2,-13.15
 17/11/2018 17:45:00,32.78,32.54,2,-13.25
 17/11/2018 18:00:00,32.88,32.54,2,-13.23
 17/11/2018 18:15:00,32.86,32.54,2,-13.25
 17/11/2018 18:30:00,32.92,32.54,2,-13.16
 17/11/2018 18:45:00,32.54,32.54,2,-12.8
 17/11/2018 19:00:00,32.46,32.54,2,-12.43
 17/11/2018 19:15:00,32.56,32.54,2,-12.23
 17/11/2018 19:30:00,32.75,32.54,2,-11.99
 17/11/2018 19:45:00,32.83,32.54,2,-11.63
 17/11/2018 20:00:00,32.92,32.54,2,-11.39
 17/11/2018 20:15:00,33.45,33.46,1,-11.18
 17/11/2018 20:30:00,33.4,33.49,1,-11.04
 17/11/2018 20:45:00,33.46,33.49,1,-10.81
 17/11/2018 21:00:00,33.42,33.49,1,-10.55
 17/11/2018 21:15:00,32.96,32.63,2,-10.28
 17/11/2018 21:30:00,32.9,32.54,2,-10.06
 17/11/2018 21:45:00,32.89,32.54,2,-9.91
 17/11/2018 22:00:00,32.53,32.54,2,-9.63
 17/11/2018 22:15:00,32.62,32.54,2,-9.46
 17/11/2018 22:30:00,32.63,32.54,2,-9.12
 17/11/2018 22:45:00,32.42,32.54,2,-8.85
 17/11/2018 23:00:00,32.47,32.54,2,-8.61
 17/11/2018 23:15:00,32.5,32.54,2,-8.71
 17/11/2018 23:30:00,32.55,32.54,2,-8.54
 17/11/2018 23:45:00,32.48,32.54,2,-8.54
 18/11/2018 00:00:00,32.5,32.54,2,-8.59
 18/11/2018 00:15:00,32.78,32.95,1,-10.38
 18/11/2018 00:30:00,33.36,33.49,1,-10.77
 18/11/2018 00:45:00,33.38,33.49,1,-10.86
 18/11/2018 01:00:00,33.42,33.49,1,-10.84
 18/11/2018 01:15:00,33.51,33.48,2,-10.41
 18/11/2018 01:30:00,33.57,33.46,2,-10.25
 18/11/2018 01:45:00,33.58,33.46,2,-10.05
 18/11/2018 02:00:00,33.64,33.46,2,-9.89
 18/11/2018 02:15:00,33.67,33.46,2,-10.28
 18/11/2018 02:30:00,33.72,33.46,2,-10.15
 18/11/2018 02:45:00,33.73,33.46,2,-10.01
 18/11/2018 03:00:00,33.23,33.13,2,-9.7
 18/11/2018 03:15:00,32.56,32.77,2,-9.4
 18/11/2018 03:30:00,32.62,32.77,2,-9.14
 18/11/2018 03:45:00,32.45,32.77,2,-8.76
 18/11/2018 04:00:00,32.79,32.77,2,-8.6
 18/11/2018 04:15:00,32.77,32.77,2,-8.42
 18/11/2018 04:30:00,32.81,32.77,2,-8.31
 18/11/2018 04:45:00,32.8,32.77,2,-8.16
 18/11/2018 05:00:00,32.82,32.77,2,-8.07
 18/11/2018 05:15:00,32.75,32.77,2,-8.2
 18/11/2018 05:30:00,32.69,32.37,2,-8.19
 18/11/2018 05:45:00,32.51,32.31,2,-8.38
 18/11/2018 06:00:00,32.4,32.44,2,-8.16
 18/11/2018 06:15:00,32.25,32.6,2,-8.43
 18/11/2018 06:30:00,32.63,32.6,2,-8.84
 18/11/2018 06:45:00,32.6,32.6,2,-8.95
 18/11/2018 07:00:00,32.58,32.6,2,-9.14
 18/11/2018 07:15:00,32.49,32.6,2,-9.06
 18/11/2018 07:30:00,32.43,32.6,2,-9.19
 18/11/2018 07:45:00,32.42,32.6,2,-9.37
 18/11/2018 08:00:00,32.53,32.6,2,-9.44
 18/11/2018 08:15:00,32.7,32.6,2,-9.56
 18/11/2018 08:30:00,32.88,32.6,2,-9.67
 18/11/2018 08:45:00,32.6,32.6,2,-9.74
 18/11/2018 09:00:00,32.38,32.6,2,-9.82
 18/11/2018 09:15:00,32.81,33.02,1,-9.88
 18/11/2018 09:30:00,33.39,33.49,1,-9.82
 18/11/2018 09:45:00,33.36,33.49,1,-9.61
 18/11/2018 10:00:00,33.39,33.49,1,-9.58
 18/11/2018 10:15:00,33.31,33.4,2,-9.54
 18/11/2018 10:30:00,33.19,33.15,1,-9.27
 18/11/2018 10:45:00,33.42,33.49,1,-9.43
 18/11/2018 11:00:00,33.37,33.49,1,-9.34
 18/11/2018 11:15:00,33.36,33.49,1,-8.86
 18/11/2018 11:30:00,33.26,33.47,2,-8.91
 18/11/2018 11:45:00,33.27,33.49,1,-8.76
 18/11/2018 12:00:00,33.38,33.49,1,-8.54
 18/11/2018 12:15:00,33.4,33.49,1,-8.2
 18/11/2018 12:30:00,33.44,33.49,1,-8.07
 18/11/2018 12:45:00,33.43,33.47,2,-8.2
 18/11/2018 13:00:00,33.44,33.46,2,-8.3
 18/11/2018 13:15:00,33.43,33.46,2,-8.55
 18/11/2018 13:30:00,33.48,33.46,2,-8.5
 18/11/2018 13:45:00,33.47,33.46,2,-8.44
 18/11/2018 14:00:00,33.54,33.46,2,-8.53
 18/11/2018 14:15:00,33.54,33.46,2,-8.51
 18/11/2018 14:30:00,33.22,33.07,1,-8.71
 18/11/2018 14:45:00,33.46,33.49,1,-9.09
 18/11/2018 15:00:00,33.43,33.49,1,-9.37
 18/11/2018 15:15:00,33.39,33.49,1,-9.57
 18/11/2018 15:30:00,33.28,33.49,2,-9.95
 18/11/2018 15:45:00,33.28,33.46,2,-10.34
 18/11/2018 16:00:00,32.77,32.86,2,-10.59
 18/11/2018 16:15:00,32.95,32.57,2,-11.12
 18/11/2018 16:30:00,32.91,32.57,2,-11.63
 18/11/2018 16:45:00,32.69,32.57,2,-12.23
 18/11/2018 17:00:00,32.54,32.57,2,-12.66
 18/11/2018 17:15:00,32.43,32.57,2,-13.11
 18/11/2018 17:30:00,32.43,32.57,2,-13.28
 18/11/2018 17:45:00,32.39,32.57,2,-13.21
 18/11/2018 18:00:00,32.45,32.57,2,-13.25
 18/11/2018 18:15:00,32.48,32.57,2,-13.24
 18/11/2018 18:30:00,32.6,32.57,2,-13.07
 18/11/2018 18:45:00,32.64,32.57,2,-12.78
 18/11/2018 19:00:00,33.06,33.1,1,-12.65
 18/11/2018 19:15:00,33.45,33.49,1,-12.38
 18/11/2018 19:30:00,33.59,33.49,1,-12.07
 18/11/2018 19:45:00,33.66,33.49,1,-11.81
 18/11/2018 20:00:00,33.22,33.48,2,-11.65
 18/11/2018 20:15:00,32.86,32.74,2,-11.29
 18/11/2018 20:30:00,32.84,32.57,2,-11.04
 18/11/2018 20:45:00,32.97,32.57,2,-10.86
 18/11/2018 21:00:00,32.93,32.57,2,-10.69
 18/11/2018 21:15:00,32.75,32.57,2,-10.47
 18/11/2018 21:30:00,32.74,32.57,2,-10.05
 18/11/2018 21:45:00,32.64,32.57,2,-9.77
 18/11/2018 22:00:00,32.57,32.57,2,-9.55
 18/11/2018 22:15:00,32.6,32.57,2,-9.19
 18/11/2018 22:30:00,32.67,32.57,2,-8.82
 18/11/2018 22:45:00,32.72,32.57,2,-8.6
 18/11/2018 23:00:00,32.68,32.57,2,-8.29
 18/11/2018 23:15:00,32.54,32.57,2,-8.38
 18/11/2018 23:30:00,32.6,32.57,2,-8.21
 18/11/2018 23:45:00,32.63,32.57,2,-8.2
 19/11/2018 00:00:00,32.64,32.57,2,-8.24
 19/11/2018 00:00:00,32.64,32.57,2,-8.24
 19/11/2018 00:15:00,32.45,32.57,2,-9.93
 19/11/2018 00:30:00,32.41,32.57,2,-10.42
 19/11/2018 00:45:00,32.34,32.57,2,-10.55
 19/11/2018 01:00:00,32.39,32.57,2,-10.55
 19/11/2018 01:15:00,32.43,32.57,2,-10.13
 19/11/2018 01:30:00,32.45,32.57,2,-9.99
 19/11/2018 01:45:00,32.47,32.57,2,-9.87
 19/11/2018 02:00:00,32.57,32.57,2,-9.77
 19/11/2018 02:15:00,32.54,32.57,2,-10.13
 19/11/2018 02:30:00,32.6,32.57,2,-10.04
 19/11/2018 02:45:00,32.62,32.57,2,-9.96
 19/11/2018 03:00:00,33.18,33.41,1,-9.74
 19/11/2018 03:15:00,33.19,33.49,1,-9.53
 19/11/2018 03:30:00,33.23,33.49,1,-9.38
 19/11/2018 03:45:00,33.23,33.49,1,-9.1
 19/11/2018 04:00:00,32.98,33.02,2,-8.94
 19/11/2018 04:15:00,32.7,32.57,2,-8.73
 19/11/2018 04:30:00,32.71,32.57,2,-8.64
 19/11/2018 04:45:00,32.68,32.57,2,-8.52
 19/11/2018 05:00:00,32.71,32.57,2,-8.43
 19/11/2018 05:15:00,32.61,32.57,2,-8.45
 19/11/2018 05:30:00,32.56,32.57,2,-8.41
 19/11/2018 05:45:00,32.54,32.57,2,-8.5
 19/11/2018 06:00:00,32.77,32.57,2,-8.61
 19/11/2018 06:15:00,32.55,32.57,2,-9.08
 19/11/2018 06:30:00,32.54,32.57,2,-9.5
 19/11/2018 06:45:00,32.38,32.57,2,-9.88
 19/11/2018 07:00:00,32.71,32.95,1,-10.27
 19/11/2018 07:15:00,33.48,33.49,1,-10.54
 19/11/2018 07:30:00,33.67,33.49,1,-10.87
 19/11/2018 07:45:00,33.65,33.49,1,-11.08
 19/11/2018 08:00:00,33.43,33.34,2,-11.42
 19/11/2018 08:15:00,32.68,32.69,2,-11.4
 19/11/2018 08:30:00,32.5,32.54,2,-11.42
 19/11/2018 08:45:00,32.47,32.6,2,-11.52
 19/11/2018 09:00:00,32.44,32.79,2,-11.5
 19/11/2018 09:15:00,32.63,32.8,2,-11.81
 19/11/2018 09:30:00,32.82,32.8,2,-11.56
 19/11/2018 09:45:00,32.74,32.8,2,-11.34
 19/11/2018 10:00:00,32.76,32.8,2,-11.09
 19/11/2018 10:15:00,32.74,32.8,2,-11.08
 19/11/2018 10:30:00,32.77,32.8,2,-10.99
 19/11/2018 10:45:00,32.86,32.8,2,-11.09
 19/11/2018 11:00:00,32.95,32.8,2,-10.96
 19/11/2018 11:15:00,32.92,32.8,2,-10.85
 19/11/2018 11:30:00,32.93,32.8,2,-10.77
 19/11/2018 11:45:00,32.96,32.8,2,-10.75
 19/11/2018 12:00:00,32.95,32.8,2,-10.68
 19/11/2018 12:15:00,32.96,32.8,2,-10.41
 19/11/2018 12:30:00,33.25,33.19,1,-10.72
 19/11/2018 12:45:00,33.53,33.49,1,-10.89
 19/11/2018 13:00:00,33.56,33.49,1,-10.95
 19/11/2018 13:15:00,33.63,33.49,1,-10.76
 19/11/2018 13:30:00,33.7,33.48,2,-10.37
 19/11/2018 13:45:00,33.75,33.46,2,-8.99
 19/11/2018 14:00:00,33.8,33.46,2,-9.35
 19/11/2018 14:15:00,33.78,33.46,2,-9.27
 19/11/2018 14:30:00,33.72,33.46,2,-9.13
 19/11/2018 14:45:00,33.72,33.46,2,-9.25
 19/11/2018 15:00:00,33.7,33.46,2,-9.56
 19/11/2018 15:15:00,33.68,33.46,2,-10.08
 19/11/2018 15:30:00,33.18,32.93,2,-10.41
 19/11/2018 15:45:00,32.79,32.64,2,-10.67
 19/11/2018 16:00:00,32.55,32.64,2,-10.94
 19/11/2018 16:15:00,32.46,32.64,2,-11.37
 19/11/2018 16:30:00,32.53,32.64,2,-11.64
 19/11/2018 16:45:00,32.69,32.64,2,-12.18
 19/11/2018 17:00:00,32.94,32.64,2,-12.6
 19/11/2018 17:15:00,32.62,32.64,2,-12.8
 19/11/2018 17:30:00,32.49,32.64,2,-13.01
 19/11/2018 17:45:00,32.52,32.64,2,-12.89
 19/11/2018 18:00:00,32.57,32.64,2,-13.02
 19/11/2018 18:15:00,32.53,32.64,2,-13.2
 19/11/2018 18:30:00,32.65,32.64,2,-13.08
 19/11/2018 18:45:00,32.73,32.64,2,-12.93
 19/11/2018 19:00:00,32.65,32.64,2,-12.58
 19/11/2018 19:15:00,32.71,32.64,2,-12.43
 19/11/2018 19:30:00,32.83,32.64,2,-12.21
 19/11/2018 19:45:00,32.57,32.64,2,-11.82
 19/11/2018 20:00:00,32.36,32.64,2,-11.51
 19/11/2018 20:15:00,32.25,32.64,2,-11.34
 19/11/2018 20:30:00,32.35,32.64,2,-10.97
 19/11/2018 20:45:00,32.45,32.64,2,-10.74
 19/11/2018 21:00:00,32.68,32.64,2,-10.53
 19/11/2018 21:15:00,32.75,32.64,2,-10.26
 19/11/2018 21:30:00,32.92,32.64,2,-9.92
 19/11/2018 21:45:00,32.88,32.64,2,-9.58
 19/11/2018 22:00:00,32.92,32.64,2,-9.3
 19/11/2018 22:15:00,33.0,32.64,2,-8.93
 19/11/2018 22:30:00,32.96,32.64,2,-8.59
 19/11/2018 22:45:00,32.79,32.64,2,-8.24
 19/11/2018 23:00:00,32.87,32.64,2,-7.95
 19/11/2018 23:15:00,33.01,32.64,2,-8.06
 19/11/2018 23:30:00,32.96,32.64,2,-7.77
 19/11/2018 23:45:00,32.94,32.64,2,-7.78
 20/11/2018 00:00:00,32.93,32.64,2,-7.88
 20/11/2018 00:15:00,32.82,32.64,2,-9.76
 20/11/2018 00:30:00,32.74,32.64,2,-10.19
 20/11/2018 00:45:00,32.7,32.64,2,-10.27
 20/11/2018 01:00:00,32.7,32.64,2,-10.26
 20/11/2018 01:15:00,32.79,32.64,2,-9.99
 20/11/2018 01:30:00,32.86,32.64,2,-9.88
 20/11/2018 01:45:00,32.93,32.64,2,-9.8
 20/11/2018 02:00:00,32.95,32.64,2,-9.64
 20/11/2018 02:15:00,32.87,32.64,2,-10.07
 20/11/2018 02:30:00,32.87,32.64,2,-9.97
 20/11/2018 02:45:00,32.83,32.64,2,-9.92
 20/11/2018 03:00:00,32.95,32.64,2,-9.73
 20/11/2018 03:15:00,32.94,32.64,2,-9.58
 20/11/2018 03:30:00,32.98,32.64,2,-9.4
 20/11/2018 03:45:00,33.02,32.64,2,-9.16
 20/11/2018 04:00:00,33.1,32.64,2,-8.9
 20/11/2018 04:15:00,32.8,32.64,2,-8.92
 20/11/2018 04:30:00,32.45,32.64,2,-8.51
 20/11/2018 04:45:00,32.43,32.64,2,-8.38
 20/11/2018 05:00:00,32.41,32.64,2,-8.35
 20/11/2018 05:15:00,32.39,32.64,2,-8.5
 20/11/2018 05:30:00,32.36,32.64,2,-8.4
 20/11/2018 05:45:00,32.31,32.64,2,-8.5
 20/11/2018 06:00:00,32.45,32.64,2,-8.73
 20/11/2018 06:15:00,32.67,32.64,2,-9.14
 20/11/2018 06:30:00,32.93,32.64,2,-9.49
 20/11/2018 06:45:00,32.81,32.64,2,-9.73
 20/11/2018 07:00:00,32.56,32.64,2,-10.09
 20/11/2018 07:15:00,32.35,32.64,2,-10.02
 20/11/2018 07:30:00,32.33,32.64,2,-10.23
 20/11/2018 07:45:00,32.28,32.64,2,-10.46
 20/11/2018 08:00:00,32.29,32.64,2,-10.71
 20/11/2018 08:15:00,32.24,32.64,2,-10.84
 20/11/2018 08:30:00,32.55,32.64,2,-11.09
 20/11/2018 08:45:00,32.5,32.64,2,-11.18
 20/11/2018 09:00:00,32.47,32.64,2,-11.19
 20/11/2018 09:15:00,32.59,32.64,2,-11.04
 20/11/2018 09:30:00,32.69,32.64,2,-11.11
 20/11/2018 09:45:00,32.78,32.64,2,-10.96
 20/11/2018 10:00:00,32.93,32.64,2,-10.88
 20/11/2018 10:15:00,32.93,32.64,2,-10.81
 20/11/2018 10:30:00,32.95,32.64,2,-10.56
 20/11/2018 10:45:00,32.96,32.64,2,-10.39
 20/11/2018 11:00:00,32.97,32.64,2,-10.11
 20/11/2018 11:15:00,32.97,32.64,2,-10.03
 20/11/2018 11:30:00,32.95,32.64,2,-10.28
 20/11/2018 11:45:00,33.01,32.64,2,-10.44
 20/11/2018 12:00:00,32.92,32.64,2,-10.54
 20/11/2018 12:15:00,32.9,32.64,2,-10.39
 20/11/2018 12:30:00,32.94,32.64,2,-10.13
 20/11/2018 12:45:00,32.93,32.64,2,-10.14
 20/11/2018 13:00:00,32.88,32.64,2,-10.44
 20/11/2018 13:15:00,32.91,32.64,2,-10.58
 20/11/2018 13:30:00,32.99,32.64,2,-10.83
 20/11/2018 13:45:00,32.98,32.64,2,-10.78
 20/11/2018 14:00:00,32.97,32.64,2,-10.94
 20/11/2018 14:15:00,32.9,32.64,2,-10.54
 20/11/2018 14:30:00,32.91,32.64,2,-10.37
 20/11/2018 14:45:00,32.89,32.64,2,-10.53
 20/11/2018 15:00:00,32.95,32.64,2,-10.61
 20/11/2018 15:15:00,32.99,32.64,2,-10.83
 20/11/2018 15:30:00,32.94,32.64,2,-10.83
 20/11/2018 15:45:00,32.88,32.64,2,-11.02
 20/11/2018 16:00:00,32.83,32.64,2,-11.39
 20/11/2018 16:15:00,32.75,32.64,2,-11.91
 20/11/2018 16:30:00,32.6,32.64,2,-12.29
 20/11/2018 16:45:00,33.04,32.64,2,-12.87
 20/11/2018 17:00:00,32.86,32.64,2,-13.33
 20/11/2018 17:15:00,32.68,32.64,2,-13.38
 20/11/2018 17:30:00,32.64,32.64,2,-13.43
 20/11/2018 17:45:00,32.64,32.64,2,-13.42
 20/11/2018 18:00:00,32.69,32.64,2,-13.39
 20/11/2018 18:15:00,32.66,32.64,2,-13.4
 20/11/2018 18:30:00,32.72,32.64,2,-13.32
 20/11/2018 18:45:00,32.82,32.64,2,-13.17
 20/11/2018 19:00:00,32.52,32.64,2,-12.91
 20/11/2018 19:15:00,32.6,32.64,2,-12.75
 20/11/2018 19:30:00,32.7,32.64,2,-12.52
 20/11/2018 19:45:00,32.78,32.64,2,-12.31
 20/11/2018 20:00:00,32.92,32.64,2,-11.95
 20/11/2018 20:15:00,32.97,32.64,2,-11.52
 20/11/2018 20:30:00,32.79,32.64,2,-11.25
 20/11/2018 20:45:00,32.75,32.64,2,-11.01
 20/11/2018 21:00:00,32.8,32.64,2,-10.68
 20/11/2018 21:15:00,32.83,32.64,2,-10.44
 20/11/2018 21:30:00,32.94,32.64,2,-10.14
 20/11/2018 21:45:00,33.1,32.64,2,-9.85
 20/11/2018 22:00:00,32.91,32.64,2,-9.52
 20/11/2018 22:15:00,32.71,32.64,2,-9.26
 20/11/2018 22:30:00,32.8,32.64,2,-8.8
 20/11/2018 22:45:00,32.78,32.64,2,-8.39
 20/11/2018 23:00:00,32.83,32.64,2,-8.06
 20/11/2018 23:15:00,32.73,32.64,2,-8.21
 20/11/2018 23:30:00,32.83,32.64,2,-8.04
 20/11/2018 23:45:00,32.78,32.64,2,-8.01
 21/11/2018 00:00:00,32.79,32.64,2,-8.05
 21/11/2018 00:15:00,32.63,32.64,2,-9.93
 21/11/2018 00:30:00,32.6,32.64,2,-10.36
 21/11/2018 00:45:00,32.49,32.64,2,-10.45
 21/11/2018 01:00:00,32.51,32.64,2,-10.55
 21/11/2018 01:15:00,32.64,32.64,2,-10.22
 21/11/2018 01:30:00,32.62,32.64,2,-10.0
 21/11/2018 01:45:00,32.67,32.64,2,-9.94
 21/11/2018 02:00:00,32.76,32.64,2,-9.88
 21/11/2018 02:15:00,32.75,32.64,2,-10.3
 21/11/2018 02:30:00,32.75,32.64,2,-10.2
 21/11/2018 02:45:00,32.78,32.64,2,-10.15
 21/11/2018 03:00:00,32.85,32.64,2,-9.98
 21/11/2018 03:15:00,32.82,32.64,2,-9.83
 21/11/2018 03:30:00,32.85,32.64,2,-9.59
 21/11/2018 03:45:00,32.89,32.64,2,-9.43
 21/11/2018 04:00:00,32.98,32.64,2,-9.18
 21/11/2018 04:15:00,32.88,32.64,2,-8.97
 21/11/2018 04:30:00,32.84,32.64,2,-8.87
 21/11/2018 04:45:00,32.82,32.64,2,-8.71
 21/11/2018 05:00:00,32.78,32.64,2,-8.62
 21/11/2018 05:15:00,32.68,32.64,2,-8.71
 21/11/2018 05:30:00,32.64,32.64,2,-8.56
 21/11/2018 05:45:00,32.69,32.64,2,-8.62
 21/11/2018 06:00:00,32.82,32.64,2,-8.77
 21/11/2018 06:15:00,32.7,32.64,2,-9.13
 21/11/2018 06:30:00,32.57,32.64,2,-9.5
 21/11/2018 06:45:00,32.44,32.64,2,-9.9
 21/11/2018 07:00:00,32.38,32.64,2,-10.32
 21/11/2018 07:15:00,32.45,32.64,2,-10.31
 21/11/2018 07:30:00,32.69,32.64,2,-10.49
 21/11/2018 07:45:00,32.56,32.64,2,-10.55
 21/11/2018 08:00:00,32.46,32.64,2,-10.74
 21/11/2018 08:15:00,32.4,32.64,2,-10.58
 21/11/2018 08:30:00,33.02,32.64,2,-10.67
 21/11/2018 08:45:00,32.87,32.64,2,-10.78
 21/11/2018 09:00:00,32.88,32.64,2,-10.7
 21/11/2018 09:15:00,32.68,32.64,2,-10.47
 21/11/2018 09:30:00,32.59,32.64,2,-10.51
 21/11/2018 09:45:00,32.65,32.64,2,-10.58
 21/11/2018 10:00:00,32.74,32.64,2,-10.77
 21/11/2018 10:15:00,32.83,32.64,2,-10.82
 21/11/2018 10:30:00,32.84,32.64,2,-10.74
 21/11/2018 10:45:00,32.83,32.64,2,-10.56
 21/11/2018 11:00:00,32.85,32.64,2,-10.51
 21/11/2018 11:15:00,32.82,32.64,2,-10.61
 21/11/2018 11:30:00,32.82,32.64,2,-10.66
 21/11/2018 11:45:00,32.8,32.64,2,-10.71
 21/11/2018 12:00:00,32.79,32.64,2,-10.67
 21/11/2018 12:15:00,32.82,32.64,2,-10.73
 21/11/2018 12:30:00,32.85,32.64,2,-10.81
 21/11/2018 12:45:00,32.84,32.64,2,-10.49
 21/11/2018 13:00:00,32.86,32.64,2,-10.57
 21/11/2018 13:15:00,32.88,32.64,2,-10.32
 21/11/2018 13:30:00,32.91,32.64,2,-10.08
 21/11/2018 13:45:00,32.88,32.64,2,-9.65
 21/11/2018 14:00:00,32.9,32.64,2,-8.99
 21/11/2018 14:15:00,32.78,32.64,2,-9.34
 21/11/2018 14:30:00,32.78,32.64,2,-9.36
 21/11/2018 14:45:00,32.77,32.64,2,-9.53
 21/11/2018 15:00:00,32.75,32.64,2,-9.59
 21/11/2018 15:15:00,32.77,32.64,2,-9.82
 21/11/2018 15:30:00,32.71,32.64,2,-10.21
 21/11/2018 15:45:00,32.59,32.64,2,-10.42
 21/11/2018 16:00:00,32.5,32.64,2,-10.8
 21/11/2018 16:15:00,32.72,32.64,2,-11.46
 21/11/2018 16:30:00,32.67,32.64,2,-11.78
 21/11/2018 16:45:00,32.66,32.64,2,-11.92
 21/11/2018 17:00:00,32.52,32.64,2,-12.38
 21/11/2018 17:15:00,32.53,32.64,2,-12.71
 21/11/2018 17:30:00,32.52,32.64,2,-12.95
 21/11/2018 17:45:00,32.52,32.64,2,-13.17
 21/11/2018 18:00:00,32.49,32.64,2,-13.46
 21/11/2018 18:15:00,32.35,32.64,2,-13.5
 21/11/2018 18:30:00,32.45,32.64,2,-13.41
 21/11/2018 18:45:00,32.5,32.64,2,-13.42
 21/11/2018 19:00:00,32.61,32.64,2,-13.06
 21/11/2018 19:15:00,32.61,32.64,2,-12.89
 21/11/2018 19:30:00,32.69,32.64,2,-12.57
 21/11/2018 19:45:00,32.78,32.64,2,-12.27
 21/11/2018 20:00:00,32.97,32.64,2,-11.97
 21/11/2018 20:15:00,32.47,32.64,2,-11.72
 21/11/2018 20:30:00,32.5,32.64,2,-11.54
 21/11/2018 20:45:00,32.58,32.64,2,-11.23
 21/11/2018 21:00:00,32.62,32.64,2,-10.86
 21/11/2018 21:15:00,32.65,32.64,2,-10.66
 21/11/2018 21:30:00,32.68,32.64,2,-10.28
 21/11/2018 21:45:00,32.61,32.64,2,-9.99
 21/11/2018 22:00:00,32.61,32.64,2,-9.73
 21/11/2018 22:15:00,32.72,32.64,2,-9.41
 21/11/2018 22:30:00,32.93,32.64,2,-8.96
 21/11/2018 22:45:00,32.82,32.55,2,-8.65
 21/11/2018 23:00:00,32.42,32.24,2,-8.27
 21/11/2018 23:15:00,32.38,32.24,2,-8.38
 21/11/2018 23:30:00,32.48,32.24,2,-8.2
 21/11/2018 23:45:00,32.44,32.24,2,-8.18
 22/11/2018 00:00:00,32.45,32.24,2,-8.24
 22/11/2018 00:15:00,32.32,32.24,2,-10.09
 22/11/2018 00:30:00,32.26,32.24,2,-10.5
 22/11/2018 00:45:00,32.2,32.24,2,-10.61
 22/11/2018 01:00:00,32.24,32.24,2,-10.71
 22/11/2018 01:15:00,32.47,32.24,2,-10.42
 22/11/2018 01:30:00,32.48,32.24,2,-10.21
 22/11/2018 01:45:00,32.5,32.24,2,-10.14
 22/11/2018 02:00:00,32.51,32.24,2,-9.93
 22/11/2018 02:15:00,32.47,32.24,2,-10.4
 22/11/2018 02:30:00,32.5,32.24,2,-10.42
 22/11/2018 02:45:00,32.52,32.24,2,-10.35
 22/11/2018 03:00:00,32.23,32.24,2,-10.14
 22/11/2018 03:15:00,31.83,32.24,2,-9.94
 22/11/2018 03:30:00,31.88,32.24,2,-9.81
 22/11/2018 03:45:00,31.93,32.24,2,-9.61
 22/11/2018 04:00:00,31.96,32.24,2,-9.33
 22/11/2018 04:15:00,31.95,32.24,2,-9.27
 22/11/2018 04:30:00,32.22,32.24,2,-9.12
 22/11/2018 04:45:00,32.2,32.24,2,-9.02
 22/11/2018 05:00:00,32.19,32.24,2,-8.9
 22/11/2018 05:15:00,32.15,32.24,2,-9.04
 22/11/2018 05:30:00,32.26,32.24,2,-8.9
 22/11/2018 05:45:00,32.28,32.24,2,-8.87
 22/11/2018 06:00:00,32.21,32.24,2,-8.94
 22/11/2018 06:15:00,32.08,32.24,2,-9.42
 22/11/2018 06:30:00,32.01,32.24,2,-9.8
 22/11/2018 06:45:00,32.15,32.24,2,-10.22
 22/11/2018 07:00:00,32.43,32.24,2,-10.61
 22/11/2018 07:15:00,32.23,32.24,2,-10.52
 22/11/2018 07:30:00,32.11,32.24,2,-10.72
 22/11/2018 07:45:00,32.02,32.24,2,-10.82
 22/11/2018 08:00:00,32.16,32.24,2,-10.98
 22/11/2018 08:15:00,32.55,32.24,2,-11.18
 22/11/2018 08:30:00,32.5,32.24,2,-11.03
 22/11/2018 08:45:00,32.3,32.24,2,-10.57
 22/11/2018 09:00:00,32.18,32.24,2,-10.4
 22/11/2018 09:15:00,32.23,32.24,2,-10.2
 22/11/2018 09:30:00,32.26,32.24,2,-9.98
 22/11/2018 09:45:00,32.32,32.24,2,-10.0
 22/11/2018 10:00:00,32.35,32.24,2,-9.67
 22/11/2018 10:15:00,32.47,32.24,2,-9.43
 22/11/2018 10:30:00,32.49,32.24,2,-9.5
 22/11/2018 10:45:00,32.52,32.24,2,-9.3
 22/11/2018 11:00:00,32.54,32.24,2,-9.17
 22/11/2018 11:15:00,32.58,32.24,2,-8.63
 22/11/2018 11:30:00,32.57,32.24,2,-8.48
 22/11/2018 11:45:00,32.59,32.24,2,-8.7
 22/11/2018 12:00:00,32.6,32.43,2,-9.14
 22/11/2018 12:15:00,32.56,32.6,2,-9.06
 22/11/2018 12:30:00,32.56,32.6,2,-8.66
 22/11/2018 12:45:00,32.53,32.6,2,-9.21
 22/11/2018 13:00:00,32.52,32.6,2,-9.8
 22/11/2018 13:15:00,32.6,32.6,2,-9.92
 22/11/2018 13:30:00,32.63,32.6,2,-10.15
 22/11/2018 13:45:00,32.62,32.6,2,-10.17
 22/11/2018 14:00:00,32.59,32.6,2,-10.39
 22/11/2018 14:15:00,32.5,32.6,2,-10.46
 22/11/2018 14:30:00,32.48,32.6,2,-10.68
 22/11/2018 14:45:00,32.45,32.6,2,-10.65
 22/11/2018 15:00:00,32.44,32.6,2,-10.74
 22/11/2018 15:15:00,32.46,32.6,2,-11.0
 22/11/2018 15:30:00,32.41,32.6,2,-11.13
 22/11/2018 15:45:00,32.3,32.6,2,-11.38
 22/11/2018 16:00:00,32.23,32.6,2,-11.71
 22/11/2018 16:15:00,32.21,32.6,2,-12.19
 22/11/2018 16:30:00,32.5,32.6,2,-12.93
 22/11/2018 16:45:00,32.54,32.6,2,-12.94
 22/11/2018 17:00:00,32.81,32.6,2,-13.43
 22/11/2018 17:15:00,32.66,32.6,2,-13.64
 22/11/2018 17:30:00,32.64,32.6,2,-13.69
 22/11/2018 17:45:00,32.67,32.6,2,-13.71
 22/11/2018 18:00:00,32.33,32.6,2,-14.01
 22/11/2018 18:15:00,32.43,32.6,2,-14.16
 22/11/2018 18:30:00,32.45,32.6,2,-14.54
 22/11/2018 18:45:00,32.46,32.6,2,-14.35
 22/11/2018 19:00:00,32.54,32.6,2,-14.1
 22/11/2018 19:15:00,32.56,32.6,2,-13.99
 22/11/2018 19:30:00,32.63,32.6,2,-13.7
 22/11/2018 19:45:00,32.64,32.6,2,-13.42
 22/11/2018 20:00:00,32.71,32.6,2,-13.04
 22/11/2018 20:15:00,32.76,32.6,2,-12.46
 22/11/2018 20:30:00,33.26,33.42,1,-12.18
 22/11/2018 20:45:00,33.31,33.49,1,-11.92
 22/11/2018 21:00:00,33.37,33.49,1,-11.66
 22/11/2018 21:15:00,33.38,33.49,1,-11.36
 22/11/2018 21:30:00,33.48,33.47,2,-11.01
 22/11/2018 21:45:00,32.85,32.73,2,-10.59
 22/11/2018 22:00:00,32.83,32.57,2,-10.36
 22/11/2018 22:15:00,32.92,32.57,2,-10.01
 22/11/2018 22:30:00,32.98,32.57,2,-9.53
 22/11/2018 22:45:00,32.97,32.57,2,-9.24
 22/11/2018 23:00:00,32.97,32.57,2,-8.97
 22/11/2018 23:15:00,32.74,32.57,2,-9.17
 22/11/2018 23:30:00,32.82,32.57,2,-9.01
 22/11/2018 23:45:00,32.85,32.57,2,-9.0
 23/11/2018 00:00:00,32.8,32.57,2,-8.95
 23/11/2018 00:15:00,32.79,32.8,2,-10.79
 23/11/2018 00:30:00,32.94,32.98,2,-11.1
 23/11/2018 00:45:00,32.82,32.54,2,-11.26
 23/11/2018 01:00:00,32.6,32.56,2,-11.19
 23/11/2018 01:15:00,32.72,33.07,2,-10.87
 23/11/2018 01:30:00,32.76,32.69,2,-10.69
 23/11/2018 01:45:00,32.77,32.51,2,-10.55
 23/11/2018 02:00:00,32.84,32.51,2,-10.43
 23/11/2018 02:15:00,32.88,32.51,2,-10.88
 23/11/2018 02:30:00,32.93,32.51,2,-10.84
 23/11/2018 02:45:00,32.95,32.51,2,-10.81
 23/11/2018 03:00:00,32.85,32.51,2,-10.76
 23/11/2018 03:15:00,32.79,32.51,2,-10.64
 23/11/2018 03:30:00,32.6,32.51,2,-10.08
 23/11/2018 03:45:00,32.16,32.51,2,-9.88
 23/11/2018 04:00:00,32.22,32.54,2,-9.53
 23/11/2018 04:15:00,32.48,32.6,2,-9.49
 23/11/2018 04:30:00,32.51,32.6,2,-9.36
 23/11/2018 04:45:00,32.46,32.6,2,-9.2
 23/11/2018 05:00:00,32.5,32.6,2,-9.11
 23/11/2018 05:15:00,32.35,32.6,2,-9.02
 23/11/2018 05:30:00,32.27,32.6,2,-8.9
 23/11/2018 05:45:00,32.32,32.6,2,-8.92
 23/11/2018 06:00:00,32.27,32.6,2,-9.16
 23/11/2018 06:15:00,32.28,32.6,2,-9.48
 23/11/2018 06:30:00,32.28,32.6,2,-9.76
 23/11/2018 06:45:00,32.2,32.6,2,-10.24
 23/11/2018 07:00:00,32.68,32.6,2,-10.72
 23/11/2018 07:15:00,32.99,32.6,2,-10.61
 23/11/2018 07:30:00,32.89,32.6,2,-10.79
 23/11/2018 07:45:00,32.79,32.6,2,-11.07
 23/11/2018 08:00:00,32.7,32.6,2,-11.41
 23/11/2018 08:15:00,32.74,32.6,2,-11.54
 23/11/2018 08:30:00,32.76,32.6,2,-11.6
 23/11/2018 08:45:00,32.77,32.6,2,-11.58
 23/11/2018 09:00:00,32.72,32.6,2,-11.42
 23/11/2018 09:15:00,32.84,32.87,1,-11.62
 23/11/2018 09:30:00,33.22,33.49,1,-11.68
 23/11/2018 09:45:00,33.28,33.49,1,-11.79
 23/11/2018 10:00:00,33.3,33.49,1,-11.96
 23/11/2018 10:15:00,33.38,33.49,2,-11.9
 23/11/2018 10:30:00,32.88,32.65,2,-11.95
 23/11/2018 10:45:00,32.86,32.54,2,-12.02
 23/11/2018 11:00:00,32.88,32.54,2,-11.95
 23/11/2018 11:15:00,32.93,32.54,2,-11.9
 23/11/2018 11:30:00,32.99,32.54,2,-12.03
 23/11/2018 11:45:00,32.97,32.54,2,-12.11
 23/11/2018 12:00:00,32.97,32.54,2,-12.05
 23/11/2018 12:15:00,32.98,32.54,2,-12.05
 23/11/2018 12:30:00,32.94,32.54,2,-12.19
 23/11/2018 12:45:00,32.78,32.54,2,-12.45
 23/11/2018 13:00:00,32.8,32.54,2,-12.37
 23/11/2018 13:15:00,32.76,32.54,2,-12.53
 23/11/2018 13:30:00,33.09,33.08,1,-12.49
 23/11/2018 13:45:00,33.37,33.49,1,-12.28
 23/11/2018 14:00:00,33.39,33.49,1,-12.16
 23/11/2018 14:15:00,33.32,33.49,1,-12.2
 23/11/2018 14:30:00,33.22,33.34,2,-12.04
 23/11/2018 14:45:00,32.62,32.57,2,-11.71
 23/11/2018 15:00:00,32.64,32.57,2,-11.75
 23/11/2018 15:15:00,32.63,32.57,2,-11.85
 23/11/2018 15:30:00,32.6,32.57,2,-11.86
 23/11/2018 15:45:00,32.58,32.7,2,-11.97
 23/11/2018 16:00:00,32.53,32.93,2,-12.35
 23/11/2018 16:15:00,32.53,32.93,2,-12.88
 23/11/2018 16:30:00,32.81,32.93,2,-13.62
 23/11/2018 16:45:00,32.85,32.93,2,-13.85
 23/11/2018 17:00:00,32.74,32.93,2,-14.08
 23/11/2018 17:15:00,33.05,33.11,2,-14.41
 23/11/2018 17:30:00,33.31,33.3,2,-14.38
 23/11/2018 17:45:00,33.37,33.3,2,-14.65
 23/11/2018 18:00:00,33.41,33.3,2,-14.59
 23/11/2018 18:15:00,33.36,33.3,2,-14.69
 23/11/2018 18:30:00,33.43,33.3,2,-14.55
 23/11/2018 18:45:00,33.41,33.3,2,-14.37
 23/11/2018 19:00:00,33.51,33.3,2,-14.21
 23/11/2018 19:15:00,33.53,33.3,2,-13.88
 23/11/2018 19:30:00,33.32,33.14,2,-13.44
 23/11/2018 19:45:00,32.79,32.51,2,-13.1
 23/11/2018 20:00:00,32.66,32.51,2,-12.63
 23/11/2018 20:15:00,32.68,32.56,2,-12.48
 23/11/2018 20:30:00,32.76,33.1,2,-12.14
 23/11/2018 20:45:00,32.85,33.1,2,-11.86
 23/11/2018 21:00:00,32.88,32.91,2,-11.75
 23/11/2018 21:15:00,32.94,32.54,2,-11.56
 23/11/2018 21:30:00,32.64,32.54,2,-11.35
 23/11/2018 21:45:00,32.36,32.54,2,-10.85
 23/11/2018 22:00:00,32.3,32.54,2,-10.54
 23/11/2018 22:15:00,32.32,32.54,2,-10.24
 23/11/2018 22:30:00,32.36,32.54,2,-9.88
 23/11/2018 22:45:00,32.18,32.54,2,-9.47
 23/11/2018 23:00:00,32.24,32.54,2,-9.26
 23/11/2018 23:15:00,32.35,32.54,2,-9.46
 23/11/2018 23:30:00,32.4,32.54,2,-9.35
 23/11/2018 23:45:00,32.42,32.54,2,-9.23
 24/11/2018 00:00:00,32.47,32.54,2,-9.31
 24/11/2018 00:15:00,32.26,32.54,2,-11.12
 24/11/2018 00:30:00,32.25,32.54,2,-11.59
 24/11/2018 00:45:00,32.19,32.54,2,-11.67
 24/11/2018 01:00:00,32.24,32.54,2,-11.68
 24/11/2018 01:15:00,32.6,32.54,2,-11.29
 24/11/2018 01:30:00,32.92,32.54,2,-11.05
 24/11/2018 01:45:00,32.95,32.54,2,-10.83
 24/11/2018 02:00:00,33.01,32.54,2,-10.59
 24/11/2018 02:15:00,33.0,32.54,2,-10.96
 24/11/2018 02:30:00,32.96,32.54,2,-10.97
 24/11/2018 02:45:00,32.8,32.54,2,-11.0
 24/11/2018 03:00:00,32.68,32.54,2,-10.68
 24/11/2018 03:15:00,32.52,32.74,2,-10.3
 24/11/2018 03:30:00,32.58,32.77,2,-10.0
 24/11/2018 03:45:00,32.64,32.77,2,-9.8
 24/11/2018 04:00:00,32.66,32.77,2,-9.5
 24/11/2018 04:15:00,32.71,32.77,2,-9.28
 24/11/2018 04:30:00,32.77,32.77,2,-9.02
 24/11/2018 04:45:00,32.75,32.43,2,-8.87
 24/11/2018 05:00:00,32.76,32.27,2,-8.81
 24/11/2018 05:15:00,32.74,32.27,2,-8.85
 24/11/2018 05:30:00,32.72,32.27,2,-8.8
 24/11/2018 05:45:00,32.69,32.27,2,-8.68
 24/11/2018 06:00:00,32.65,32.27,2,-8.74
 24/11/2018 06:15:00,32.57,32.27,2,-8.97
 24/11/2018 06:30:00,32.47,32.27,2,-9.06
 24/11/2018 06:45:00,32.39,32.27,2,-9.32
 24/11/2018 07:00:00,32.38,32.27,2,-9.59
 24/11/2018 07:15:00,32.55,32.27,2,-9.46
 24/11/2018 07:30:00,32.58,32.27,2,-9.7
 24/11/2018 07:45:00,32.36,32.27,2,-10.0
 24/11/2018 08:00:00,32.2,32.27,2,-10.1
 24/11/2018 08:15:00,32.13,32.27,2,-10.4
 24/11/2018 08:30:00,32.25,32.27,2,-10.71
 24/11/2018 08:45:00,32.15,32.27,2,-11.14
 24/11/2018 09:00:00,32.06,32.27,2,-11.33
 24/11/2018 09:15:00,32.04,32.27,2,-11.52
 24/11/2018 09:30:00,31.97,32.27,2,-11.75
 24/11/2018 09:45:00,31.94,32.27,2,-11.8
 24/11/2018 10:00:00,32.19,32.43,1,-12.13
 24/11/2018 10:15:00,33.61,33.49,1,-12.25
 24/11/2018 10:30:00,33.58,33.49,1,-12.23
 24/11/2018 10:45:00,33.56,33.49,1,-12.23
 24/11/2018 11:00:00,33.49,33.49,2,-12.13
 24/11/2018 11:15:00,32.95,32.78,2,-12.11
 24/11/2018 11:30:00,32.85,32.57,2,-12.18
 24/11/2018 11:45:00,32.84,32.57,2,-12.15
 24/11/2018 12:00:00,32.9,32.57,2,-12.19
 24/11/2018 12:15:00,32.95,32.57,2,-12.2
 24/11/2018 12:30:00,32.92,32.57,2,-12.29
 24/11/2018 12:45:00,32.92,32.57,2,-12.23
 24/11/2018 13:00:00,32.93,32.57,2,-12.15
 24/11/2018 13:15:00,32.99,32.57,2,-12.17
 24/11/2018 13:30:00,32.98,32.57,2,-12.0
 24/11/2018 13:45:00,32.77,32.57,2,-11.8
 24/11/2018 14:00:00,32.84,32.57,2,-11.79
 24/11/2018 14:15:00,32.8,32.57,2,-11.69
 24/11/2018 14:30:00,32.86,32.57,2,-11.65
 24/11/2018 14:45:00,32.89,32.57,2,-11.52
 24/11/2018 15:00:00,32.89,32.57,2,-11.51
 24/11/2018 15:15:00,32.96,32.57,2,-11.73
 24/11/2018 15:30:00,32.91,32.57,2,-11.78
 24/11/2018 15:45:00,32.88,32.57,2,-11.9
 24/11/2018 16:00:00,32.8,32.57,2,-12.14
 24/11/2018 16:15:00,32.72,32.57,2,-12.46
 24/11/2018 16:30:00,32.54,32.57,2,-12.61
 24/11/2018 16:45:00,32.46,32.57,2,-13.1
 24/11/2018 17:00:00,32.42,32.57,2,-13.49
 24/11/2018 17:15:00,32.38,32.57,2,-13.83
 24/11/2018 17:30:00,32.36,32.57,2,-14.08
 24/11/2018 17:45:00,32.38,32.57,2,-14.26
 24/11/2018 18:00:00,32.42,32.57,2,-14.14
 24/11/2018 18:15:00,32.44,32.57,2,-14.09
 24/11/2018 18:30:00,32.51,32.57,2,-14.09
 24/11/2018 18:45:00,32.54,32.57,2,-13.78
 24/11/2018 19:00:00,32.6,32.57,2,-13.34
 24/11/2018 19:15:00,32.65,32.57,2,-13.01
 24/11/2018 19:30:00,32.65,32.57,2,-12.7
 24/11/2018 19:45:00,32.63,32.57,2,-12.38
 24/11/2018 20:00:00,32.69,32.57,2,-12.17
 24/11/2018 20:15:00,32.71,32.57,2,-11.95
 24/11/2018 20:30:00,32.74,32.57,2,-11.78
 24/11/2018 20:45:00,32.86,32.57,2,-11.45
 24/11/2018 21:00:00,32.73,32.57,2,-11.18
 24/11/2018 21:15:00,32.45,32.57,2,-10.86
 24/11/2018 21:30:00,32.51,32.57,2,-10.71
 24/11/2018 21:45:00,32.59,32.57,2,-10.5
 24/11/2018 22:00:00,32.72,32.57,2,-10.28
 24/11/2018 22:15:00,32.87,32.57,2,-10.04
 24/11/2018 22:30:00,32.98,32.57,2,-9.66
 24/11/2018 22:45:00,32.92,32.57,2,-9.45
 24/11/2018 23:00:00,32.88,32.57,2,-9.22
 24/11/2018 23:15:00,32.59,32.57,2,-9.17
 24/11/2018 23:30:00,32.62,32.57,2,-9.01
 24/11/2018 23:45:00,32.62,32.57,2,-9.0
 25/11/2018 00:00:00,32.63,32.57,2,-9.03
 25/11/2018 00:15:00,32.41,32.57,2,-10.91
 25/11/2018 00:30:00,32.41,32.57,2,-11.45
 25/11/2018 00:45:00,32.43,32.57,2,-11.4
 25/11/2018 01:00:00,32.45,32.57,2,-11.4
 25/11/2018 01:15:00,32.51,32.57,2,-11.06
 25/11/2018 01:30:00,32.59,32.57,2,-10.85
 25/11/2018 01:45:00,32.65,32.57,2,-10.67
 25/11/2018 02:00:00,32.74,32.57,2,-10.5
 25/11/2018 02:15:00,32.72,32.57,2,-10.86
 25/11/2018 02:30:00,32.76,32.57,2,-10.79
 25/11/2018 02:45:00,32.77,32.57,2,-10.66
 25/11/2018 03:00:00,32.84,32.57,2,-10.45
 25/11/2018 03:15:00,32.65,32.57,2,-10.11
 25/11/2018 03:30:00,32.66,32.57,2,-9.93
 25/11/2018 03:45:00,32.69,32.57,2,-9.72
 25/11/2018 04:00:00,32.74,32.57,2,-9.44
 25/11/2018 04:15:00,32.76,32.57,2,-9.31
 25/11/2018 04:30:00,32.79,32.57,2,-9.08
