DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 04:45:00,32.8,32.57,2,-8.93
 25/11/2018 05:00:00,32.79,32.57,2,-8.82
 25/11/2018 05:15:00,32.75,32.57,2,-8.8
 25/11/2018 05:30:00,32.77,32.57,2,-8.73
 25/11/2018 05:45:00,32.76,32.57,2,-8.75
 25/11/2018 06:00:00,32.87,32.57,2,-8.8
 25/11/2018 06:15:00,32.79,32.57,2,-9.19
 25/11/2018 06:30:00,32.76,32.57,2,-9.31
 25/11/2018 06:45:00,32.74,32.57,2,-9.39
 25/11/2018 07:00:00,32.68,32.57,2,-9.59
 25/11/2018 07:15:00,32.65,32.57,2,-9.33
 25/11/2018 07:30:00,32.61,32.57,2,-9.48
 25/11/2018 07:45:00,32.56,32.57,2,-9.7
 25/11/2018 08:00:00,32.49,32.57,2,-9.98
 25/11/2018 08:15:00,32.37,32.57,2,-10.27
 25/11/2018 08:30:00,32.69,32.57,2,-10.67
 25/11/2018 08:45:00,33.0,32.57,2,-10.78
 25/11/2018 09:00:00,32.88,32.57,2,-11.14
 25/11/2018 09:15:00,32.8,32.57,2,-11.42
 25/11/2018 09:30:00,32.91,32.57,2,-11.82
 25/11/2018 09:45:00,32.94,32.57,2,-11.77
 25/11/2018 10:00:00,32.87,32.57,2,-12.01
 25/11/2018 10:15:00,32.8,32.57,2,-12.19
 25/11/2018 10:30:00,32.8,32.57,2,-12.11
 25/11/2018 10:45:00,32.7,32.57,2,-12.32
 25/11/2018 11:00:00,32.71,32.57,2,-12.28
 25/11/2018 11:15:00,32.68,32.57,2,-12.34
 25/11/2018 11:30:00,32.69,32.57,2,-12.44
 25/11/2018 11:45:00,32.71,32.57,2,-12.54
 25/11/2018 12:00:00,32.78,32.57,2,-12.46
 25/11/2018 12:15:00,32.81,32.57,2,-12.55
 25/11/2018 12:30:00,32.81,32.57,2,-12.42
 25/11/2018 12:45:00,32.74,32.57,2,-12.34
 25/11/2018 13:00:00,32.75,32.57,2,-12.33
 25/11/2018 13:15:00,32.77,32.57,2,-12.09
 25/11/2018 13:30:00,32.81,32.57,2,-11.73
 25/11/2018 13:45:00,32.82,32.57,2,-11.55
 25/11/2018 14:00:00,32.87,32.57,2,-11.56
 25/11/2018 14:15:00,32.89,32.57,2,-11.55
 25/11/2018 14:30:00,32.89,32.57,2,-11.46
 25/11/2018 14:45:00,32.87,32.57,2,-11.43
 25/11/2018 15:00:00,32.87,32.57,2,-11.56
 25/11/2018 15:15:00,32.83,32.57,2,-11.74
 25/11/2018 15:30:00,32.8,32.57,2,-11.74
 25/11/2018 15:45:00,32.71,32.57,2,-11.98
 25/11/2018 16:00:00,32.64,32.57,2,-12.14
 25/11/2018 16:15:00,32.61,32.57,2,-12.61
 25/11/2018 16:30:00,32.43,32.57,2,-13.12
 25/11/2018 16:45:00,32.38,32.57,2,-13.52
 25/11/2018 17:00:00,32.23,32.57,2,-13.98
 25/11/2018 17:15:00,32.2,32.57,2,-14.24
 25/11/2018 17:30:00,32.27,32.57,2,-14.22
 25/11/2018 17:45:00,32.27,32.57,2,-14.28
 25/11/2018 18:00:00,32.28,32.57,2,-14.2
 25/11/2018 18:15:00,32.27,32.57,2,-14.18
 25/11/2018 18:30:00,32.4,32.57,2,-13.93
 25/11/2018 18:45:00,32.46,32.57,2,-13.65
 25/11/2018 19:00:00,32.53,32.57,2,-13.41
 25/11/2018 19:15:00,32.58,32.57,2,-13.05
 25/11/2018 19:30:00,32.66,32.57,2,-12.78
 25/11/2018 19:45:00,32.61,32.57,2,-12.32
 25/11/2018 20:00:00,32.57,32.57,2,-12.04
 25/11/2018 20:15:00,32.62,32.57,2,-11.88
 25/11/2018 20:30:00,32.66,32.57,2,-11.6
 25/11/2018 20:45:00,32.71,32.57,2,-11.32
 25/11/2018 21:00:00,32.8,32.57,2,-11.14
 25/11/2018 21:15:00,32.94,32.57,2,-11.03
 25/11/2018 21:30:00,32.86,32.57,2,-10.92
 25/11/2018 21:45:00,32.47,32.57,2,-10.33
 25/11/2018 22:00:00,32.38,32.57,2,-10.4
 25/11/2018 22:15:00,32.49,32.57,2,-10.07
 25/11/2018 22:30:00,32.57,32.57,2,-9.8
 25/11/2018 22:45:00,32.58,32.57,2,-9.5
 25/11/2018 23:00:00,32.7,32.57,2,-9.18
 25/11/2018 23:15:00,32.83,32.57,2,-9.33
 25/11/2018 23:30:00,32.74,32.57,2,-8.87
 25/11/2018 23:45:00,32.4,32.57,2,-8.68
 26/11/2018 00:00:00,32.23,32.57,2,-8.74
 26/11/2018 00:00:00,32.23,32.57,2,-8.74
 26/11/2018 00:15:00,32.43,32.57,2,-10.7
 26/11/2018 00:30:00,32.46,32.57,2,-11.08
 26/11/2018 00:45:00,32.4,32.57,2,-11.17
 26/11/2018 01:00:00,32.38,32.57,2,-11.2
 26/11/2018 01:15:00,32.46,32.57,2,-10.81
 26/11/2018 01:30:00,32.47,32.57,2,-10.6
 26/11/2018 01:45:00,32.52,32.57,2,-10.49
 26/11/2018 02:00:00,32.57,32.57,2,-10.41
 26/11/2018 02:15:00,32.54,32.57,2,-10.81
 26/11/2018 02:30:00,32.56,32.57,2,-10.72
 26/11/2018 02:45:00,32.57,32.57,2,-10.61
 26/11/2018 03:00:00,32.64,32.57,2,-10.37
 26/11/2018 03:15:00,32.67,32.57,2,-10.26
 26/11/2018 03:30:00,32.73,32.57,2,-10.02
 26/11/2018 03:45:00,32.78,32.57,2,-9.83
 26/11/2018 04:00:00,32.78,32.57,2,-9.57
 26/11/2018 04:15:00,32.8,32.57,2,-9.39
 26/11/2018 04:30:00,32.84,32.57,2,-9.24
 26/11/2018 04:45:00,32.79,32.57,2,-9.03
 26/11/2018 05:00:00,32.79,32.57,2,-8.91
 26/11/2018 05:15:00,32.72,32.57,2,-9.0
 26/11/2018 05:30:00,32.74,32.57,2,-8.98
 26/11/2018 05:45:00,32.67,32.57,2,-9.03
 26/11/2018 06:00:00,32.85,32.57,2,-9.23
 26/11/2018 06:15:00,32.89,32.57,2,-9.67
 26/11/2018 06:30:00,33.01,32.57,2,-9.91
 26/11/2018 06:45:00,32.85,32.57,2,-10.28
 26/11/2018 07:00:00,32.75,32.57,2,-10.67
 26/11/2018 07:15:00,32.57,32.57,2,-10.71
 26/11/2018 07:30:00,32.39,32.57,2,-10.97
 26/11/2018 07:45:00,32.4,32.57,2,-11.27
 26/11/2018 08:00:00,32.36,32.57,2,-11.52
 26/11/2018 08:15:00,32.3,32.57,2,-11.56
 26/11/2018 08:30:00,32.29,32.57,2,-11.61
 26/11/2018 08:45:00,32.31,32.57,2,-11.69
 26/11/2018 09:00:00,32.35,32.57,2,-11.68
 26/11/2018 09:15:00,32.3,32.57,2,-11.7
 26/11/2018 09:30:00,32.34,32.57,2,-11.52
 26/11/2018 09:45:00,32.38,32.57,2,-11.34
 26/11/2018 10:00:00,32.39,32.57,2,-11.14
 26/11/2018 10:15:00,32.55,32.57,2,-10.95
 26/11/2018 10:30:00,32.59,32.57,2,-10.91
 26/11/2018 10:45:00,32.58,32.57,2,-10.92
 26/11/2018 11:00:00,32.55,32.57,2,-10.89
 26/11/2018 11:15:00,32.6,32.57,2,-10.72
 26/11/2018 11:30:00,32.66,32.57,2,-10.57
 26/11/2018 11:45:00,32.65,32.57,2,-10.39
 26/11/2018 12:00:00,32.67,32.57,2,-10.22
 26/11/2018 12:15:00,32.72,32.57,2,-10.19
 26/11/2018 12:30:00,32.75,32.57,2,-10.23
 26/11/2018 12:45:00,32.78,32.57,2,-9.52
 26/11/2018 13:00:00,32.81,32.57,2,-9.33
 26/11/2018 13:15:00,32.84,32.57,2,-10.16
 26/11/2018 13:30:00,32.78,32.57,2,-10.33
 26/11/2018 13:45:00,32.71,32.57,2,-10.22
 26/11/2018 14:00:00,32.78,32.57,2,-10.03
 26/11/2018 14:15:00,32.76,32.57,2,-10.15
 26/11/2018 14:30:00,32.73,32.57,2,-9.96
 26/11/2018 14:45:00,32.69,32.57,2,-9.84
 26/11/2018 15:00:00,32.67,32.57,2,-9.82
 26/11/2018 15:15:00,32.73,32.57,2,-9.93
 26/11/2018 15:30:00,32.67,32.57,2,-9.97
 26/11/2018 15:45:00,32.6,32.57,2,-10.26
 26/11/2018 16:00:00,32.47,32.57,2,-10.69
 26/11/2018 16:15:00,32.41,32.57,2,-11.23
 26/11/2018 16:30:00,32.27,32.57,2,-11.71
 26/11/2018 16:45:00,32.24,32.57,2,-12.02
 26/11/2018 17:00:00,32.21,32.57,2,-12.4
 26/11/2018 17:15:00,32.55,32.73,2,-12.68
 26/11/2018 17:30:00,32.67,32.8,2,-12.74
 26/11/2018 17:45:00,32.7,32.8,2,-12.77
 26/11/2018 18:00:00,32.72,32.8,2,-12.77
 26/11/2018 18:15:00,32.74,32.8,2,-13.04
 26/11/2018 18:30:00,32.76,32.8,2,-13.19
 26/11/2018 18:45:00,32.74,32.8,2,-13.14
 26/11/2018 19:00:00,32.8,32.8,2,-12.93
 26/11/2018 19:15:00,32.86,32.8,2,-12.66
 26/11/2018 19:30:00,32.92,32.8,2,-12.51
 26/11/2018 19:45:00,33.02,32.8,2,-12.15
 26/11/2018 20:00:00,33.16,32.8,2,-11.78
 26/11/2018 20:15:00,33.03,32.8,2,-11.59
 26/11/2018 20:30:00,33.03,32.8,2,-11.35
 26/11/2018 20:45:00,33.1,32.8,2,-11.09
 26/11/2018 21:00:00,33.17,32.8,2,-10.9
 26/11/2018 21:15:00,33.16,32.8,2,-10.67
 26/11/2018 21:30:00,33.1,32.8,2,-10.34
 26/11/2018 21:45:00,32.51,32.38,2,-10.04
 26/11/2018 22:00:00,32.45,32.27,2,-9.77
 26/11/2018 22:15:00,32.5,32.27,2,-9.46
 26/11/2018 22:30:00,32.56,32.27,2,-8.95
 26/11/2018 22:45:00,32.59,32.39,2,-8.62
 26/11/2018 23:00:00,32.64,32.53,2,-8.37
 26/11/2018 23:15:00,32.3,32.27,2,-8.33
 26/11/2018 23:30:00,32.3,32.27,2,-8.09
 26/11/2018 23:45:00,32.28,32.56,2,-8.22
 27/11/2018 00:00:00,32.28,32.6,2,-8.3
 27/11/2018 00:15:00,32.45,32.6,2,-10.27
 27/11/2018 00:30:00,32.43,32.6,2,-10.74
 27/11/2018 00:45:00,32.33,32.6,2,-10.88
 27/11/2018 01:00:00,32.28,32.6,2,-10.88
 27/11/2018 01:15:00,32.58,32.6,2,-10.61
 27/11/2018 01:30:00,32.77,32.6,2,-10.42
 27/11/2018 01:45:00,32.86,32.6,2,-10.34
 27/11/2018 02:00:00,32.92,32.6,2,-10.22
 27/11/2018 02:15:00,32.85,32.6,2,-10.7
 27/11/2018 02:30:00,32.73,32.6,2,-10.6
 27/11/2018 02:45:00,32.67,32.6,2,-10.46
 27/11/2018 03:00:00,32.66,32.6,2,-10.25
 27/11/2018 03:15:00,32.66,32.6,2,-10.13
 27/11/2018 03:30:00,32.66,32.6,2,-9.88
 27/11/2018 03:45:00,32.7,32.6,2,-9.64
 27/11/2018 04:00:00,32.79,32.6,2,-9.41
 27/11/2018 04:15:00,32.76,32.6,2,-9.24
 27/11/2018 04:30:00,32.73,32.6,2,-9.04
 27/11/2018 04:45:00,32.73,32.6,2,-8.83
 27/11/2018 05:00:00,32.72,32.6,2,-8.72
 27/11/2018 05:15:00,32.46,32.6,2,-8.83
 27/11/2018 05:30:00,32.57,32.4,2,-8.8
 27/11/2018 05:45:00,32.26,32.34,2,-8.79
 27/11/2018 06:00:00,32.34,32.64,2,-9.07
 27/11/2018 06:15:00,32.5,32.64,2,-9.44
 27/11/2018 06:30:00,32.46,32.64,2,-9.71
 27/11/2018 06:45:00,32.35,32.64,2,-10.0
 27/11/2018 07:00:00,32.25,32.64,2,-10.39
 27/11/2018 07:15:00,32.43,32.64,2,-10.34
 27/11/2018 07:30:00,32.79,32.64,2,-10.62
 27/11/2018 07:45:00,32.71,32.64,2,-10.73
 27/11/2018 08:00:00,32.64,32.64,2,-10.86
 27/11/2018 08:15:00,32.56,32.64,2,-10.82
 27/11/2018 08:30:00,32.48,32.64,2,-10.93
 27/11/2018 08:45:00,32.46,32.64,2,-10.98
 27/11/2018 09:00:00,32.5,32.64,2,-11.09
 27/11/2018 09:15:00,32.46,32.64,2,-11.2
 27/11/2018 09:30:00,32.39,32.64,2,-11.23
 27/11/2018 09:45:00,32.35,32.64,2,-11.21
 27/11/2018 10:00:00,32.43,32.64,2,-11.38
 27/11/2018 10:15:00,32.48,32.64,2,-11.39
 27/11/2018 10:30:00,32.5,32.64,2,-11.39
 27/11/2018 10:45:00,32.46,32.64,2,-11.38
 27/11/2018 11:00:00,32.48,32.64,2,-11.33
 27/11/2018 11:15:00,32.48,32.64,2,-11.35
 27/11/2018 11:30:00,32.48,32.64,2,-11.37
 27/11/2018 11:45:00,32.46,32.64,2,-11.3
 27/11/2018 12:00:00,32.46,32.64,2,-11.13
 27/11/2018 12:15:00,32.46,32.64,2,-11.02
 27/11/2018 12:30:00,32.4,32.64,2,-11.4
 27/11/2018 12:45:00,33.46,33.44,1,-11.52
 27/11/2018 13:00:00,33.57,33.49,1,-11.44
 27/11/2018 13:15:00,33.57,33.49,1,-11.57
 27/11/2018 13:30:00,33.6,33.49,1,-11.39
 27/11/2018 13:45:00,33.64,33.46,2,-11.38
 27/11/2018 14:00:00,33.71,33.46,2,-11.22
 27/11/2018 14:15:00,33.69,33.46,2,-11.01
 27/11/2018 14:30:00,33.7,33.46,2,-10.69
 27/11/2018 14:45:00,32.93,32.79,2,-10.48
 27/11/2018 15:00:00,32.77,32.57,2,-10.53
 27/11/2018 15:15:00,32.84,32.57,2,-10.59
 27/11/2018 15:30:00,32.74,32.57,2,-10.63
 27/11/2018 15:45:00,32.6,32.57,2,-10.8
 27/11/2018 16:00:00,32.56,32.57,2,-11.13
 27/11/2018 16:15:00,32.59,32.57,2,-11.57
 27/11/2018 16:30:00,32.48,32.57,2,-11.98
 27/11/2018 16:45:00,32.44,32.57,2,-12.54
 27/11/2018 17:00:00,32.38,32.57,2,-12.8
 27/11/2018 17:15:00,32.46,32.57,2,-13.06
 27/11/2018 17:30:00,32.45,32.57,2,-13.25
 27/11/2018 17:45:00,32.47,32.57,2,-13.2
 27/11/2018 18:00:00,32.5,32.57,2,-13.13
 27/11/2018 18:15:00,32.49,32.57,2,-13.19
 27/11/2018 18:30:00,32.52,32.57,2,-13.12
 27/11/2018 18:45:00,32.5,32.57,2,-12.85
 27/11/2018 19:00:00,32.61,32.57,2,-12.68
 27/11/2018 19:15:00,32.65,32.57,2,-12.47
 27/11/2018 19:30:00,32.5,32.57,2,-12.04
 27/11/2018 19:45:00,32.42,32.57,2,-11.87
 27/11/2018 20:00:00,32.58,32.57,2,-11.57
 27/11/2018 20:15:00,32.74,32.57,2,-11.33
 27/11/2018 20:30:00,32.86,32.57,2,-11.03
 27/11/2018 20:45:00,32.93,32.57,2,-10.83
 27/11/2018 21:00:00,32.71,32.57,2,-10.82
 27/11/2018 21:15:00,32.75,32.57,2,-10.55
 27/11/2018 21:30:00,32.42,32.57,2,-9.93
 27/11/2018 21:45:00,32.48,32.57,2,-9.7
 27/11/2018 22:00:00,32.86,33.09,1,-9.41
 27/11/2018 22:15:00,33.13,33.49,1,-9.21
 27/11/2018 22:30:00,33.19,33.49,1,-8.71
 27/11/2018 22:45:00,33.25,33.49,1,-8.28
 27/11/2018 23:00:00,33.2,33.48,2,-8.11
 27/11/2018 23:15:00,33.07,33.46,2,-8.31
 27/11/2018 23:30:00,33.09,33.46,2,-8.11
 27/11/2018 23:45:00,33.14,33.46,2,-8.14
 28/11/2018 00:00:00,33.0,33.46,2,-8.19
 28/11/2018 00:15:00,33.21,33.46,2,-10.47
 28/11/2018 00:30:00,33.42,33.46,2,-10.9
 28/11/2018 00:45:00,33.36,33.46,2,-11.05
 28/11/2018 01:00:00,33.4,33.46,2,-11.05
 28/11/2018 01:15:00,33.31,33.46,2,-10.59
 28/11/2018 01:30:00,32.87,33.46,2,-10.11
 28/11/2018 01:45:00,32.97,33.46,2,-10.02
 28/11/2018 02:00:00,33.14,33.48,1,-9.8
 28/11/2018 02:15:00,33.22,33.49,1,-10.04
 28/11/2018 02:30:00,33.3,33.49,1,-9.96
 28/11/2018 02:45:00,33.27,33.49,1,-9.88
 28/11/2018 03:00:00,33.33,33.48,2,-9.58
 28/11/2018 03:15:00,33.07,33.22,2,-9.33
 28/11/2018 03:30:00,32.77,32.77,2,-9.14
 28/11/2018 03:45:00,32.89,32.77,2,-8.88
 28/11/2018 04:00:00,32.9,32.77,2,-8.53
 28/11/2018 04:15:00,32.59,32.47,2,-8.48
 28/11/2018 04:30:00,32.27,32.24,2,-8.22
 28/11/2018 04:45:00,32.22,32.24,2,-8.02
 28/11/2018 05:00:00,32.2,32.24,2,-7.92
 28/11/2018 05:15:00,32.16,32.24,2,-7.96
 28/11/2018 05:30:00,32.58,32.24,2,-7.9
 28/11/2018 05:45:00,32.52,32.24,2,-7.93
 28/11/2018 06:00:00,32.41,32.24,2,-7.96
 28/11/2018 06:15:00,32.1,32.24,2,-8.38
 28/11/2018 06:30:00,32.16,32.24,2,-8.74
 28/11/2018 06:45:00,32.25,32.24,2,-9.2
 28/11/2018 07:00:00,31.96,32.24,2,-9.41
 28/11/2018 07:15:00,31.89,32.24,2,-9.59
 28/11/2018 07:30:00,32.1,32.24,2,-9.92
 28/11/2018 07:45:00,32.15,32.24,2,-9.98
 28/11/2018 08:00:00,32.06,32.24,2,-10.29
 28/11/2018 08:15:00,32.03,32.24,2,-10.2
 28/11/2018 08:30:00,32.24,32.24,2,-10.07
 28/11/2018 08:45:00,32.12,32.24,2,-10.07
 28/11/2018 09:00:00,32.05,32.24,2,-10.12
 28/11/2018 09:15:00,32.1,32.24,2,-10.32
 28/11/2018 09:30:00,32.71,32.54,2,-10.3
 28/11/2018 09:45:00,32.68,32.57,2,-10.26
 28/11/2018 10:00:00,32.7,32.57,2,-10.41
 28/11/2018 10:15:00,32.79,32.57,2,-10.27
 28/11/2018 10:30:00,32.79,32.57,2,-9.94
 28/11/2018 10:45:00,32.89,32.57,2,-9.9
 28/11/2018 11:00:00,32.99,32.57,2,-9.55
 28/11/2018 11:15:00,32.97,32.57,2,-9.98
 28/11/2018 11:30:00,32.99,32.57,2,-9.86
 28/11/2018 11:45:00,32.93,32.57,2,-9.78
 28/11/2018 12:00:00,32.89,32.57,2,-9.81
 28/11/2018 12:15:00,32.85,32.57,2,-9.92
 28/11/2018 12:30:00,32.89,32.57,2,-9.97
 28/11/2018 12:45:00,32.96,32.57,2,-9.83
 28/11/2018 13:00:00,32.94,32.57,2,-10.0
 28/11/2018 13:15:00,32.81,32.57,2,-10.2
 28/11/2018 13:30:00,32.73,32.57,2,-9.37
 28/11/2018 13:45:00,32.42,32.57,2,-9.31
 28/11/2018 14:00:00,32.42,32.57,2,-9.31
 28/11/2018 14:15:00,32.34,32.57,2,-9.31
 28/11/2018 14:30:00,32.42,32.57,2,-8.55
 28/11/2018 14:45:00,32.55,32.57,2,-8.66
 28/11/2018 15:00:00,32.65,32.57,2,-8.85
 28/11/2018 15:15:00,32.69,32.57,2,-9.03
 28/11/2018 15:30:00,32.64,32.57,2,-9.19
 28/11/2018 15:45:00,32.56,32.57,2,-9.27
 28/11/2018 16:00:00,32.53,32.58,1,-9.56
 28/11/2018 16:15:00,33.52,33.49,1,-10.1
 28/11/2018 16:30:00,33.25,33.49,1,-10.53
 28/11/2018 16:45:00,33.36,33.49,1,-11.22
 28/11/2018 17:00:00,33.84,33.49,2,-11.61
 28/11/2018 17:15:00,33.55,33.24,2,-11.82
 28/11/2018 17:30:00,32.68,32.6,2,-12.0
 28/11/2018 17:45:00,32.57,32.6,2,-11.97
 28/11/2018 18:00:00,32.6,32.6,2,-11.98
 28/11/2018 18:15:00,32.66,32.6,2,-12.16
 28/11/2018 18:30:00,32.74,32.6,2,-11.89
 28/11/2018 18:45:00,32.65,32.6,2,-11.7
 28/11/2018 19:00:00,32.35,32.6,2,-11.61
 28/11/2018 19:15:00,32.24,32.6,2,-11.41
 28/11/2018 19:30:00,32.33,32.6,2,-11.22
 28/11/2018 19:45:00,32.35,32.6,2,-11.03
 28/11/2018 20:00:00,32.31,32.6,2,-10.72
 28/11/2018 20:15:00,32.35,32.6,2,-10.51
 28/11/2018 20:30:00,32.49,32.26,2,-10.25
 28/11/2018 20:45:00,32.57,32.21,2,-9.96
 28/11/2018 21:00:00,32.4,32.21,2,-9.92
 28/11/2018 21:15:00,32.18,32.21,2,-9.68
 28/11/2018 21:30:00,32.18,32.38,2,-9.21
 28/11/2018 21:45:00,32.24,32.64,2,-9.01
 28/11/2018 22:00:00,32.2,32.64,2,-8.77
 28/11/2018 22:15:00,32.3,32.64,2,-8.43
 28/11/2018 22:30:00,32.43,32.49,2,-8.11
 28/11/2018 22:45:00,32.34,32.08,2,-7.85
 28/11/2018 23:00:00,32.4,32.08,2,-7.47
 28/11/2018 23:15:00,32.44,32.08,2,-7.61
 28/11/2018 23:30:00,32.48,32.08,2,-7.37
 28/11/2018 23:45:00,32.47,32.08,2,-7.33
 29/11/2018 00:00:00,32.37,32.08,2,-7.54
 29/11/2018 00:15:00,31.98,32.08,2,-9.49
 29/11/2018 00:30:00,31.94,32.08,2,-9.92
 29/11/2018 00:45:00,31.86,32.08,2,-10.02
 29/11/2018 01:00:00,31.92,32.08,2,-10.04
 29/11/2018 01:15:00,32.0,32.08,2,-9.67
 29/11/2018 01:30:00,32.05,32.08,2,-9.52
 29/11/2018 01:45:00,32.16,32.08,2,-9.29
 29/11/2018 02:00:00,32.7,32.68,1,-9.22
 29/11/2018 02:15:00,33.28,33.49,1,-9.59
 29/11/2018 02:30:00,33.3,33.49,1,-9.22
 29/11/2018 02:45:00,33.34,33.49,1,-9.12
 29/11/2018 03:00:00,33.32,33.48,2,-8.83
 29/11/2018 03:15:00,32.87,32.89,2,-8.6
 29/11/2018 03:30:00,32.82,32.64,2,-8.4
 29/11/2018 03:45:00,32.36,32.28,2,-8.05
 29/11/2018 04:00:00,32.36,32.27,2,-7.92
 29/11/2018 04:15:00,32.31,32.27,2,-7.78
 29/11/2018 04:30:00,32.36,32.27,2,-7.63
 29/11/2018 04:45:00,32.31,32.27,2,-7.53
 29/11/2018 05:00:00,32.34,32.36,2,-7.44
 29/11/2018 05:15:00,32.24,32.47,2,-7.46
 29/11/2018 05:30:00,32.17,32.47,2,-7.45
 29/11/2018 05:45:00,32.07,32.47,2,-7.52
 29/11/2018 06:00:00,32.28,32.47,2,-7.72
 29/11/2018 06:15:00,32.56,32.47,2,-8.11
 29/11/2018 06:30:00,32.2,32.16,2,-8.39
 29/11/2018 06:45:00,32.06,32.14,2,-8.82
 29/11/2018 07:00:00,31.94,32.14,2,-9.14
 29/11/2018 07:15:00,31.95,32.14,2,-9.23
 29/11/2018 07:30:00,32.48,32.14,2,-9.53
 29/11/2018 07:45:00,32.49,32.14,2,-9.51
 29/11/2018 08:00:00,32.42,32.14,2,-9.76
 29/11/2018 08:15:00,32.36,32.14,2,-9.69
 29/11/2018 08:30:00,32.39,32.14,2,-9.72
 29/11/2018 08:45:00,32.4,32.57,2,-9.94
 29/11/2018 09:00:00,32.4,32.57,2,-10.11
 29/11/2018 09:15:00,32.31,32.57,2,-10.14
 29/11/2018 09:30:00,32.44,32.57,2,-9.96
 29/11/2018 09:45:00,32.44,32.57,2,-9.38
 29/11/2018 10:00:00,32.51,32.57,2,-8.89
 29/11/2018 10:15:00,32.59,32.57,2,-8.82
 29/11/2018 10:30:00,32.48,32.28,2,-8.37
 29/11/2018 10:45:00,32.4,32.17,2,-8.23
 29/11/2018 11:00:00,32.38,32.17,2,-7.96
 29/11/2018 11:15:00,32.41,32.17,2,-8.05
 29/11/2018 11:30:00,32.43,32.17,2,-7.6
 29/11/2018 11:45:00,32.32,32.17,2,-7.37
 29/11/2018 12:00:00,32.23,32.17,2,-7.83
 29/11/2018 12:15:00,32.22,32.38,2,-7.82
 29/11/2018 12:30:00,32.26,32.57,2,-8.02
 29/11/2018 12:45:00,32.23,32.57,2,-8.5
 29/11/2018 13:00:00,32.18,32.57,2,-9.32
 29/11/2018 13:15:00,32.24,32.57,2,-9.57
 29/11/2018 13:30:00,32.3,32.57,2,-9.26
 29/11/2018 13:45:00,32.25,32.57,2,-9.07
 29/11/2018 14:00:00,32.37,32.57,2,-9.57
 29/11/2018 14:15:00,32.34,32.57,2,-9.66
 29/11/2018 14:30:00,32.32,32.57,2,-9.6
 29/11/2018 14:45:00,32.5,32.57,2,-9.35
 29/11/2018 15:00:00,32.56,32.57,2,-8.98
 29/11/2018 15:15:00,32.54,32.57,2,-9.46
 29/11/2018 15:30:00,32.55,32.57,2,-9.69
 29/11/2018 15:45:00,32.43,32.57,2,-9.79
 29/11/2018 16:00:00,32.2,32.57,2,-10.15
 29/11/2018 16:15:00,32.13,32.57,2,-10.52
 29/11/2018 16:30:00,32.31,32.57,2,-11.42
 29/11/2018 16:45:00,32.42,32.57,2,-11.82
 29/11/2018 17:00:00,32.58,32.57,2,-12.16
 29/11/2018 17:15:00,32.58,32.57,2,-12.38
 29/11/2018 17:30:00,32.56,32.57,2,-12.53
 29/11/2018 17:45:00,32.61,32.57,2,-12.5
 29/11/2018 18:00:00,32.63,32.57,2,-12.61
 29/11/2018 18:15:00,32.66,32.57,2,-12.75
 29/11/2018 18:30:00,32.71,32.57,2,-12.52
 29/11/2018 18:45:00,32.71,32.57,2,-12.22
 29/11/2018 19:00:00,32.8,32.57,2,-12.08
 29/11/2018 19:15:00,32.83,32.57,2,-11.89
 29/11/2018 19:30:00,32.89,32.57,2,-11.72
 29/11/2018 19:45:00,32.85,32.57,2,-11.47
 29/11/2018 20:00:00,32.93,32.57,2,-11.16
 29/11/2018 20:15:00,33.0,33.1,1,-10.95
 29/11/2018 20:30:00,33.04,33.49,1,-10.7
 29/11/2018 20:45:00,33.1,33.49,1,-10.43
 29/11/2018 21:00:00,33.15,33.49,1,-10.26
 29/11/2018 21:15:00,32.84,33.02,2,-9.94
 29/11/2018 21:30:00,32.43,32.24,2,-9.51
 29/11/2018 21:45:00,32.53,32.17,2,-9.36
 29/11/2018 22:00:00,32.39,32.17,2,-9.18
 29/11/2018 22:15:00,32.25,32.35,2,-8.73
 29/11/2018 22:30:00,32.7,32.64,2,-8.35
 29/11/2018 22:45:00,32.41,32.24,2,-8.22
 29/11/2018 23:00:00,32.38,32.24,2,-7.75
 29/11/2018 23:15:00,32.29,32.24,2,-7.82
 29/11/2018 23:30:00,32.36,32.47,2,-7.68
 29/11/2018 23:45:00,32.31,32.57,2,-7.71
 30/11/2018 00:00:00,32.37,32.64,2,-7.82
 30/11/2018 00:15:00,32.19,32.64,2,-9.55
 30/11/2018 00:30:00,32.17,32.64,2,-9.95
 30/11/2018 00:45:00,32.35,32.64,2,-10.46
 30/11/2018 01:00:00,32.43,32.64,2,-10.38
 30/11/2018 01:15:00,32.52,32.64,2,-10.09
 30/11/2018 01:30:00,32.41,32.64,2,-9.85
 30/11/2018 01:45:00,32.55,32.64,2,-9.44
 30/11/2018 02:00:00,32.62,32.64,2,-9.28
 30/11/2018 02:15:00,32.58,32.64,2,-9.68
 30/11/2018 02:30:00,32.65,32.64,2,-9.58
 30/11/2018 02:45:00,32.63,32.64,2,-9.54
 30/11/2018 03:00:00,32.76,32.64,2,-9.36
 30/11/2018 03:15:00,32.77,32.64,2,-9.14
 30/11/2018 03:30:00,32.86,32.64,2,-8.84
 30/11/2018 03:45:00,32.85,32.64,2,-8.59
 30/11/2018 04:00:00,32.73,32.52,2,-8.27
 30/11/2018 04:15:00,32.32,32.24,2,-8.1
 30/11/2018 04:30:00,32.34,32.24,2,-7.98
 30/11/2018 04:45:00,32.34,32.24,2,-7.87
 30/11/2018 05:00:00,32.29,32.24,2,-7.82
 30/11/2018 05:15:00,32.23,32.24,2,-7.93
 30/11/2018 05:30:00,32.14,32.24,2,-7.86
 30/11/2018 05:45:00,32.21,32.24,2,-7.93
 30/11/2018 06:00:00,32.24,32.24,2,-7.99
 30/11/2018 06:15:00,32.12,32.24,2,-8.53
 30/11/2018 06:30:00,32.27,32.24,2,-8.88
 30/11/2018 06:45:00,32.13,32.24,2,-9.26
 30/11/2018 07:00:00,31.89,32.24,2,-9.61
 30/11/2018 07:15:00,31.95,32.24,2,-9.74
 30/11/2018 07:30:00,32.13,32.24,2,-9.91
 30/11/2018 07:45:00,32.25,32.24,2,-10.06
 30/11/2018 08:00:00,32.19,32.24,2,-10.32
 30/11/2018 08:15:00,32.22,32.24,2,-10.14
 30/11/2018 08:30:00,32.26,32.24,2,-10.25
 30/11/2018 08:45:00,33.03,33.1,1,-10.16
 30/11/2018 09:00:00,33.38,33.49,1,-9.59
 30/11/2018 09:15:00,33.42,33.49,1,-9.48
 30/11/2018 09:30:00,33.46,33.49,1,-9.32
 30/11/2018 09:45:00,33.52,33.47,2,-9.16
 30/11/2018 10:00:00,32.65,32.53,2,-9.16
 30/11/2018 10:15:00,32.53,32.17,2,-8.7
 30/11/2018 10:30:00,32.61,32.17,2,-8.21
 30/11/2018 10:45:00,32.48,32.17,2,-8.48
 30/11/2018 11:00:00,32.44,32.17,2,-8.61
 30/11/2018 11:15:00,32.14,32.17,2,-8.08
 30/11/2018 11:30:00,32.12,32.17,2,-7.87
 30/11/2018 11:45:00,32.18,32.17,2,-8.09
 30/11/2018 12:00:00,32.21,32.17,2,-7.92
 30/11/2018 12:15:00,32.16,32.17,2,-9.15
 30/11/2018 12:30:00,32.15,32.17,2,-8.68
 30/11/2018 12:45:00,32.19,32.17,2,-7.91
 30/11/2018 13:00:00,32.18,32.17,2,-8.29
 30/11/2018 13:15:00,32.2,32.17,2,-8.66
 30/11/2018 13:30:00,32.25,32.17,2,-9.21
 30/11/2018 13:45:00,32.25,32.17,2,-8.31
 30/11/2018 14:00:00,32.24,32.17,2,-8.7
 30/11/2018 14:15:00,32.19,32.17,2,-9.2
 30/11/2018 14:30:00,32.16,32.17,2,-9.74
 30/11/2018 14:45:00,32.15,32.17,2,-9.82
 30/11/2018 15:00:00,32.17,32.17,2,-9.99
 30/11/2018 15:15:00,32.12,32.17,2,-10.22
 30/11/2018 15:30:00,32.08,32.17,2,-10.39
 30/11/2018 15:45:00,31.97,32.17,2,-10.72
 30/11/2018 16:00:00,31.77,32.17,2,-11.07
 30/11/2018 16:15:00,31.9,32.17,2,-11.88
 30/11/2018 16:30:00,31.99,32.17,2,-12.48
 30/11/2018 16:45:00,31.95,32.17,2,-12.92
 30/11/2018 17:00:00,32.52,32.17,2,-13.4
 30/11/2018 17:15:00,32.7,32.54,1,-13.75
 30/11/2018 17:30:00,33.23,33.49,1,-13.77
 30/11/2018 17:45:00,33.25,33.49,1,-13.83
 30/11/2018 18:00:00,33.33,33.49,1,-13.83
 30/11/2018 18:15:00,33.22,33.25,2,-13.82
 30/11/2018 18:30:00,32.78,32.44,2,-13.77
 30/11/2018 18:45:00,32.58,32.44,2,-13.94
 30/11/2018 19:00:00,32.64,32.44,2,-13.86
 30/11/2018 19:15:00,32.66,32.44,2,-13.61
 30/11/2018 19:30:00,32.54,32.44,2,-13.12
 30/11/2018 19:45:00,32.52,32.44,2,-12.84
 30/11/2018 20:00:00,32.41,32.44,2,-12.65
 30/11/2018 20:15:00,32.26,32.44,2,-12.61
 30/11/2018 20:30:00,32.29,32.44,2,-12.3
 30/11/2018 20:45:00,32.26,32.44,2,-12.08
 30/11/2018 21:00:00,32.27,32.44,2,-11.78
 30/11/2018 21:15:00,32.53,32.61,1,-11.48
 30/11/2018 21:30:00,33.27,33.49,1,-11.04
 30/11/2018 21:45:00,33.27,33.49,1,-10.72
 30/11/2018 22:00:00,33.27,33.49,1,-10.5
 30/11/2018 22:15:00,33.21,33.39,2,-10.16
 30/11/2018 22:30:00,32.75,32.6,2,-9.81
 30/11/2018 22:45:00,32.53,32.43,2,-9.6
 30/11/2018 23:00:00,32.17,32.17,2,-9.22
 30/11/2018 23:15:00,32.24,32.47,2,-9.4
 30/11/2018 23:30:00,32.22,32.52,2,-9.17
 30/11/2018 23:45:00,32.25,32.31,2,-9.19
 01/12/2018 00:00:00,32.3,32.38,2,-9.21
 01/12/2018 00:15:00,32.36,32.63,2,-11.25
 01/12/2018 00:30:00,32.65,32.85,2,-11.53
 01/12/2018 00:45:00,32.7,32.72,2,-11.44
 01/12/2018 01:00:00,32.56,32.54,2,-11.41
 01/12/2018 01:15:00,32.62,32.54,2,-11.01
 01/12/2018 01:30:00,32.68,32.54,2,-10.79
 01/12/2018 01:45:00,32.72,32.54,2,-10.59
 01/12/2018 02:00:00,32.83,32.54,2,-10.42
 01/12/2018 02:15:00,32.78,32.54,2,-10.65
 01/12/2018 02:30:00,32.49,32.54,2,-10.39
 01/12/2018 02:45:00,32.5,32.54,2,-10.18
 01/12/2018 03:00:00,32.58,32.54,2,-10.0
 01/12/2018 03:15:00,32.6,32.54,2,-9.78
 01/12/2018 03:30:00,32.64,32.54,2,-9.56
 01/12/2018 03:45:00,32.91,32.94,1,-9.34
 01/12/2018 04:00:00,33.32,33.49,1,-9.1
 01/12/2018 04:15:00,33.33,33.49,1,-8.92
 01/12/2018 04:30:00,33.36,33.49,1,-8.72
 01/12/2018 04:45:00,33.31,33.45,2,-8.55
 01/12/2018 05:00:00,32.77,32.57,2,-8.45
 01/12/2018 05:15:00,32.69,32.57,2,-8.59
 01/12/2018 05:30:00,32.71,32.57,2,-8.54
 01/12/2018 05:45:00,32.7,32.57,2,-8.46
 01/12/2018 06:00:00,32.64,32.57,2,-8.46
 01/12/2018 06:15:00,32.45,32.57,2,-8.84
 01/12/2018 06:30:00,32.47,32.57,2,-8.96
 01/12/2018 06:45:00,32.48,32.57,2,-9.12
 01/12/2018 07:00:00,32.45,32.57,2,-9.31
 01/12/2018 07:15:00,32.34,32.55,2,-9.25
 01/12/2018 07:30:00,32.3,32.17,2,-9.4
 01/12/2018 07:45:00,32.39,32.17,2,-9.68
 01/12/2018 08:00:00,32.64,32.6,2,-9.92
 01/12/2018 08:15:00,32.54,32.6,2,-10.17
 01/12/2018 08:30:00,32.44,32.6,2,-10.4
 01/12/2018 08:45:00,32.39,32.6,2,-10.51
 01/12/2018 09:00:00,32.36,32.6,2,-10.44
 01/12/2018 09:15:00,32.34,32.6,2,-10.57
 01/12/2018 09:30:00,32.35,32.6,2,-10.86
 01/12/2018 09:45:00,32.39,32.6,2,-10.84
 01/12/2018 10:00:00,32.44,32.6,2,-10.69
 01/12/2018 10:15:00,32.5,32.6,2,-10.78
 01/12/2018 10:30:00,32.47,32.6,2,-10.65
 01/12/2018 10:45:00,32.52,32.6,2,-10.14
 01/12/2018 11:00:00,33.04,33.39,1,-9.5
 01/12/2018 11:15:00,33.07,33.49,1,-10.25
 01/12/2018 11:30:00,33.32,33.49,1,-10.47
 01/12/2018 11:45:00,33.45,33.49,1,-9.29
 01/12/2018 12:00:00,33.52,33.47,2,-9.49
 01/12/2018 12:15:00,32.84,32.75,2,-9.89
 01/12/2018 12:30:00,32.4,32.21,2,-9.48
 01/12/2018 12:45:00,32.27,32.21,2,-8.87
 01/12/2018 13:00:00,32.27,32.21,2,-9.62
 01/12/2018 13:15:00,32.26,32.21,2,-9.85
 01/12/2018 13:30:00,32.28,32.21,2,-9.97
 01/12/2018 13:45:00,32.31,32.21,2,-10.11
 01/12/2018 14:00:00,32.32,32.21,2,-10.09
 01/12/2018 14:15:00,32.33,32.21,2,-10.14
 01/12/2018 14:30:00,32.35,32.21,2,-10.07
 01/12/2018 14:45:00,32.35,32.21,2,-10.01
 01/12/2018 15:00:00,32.32,32.21,2,-10.17
 01/12/2018 15:15:00,32.29,32.21,2,-10.3
 01/12/2018 15:30:00,32.27,32.21,2,-10.42
 01/12/2018 15:45:00,32.23,32.21,2,-10.48
 01/12/2018 16:00:00,32.1,32.21,2,-10.91
 01/12/2018 16:15:00,31.91,32.21,2,-11.26
 01/12/2018 16:30:00,32.5,32.77,1,-11.76
 01/12/2018 16:45:00,33.3,33.49,1,-12.38
 01/12/2018 17:00:00,33.21,33.49,1,-12.74
 01/12/2018 17:15:00,33.17,33.49,1,-13.07
 01/12/2018 17:30:00,33.11,33.45,2,-13.18
 01/12/2018 17:45:00,32.57,32.51,2,-13.3
 01/12/2018 18:00:00,32.62,32.51,2,-13.39
 01/12/2018 18:15:00,32.63,32.51,2,-13.38
 01/12/2018 18:30:00,32.7,32.51,2,-13.24
 01/12/2018 18:45:00,32.75,32.51,2,-13.04
 01/12/2018 19:00:00,32.83,32.51,2,-12.78
 01/12/2018 19:15:00,32.9,32.51,2,-12.46
 01/12/2018 19:30:00,32.9,32.51,2,-12.27
 01/12/2018 19:45:00,32.62,32.51,2,-11.86
 01/12/2018 20:00:00,32.63,32.51,2,-11.4
 01/12/2018 20:15:00,32.7,32.51,2,-11.13
 01/12/2018 20:30:00,32.77,32.51,2,-10.92
 01/12/2018 20:45:00,33.35,33.46,1,-10.69
 01/12/2018 21:00:00,33.48,33.49,1,-10.46
 01/12/2018 21:15:00,33.33,33.49,1,-10.16
 01/12/2018 21:30:00,33.23,33.49,1,-9.97
 01/12/2018 21:45:00,32.71,32.56,2,-9.65
 01/12/2018 22:00:00,32.59,32.21,2,-9.49
 01/12/2018 22:15:00,32.43,32.21,2,-9.33
 01/12/2018 22:30:00,32.3,32.53,2,-8.97
 01/12/2018 22:45:00,32.35,32.6,2,-8.71
 01/12/2018 23:00:00,32.41,32.41,2,-8.42
 01/12/2018 23:15:00,32.2,32.14,2,-8.56
 01/12/2018 23:30:00,32.18,32.14,2,-8.31
 01/12/2018 23:45:00,32.17,32.14,2,-8.29
 02/12/2018 00:00:00,32.21,32.14,2,-8.31
 02/12/2018 00:15:00,32.32,32.41,2,-10.15
 02/12/2018 00:30:00,32.57,32.6,2,-10.54
 02/12/2018 00:45:00,32.51,32.6,2,-10.62
 02/12/2018 01:00:00,32.5,32.6,2,-10.59
 02/12/2018 01:15:00,32.59,32.6,2,-10.19
 02/12/2018 01:30:00,32.66,32.6,2,-9.99
 02/12/2018 01:45:00,32.74,32.6,2,-9.71
 02/12/2018 02:00:00,32.81,32.6,2,-9.48
 02/12/2018 02:15:00,32.7,32.6,2,-9.77
 02/12/2018 02:30:00,32.48,32.6,2,-9.5
 02/12/2018 02:45:00,32.52,32.6,2,-9.44
 02/12/2018 03:00:00,32.54,32.6,2,-9.2
 02/12/2018 03:15:00,32.6,32.6,2,-8.95
 02/12/2018 03:30:00,33.16,33.46,1,-8.75
 02/12/2018 03:45:00,33.18,33.49,1,-8.48
 02/12/2018 04:00:00,33.27,33.49,1,-8.16
 02/12/2018 04:15:00,33.24,33.49,1,-8.04
 02/12/2018 04:30:00,33.18,33.48,1,-7.99
 02/12/2018 04:45:00,33.26,33.49,1,-7.7
 02/12/2018 05:00:00,33.29,33.49,1,-7.7
 02/12/2018 05:15:00,33.29,33.49,1,-7.67
 02/12/2018 05:30:00,33.05,33.03,2,-7.51
 02/12/2018 05:45:00,32.75,32.31,2,-7.46
 02/12/2018 06:00:00,32.74,32.31,2,-7.47
 02/12/2018 06:15:00,32.65,32.31,2,-7.75
 02/12/2018 06:30:00,32.63,32.31,2,-7.87
 02/12/2018 06:45:00,32.6,32.31,2,-8.1
 02/12/2018 07:00:00,32.44,32.31,2,-8.16
 02/12/2018 07:15:00,32.43,32.31,2,-8.02
 02/12/2018 07:30:00,32.4,32.6,2,-8.12
 02/12/2018 07:45:00,32.34,32.64,2,-8.3
 02/12/2018 08:00:00,32.29,32.64,2,-8.63
 02/12/2018 08:15:00,32.26,32.64,2,-8.91
 02/12/2018 08:30:00,32.65,32.38,2,-9.29
 02/12/2018 08:45:00,32.61,32.6,2,-9.49
 02/12/2018 09:00:00,32.54,32.47,2,-9.65
 02/12/2018 09:15:00,32.48,32.35,2,-9.76
 02/12/2018 09:30:00,32.51,32.45,2,-9.97
 02/12/2018 09:45:00,32.47,32.6,2,-10.09
 02/12/2018 10:00:00,32.44,32.6,2,-9.97
 02/12/2018 10:15:00,32.38,32.6,2,-9.95
 02/12/2018 10:30:00,32.39,32.6,2,-10.02
 02/12/2018 10:45:00,32.32,32.6,2,-10.01
 02/12/2018 11:00:00,32.3,32.6,2,-9.99
 02/12/2018 11:15:00,32.21,32.6,2,-10.09
 02/12/2018 11:30:00,32.22,32.6,2,-10.38
 02/12/2018 11:45:00,32.32,32.6,2,-10.05
 02/12/2018 12:00:00,32.41,32.6,2,-10.06
 02/12/2018 12:15:00,32.41,32.6,2,-10.09
 02/12/2018 12:30:00,32.42,32.6,2,-10.34
 02/12/2018 12:45:00,32.36,32.6,2,-10.53
 02/12/2018 13:00:00,32.5,32.6,2,-10.7
 02/12/2018 13:15:00,33.31,33.33,1,-10.54
 02/12/2018 13:30:00,33.5,33.49,1,-10.22
 02/12/2018 13:45:00,33.57,33.49,1,-10.09
 02/12/2018 14:00:00,33.55,33.49,1,-10.06
 02/12/2018 14:15:00,33.03,32.77,2,-9.91
 02/12/2018 14:30:00,32.94,32.57,2,-9.7
 02/12/2018 14:45:00,32.97,32.57,2,-9.74
 02/12/2018 15:00:00,32.99,32.57,2,-9.94
 02/12/2018 15:15:00,32.92,32.57,2,-10.11
 02/12/2018 15:30:00,32.87,32.57,2,-10.3
 02/12/2018 15:45:00,32.83,32.57,2,-10.44
 02/12/2018 16:00:00,32.74,32.57,2,-10.73
 02/12/2018 16:15:00,32.71,32.57,2,-11.18
 02/12/2018 16:30:00,32.6,32.57,2,-11.46
 02/12/2018 16:45:00,32.57,32.57,2,-11.93
 02/12/2018 17:00:00,32.66,32.57,2,-12.45
 02/12/2018 17:15:00,32.82,32.66,1,-12.85
 02/12/2018 17:30:00,33.14,33.49,1,-12.69
 02/12/2018 17:45:00,33.3,33.49,1,-12.66
 02/12/2018 18:00:00,33.48,33.49,1,-12.51
 02/12/2018 18:15:00,33.47,33.49,2,-12.44
 02/12/2018 18:30:00,33.42,33.46,2,-12.36
 02/12/2018 18:45:00,33.47,33.46,2,-12.19
 02/12/2018 19:00:00,33.54,33.46,2,-11.98
 02/12/2018 19:15:00,33.13,32.92,2,-11.81
 02/12/2018 19:30:00,32.71,32.57,2,-11.37
 02/12/2018 19:45:00,32.77,32.57,2,-11.08
 02/12/2018 20:00:00,32.89,32.57,2,-10.73
 02/12/2018 20:15:00,32.94,32.57,2,-10.58
 02/12/2018 20:30:00,32.71,32.57,2,-10.29
 02/12/2018 20:45:00,32.8,32.57,2,-10.05
 02/12/2018 21:00:00,32.82,32.57,2,-9.82
 02/12/2018 21:15:00,32.72,32.57,2,-9.72
 02/12/2018 21:30:00,32.58,32.29,2,-9.35
 02/12/2018 21:45:00,32.25,32.14,2,-9.03
 02/12/2018 22:00:00,32.29,32.26,2,-8.77
 02/12/2018 22:15:00,32.33,32.6,2,-8.58
 02/12/2018 22:30:00,32.25,32.6,2,-8.35
 02/12/2018 22:45:00,32.27,32.3,2,-8.1
 02/12/2018 23:00:00,32.1,32.24,2,-7.74
 02/12/2018 23:15:00,32.03,32.24,2,-7.79
 02/12/2018 23:30:00,32.1,32.24,2,-7.65
 02/12/2018 23:45:00,32.12,32.24,2,-7.68
 03/12/2018 00:00:00,32.12,32.24,2,-7.67
 03/12/2018 00:00:00,32.12,32.24,2,-7.67
 03/12/2018 00:15:00,32.19,32.45,2,-9.51
 03/12/2018 00:30:00,32.38,32.57,2,-9.96
 03/12/2018 00:45:00,32.32,32.57,2,-9.99
 03/12/2018 01:00:00,32.35,32.57,2,-9.92
 03/12/2018 01:15:00,32.37,32.57,2,-9.56
 03/12/2018 01:30:00,32.44,32.57,2,-9.34
 03/12/2018 01:45:00,32.48,32.57,2,-9.21
 03/12/2018 02:00:00,32.5,32.57,2,-9.0
 03/12/2018 02:15:00,32.53,32.57,2,-9.31
 03/12/2018 02:30:00,32.57,32.57,2,-9.16
 03/12/2018 02:45:00,32.65,32.57,2,-9.03
 03/12/2018 03:00:00,32.73,32.57,2,-8.73
 03/12/2018 03:15:00,32.74,32.6,1,-8.53
 03/12/2018 03:30:00,33.32,33.49,1,-8.3
 03/12/2018 03:45:00,33.38,33.49,1,-8.02
 03/12/2018 04:00:00,33.4,33.49,1,-7.82
 03/12/2018 04:15:00,33.38,33.49,2,-7.67
 03/12/2018 04:30:00,32.88,32.81,2,-7.54
 03/12/2018 04:45:00,32.31,32.44,2,-7.45
 03/12/2018 05:00:00,32.27,32.57,2,-7.44
 03/12/2018 05:15:00,32.24,32.57,2,-7.58
 03/12/2018 05:30:00,32.37,32.57,2,-7.5
 03/12/2018 05:45:00,32.31,32.57,2,-7.53
 03/12/2018 06:00:00,32.25,32.57,2,-7.69
 03/12/2018 06:15:00,32.2,32.57,2,-8.26
 03/12/2018 06:30:00,32.21,32.57,2,-8.52
 03/12/2018 06:45:00,32.17,32.57,2,-8.9
 03/12/2018 07:00:00,32.45,32.57,2,-9.58
 03/12/2018 07:15:00,32.3,32.57,2,-9.49
 03/12/2018 07:30:00,32.19,32.57,2,-9.81
 03/12/2018 07:45:00,32.39,32.57,2,-10.06
 03/12/2018 08:00:00,32.37,32.57,2,-10.37
 03/12/2018 08:15:00,32.33,32.57,2,-10.49
 03/12/2018 08:30:00,32.28,32.57,2,-10.67
 03/12/2018 08:45:00,32.3,32.57,2,-10.69
 03/12/2018 09:00:00,32.26,32.57,2,-10.72
 03/12/2018 09:15:00,32.2,32.57,2,-10.59
 03/12/2018 09:30:00,32.31,32.57,2,-10.67
 03/12/2018 09:45:00,32.54,32.57,2,-10.67
 03/12/2018 10:00:00,32.56,32.57,2,-9.95
 03/12/2018 10:15:00,32.67,32.57,2,-9.64
 03/12/2018 10:30:00,32.67,32.57,2,-9.77
 03/12/2018 10:45:00,32.72,32.57,2,-8.51
 03/12/2018 11:00:00,32.73,32.57,2,-8.64
 03/12/2018 11:15:00,32.72,32.57,2,-8.82
 03/12/2018 11:30:00,32.7,32.57,2,-8.75
 03/12/2018 11:45:00,32.7,32.57,2,-8.31
 03/12/2018 12:00:00,32.7,32.57,2,-8.69
 03/12/2018 12:15:00,32.73,32.57,2,-8.84
 03/12/2018 12:30:00,32.84,32.57,2,-7.85
 03/12/2018 12:45:00,32.81,32.57,2,-8.5
 03/12/2018 13:00:00,32.74,32.57,2,-7.75
 03/12/2018 13:15:00,32.59,32.57,2,-9.07
 03/12/2018 13:30:00,32.64,32.57,2,-9.18
 03/12/2018 13:45:00,32.61,32.57,2,-9.33
 03/12/2018 14:00:00,32.6,32.57,2,-9.4
 03/12/2018 14:15:00,32.55,32.57,2,-9.23
 03/12/2018 14:30:00,32.59,32.57,2,-9.3
 03/12/2018 14:45:00,32.57,32.43,2,-9.31
 03/12/2018 15:00:00,32.54,32.57,2,-9.56
 03/12/2018 15:15:00,32.53,32.57,2,-9.57
 03/12/2018 15:30:00,32.51,32.57,2,-9.71
 03/12/2018 15:45:00,32.41,32.57,2,-9.74
 03/12/2018 16:00:00,32.22,32.57,2,-10.17
 03/12/2018 16:15:00,32.23,32.57,2,-10.88
 03/12/2018 16:30:00,32.59,32.57,2,-11.34
 03/12/2018 16:45:00,32.62,32.57,2,-11.81
 03/12/2018 17:00:00,32.57,32.57,2,-12.1
 03/12/2018 17:15:00,32.54,32.57,2,-12.34
 03/12/2018 17:30:00,32.54,32.57,2,-12.37
 03/12/2018 17:45:00,32.57,32.6,1,-12.33
 03/12/2018 18:00:00,33.16,33.49,1,-12.37
 03/12/2018 18:15:00,33.17,33.49,1,-12.39
 03/12/2018 18:30:00,33.26,33.49,1,-12.26
 03/12/2018 18:45:00,33.33,33.49,2,-12.13
 03/12/2018 19:00:00,33.39,33.46,2,-11.96
 03/12/2018 19:15:00,32.9,32.64,2,-11.78
 03/12/2018 19:30:00,32.96,32.57,2,-11.54
 03/12/2018 19:45:00,32.99,32.57,2,-11.18
 03/12/2018 20:00:00,32.74,32.57,2,-10.87
 03/12/2018 20:15:00,32.57,32.57,2,-10.52
 03/12/2018 20:30:00,32.38,32.57,2,-10.2
 03/12/2018 20:45:00,32.37,32.57,2,-10.12
 03/12/2018 21:00:00,32.44,32.57,2,-9.96
 03/12/2018 21:15:00,32.51,32.32,2,-9.67
 03/12/2018 21:30:00,32.59,32.21,2,-9.4
 03/12/2018 21:45:00,32.5,32.21,2,-9.09
 03/12/2018 22:00:00,32.63,32.21,2,-8.76
 03/12/2018 22:15:00,32.4,32.21,2,-8.71
 03/12/2018 22:30:00,32.15,32.21,2,-8.33
 03/12/2018 22:45:00,32.23,32.21,2,-8.07
 03/12/2018 23:00:00,32.31,32.21,2,-7.71
 03/12/2018 23:15:00,32.41,32.46,2,-7.9
 03/12/2018 23:30:00,32.5,32.54,2,-7.7
 03/12/2018 23:45:00,32.58,32.54,2,-7.7
 04/12/2018 00:00:00,32.4,32.54,2,-7.59
 04/12/2018 00:15:00,32.16,32.54,2,-9.23
 04/12/2018 00:30:00,32.46,32.66,2,-9.71
 04/12/2018 00:45:00,32.63,32.74,2,-9.84
 04/12/2018 01:00:00,32.65,32.74,2,-9.88
 04/12/2018 01:15:00,32.7,32.74,2,-9.55
 04/12/2018 01:30:00,32.78,32.74,2,-9.38
 04/12/2018 01:45:00,32.83,32.74,2,-9.3
 04/12/2018 02:00:00,32.83,32.74,2,-9.05
 04/12/2018 02:15:00,32.8,32.74,2,-9.46
 04/12/2018 02:30:00,32.84,32.74,2,-9.38
 04/12/2018 02:45:00,32.9,32.74,2,-9.34
 04/12/2018 03:00:00,32.93,32.74,2,-9.02
 04/12/2018 03:15:00,32.91,32.74,2,-8.81
 04/12/2018 03:30:00,32.96,32.74,2,-8.63
 04/12/2018 03:45:00,33.29,33.42,1,-8.7
 04/12/2018 04:00:00,33.33,33.49,1,-8.46
 04/12/2018 04:15:00,33.35,33.49,1,-8.34
 04/12/2018 04:30:00,33.42,33.49,1,-8.2
 04/12/2018 04:45:00,33.51,33.48,1,-8.15
 04/12/2018 05:00:00,33.68,33.49,1,-8.04
 04/12/2018 05:15:00,33.59,33.49,1,-8.22
 04/12/2018 05:30:00,33.55,33.49,1,-8.21
 04/12/2018 05:45:00,33.32,33.18,2,-8.17
 04/12/2018 06:00:00,32.54,32.35,2,-8.22
 04/12/2018 06:15:00,32.32,32.21,2,-8.67
 04/12/2018 06:30:00,32.33,32.21,2,-8.88
 04/12/2018 06:45:00,32.21,32.21,2,-9.4
 04/12/2018 07:00:00,32.08,32.21,2,-9.76
 04/12/2018 07:15:00,31.86,32.21,2,-9.73
 04/12/2018 07:30:00,31.8,32.21,2,-9.95
 04/12/2018 07:45:00,31.91,32.21,2,-10.36
 04/12/2018 08:00:00,32.04,32.21,2,-10.84
 04/12/2018 08:15:00,32.02,32.21,2,-10.61
 04/12/2018 08:30:00,32.04,32.21,2,-10.53
 04/12/2018 08:45:00,32.11,32.21,2,-10.44
 04/12/2018 09:00:00,32.12,32.21,2,-10.14
 04/12/2018 09:15:00,32.12,32.21,2,-9.83
 04/12/2018 09:30:00,32.16,32.21,2,-9.71
 04/12/2018 09:45:00,32.17,32.21,2,-9.71
 04/12/2018 10:00:00,32.2,32.21,2,-9.44
 04/12/2018 10:15:00,32.25,32.21,2,-9.39
 04/12/2018 10:30:00,32.24,32.21,2,-8.46
 04/12/2018 10:45:00,32.29,32.21,2,-7.91
 04/12/2018 11:00:00,32.31,32.21,2,-8.1
 04/12/2018 11:15:00,32.24,32.21,2,-8.9
 04/12/2018 11:30:00,32.23,32.21,2,-8.56
 04/12/2018 11:45:00,32.27,32.21,2,-9.17
 04/12/2018 12:00:00,32.21,32.21,2,-9.41
 04/12/2018 12:15:00,32.21,32.21,2,-9.72
 04/12/2018 12:30:00,32.19,32.21,2,-10.02
 04/12/2018 12:45:00,32.16,32.21,2,-10.01
 04/12/2018 13:00:00,32.14,32.21,2,-10.16
 04/12/2018 13:15:00,32.13,32.21,2,-10.26
 04/12/2018 13:30:00,32.12,32.21,2,-10.34
 04/12/2018 13:45:00,32.11,32.21,2,-10.4
 04/12/2018 14:00:00,32.1,32.21,2,-10.55
 04/12/2018 14:15:00,32.05,32.21,2,-10.57
 04/12/2018 14:30:00,32.03,32.21,2,-10.64
 04/12/2018 14:45:00,32.05,32.21,2,-10.51
 04/12/2018 15:00:00,32.04,32.21,2,-10.56
 04/12/2018 15:15:00,32.02,32.21,2,-10.67
 04/12/2018 15:30:00,32.01,32.21,2,-10.7
 04/12/2018 15:45:00,32.09,32.21,2,-10.69
 04/12/2018 16:00:00,32.04,32.21,2,-10.96
 04/12/2018 16:15:00,32.1,32.21,2,-11.51
 04/12/2018 16:30:00,32.06,32.21,2,-11.79
 04/12/2018 16:45:00,32.09,32.21,2,-11.59
 04/12/2018 17:00:00,32.01,32.21,2,-11.96
 04/12/2018 17:15:00,32.03,32.21,2,-12.2
 04/12/2018 17:30:00,32.02,32.21,2,-12.22
 04/12/2018 17:45:00,32.04,32.21,2,-12.19
 04/12/2018 18:00:00,32.1,32.21,2,-12.18
 04/12/2018 18:15:00,32.06,32.21,2,-12.29
 04/12/2018 18:30:00,32.11,32.21,2,-12.22
 04/12/2018 18:45:00,32.75,33.04,1,-12.24
 04/12/2018 19:00:00,33.2,33.49,1,-12.36
 04/12/2018 19:15:00,33.23,33.49,1,-12.16
 04/12/2018 19:30:00,33.34,33.49,1,-11.9
 04/12/2018 19:45:00,33.39,33.47,2,-11.73
 04/12/2018 20:00:00,33.01,32.66,2,-11.34
 04/12/2018 20:15:00,32.76,32.54,2,-11.36
 04/12/2018 20:30:00,32.74,32.54,2,-11.13
 04/12/2018 20:45:00,32.8,32.54,2,-10.87
 04/12/2018 21:00:00,32.74,32.54,2,-10.45
 04/12/2018 21:15:00,32.63,32.54,2,-10.08
 04/12/2018 21:30:00,32.72,32.54,2,-9.78
 04/12/2018 21:45:00,32.72,32.54,2,-9.42
 04/12/2018 22:00:00,32.59,32.54,2,-9.06
 04/12/2018 22:15:00,32.48,32.54,2,-8.63
 04/12/2018 22:30:00,32.5,32.54,2,-8.25
 04/12/2018 22:45:00,32.63,32.47,2,-8.04
 04/12/2018 23:00:00,32.54,32.17,2,-7.65
 04/12/2018 23:15:00,32.51,32.17,2,-7.82
 04/12/2018 23:30:00,32.61,32.17,2,-7.66
 04/12/2018 23:45:00,32.26,32.17,2,-7.78
 05/12/2018 00:00:00,32.05,32.17,2,-7.87
 05/12/2018 00:15:00,32.06,32.17,2,-9.61
 05/12/2018 00:30:00,32.18,32.17,2,-9.96
 05/12/2018 00:45:00,32.27,32.17,2,-10.08
 05/12/2018 01:00:00,32.25,32.17,2,-10.1
 05/12/2018 01:15:00,32.31,32.17,2,-9.74
 05/12/2018 01:30:00,32.37,32.17,2,-9.56
 05/12/2018 01:45:00,32.37,32.56,2,-9.43
 05/12/2018 02:00:00,32.47,32.64,2,-9.32
 05/12/2018 02:15:00,32.44,32.64,2,-9.73
 05/12/2018 02:30:00,32.45,32.64,2,-9.6
 05/12/2018 02:45:00,32.48,32.64,2,-9.48
 05/12/2018 03:00:00,32.55,32.64,2,-9.23
 05/12/2018 03:15:00,32.61,32.64,2,-9.01
 05/12/2018 03:30:00,32.69,32.64,2,-8.81
 05/12/2018 03:45:00,32.69,32.64,2,-8.57
 05/12/2018 04:00:00,32.71,32.64,2,-8.35
 05/12/2018 04:15:00,32.74,32.64,2,-8.2
 05/12/2018 04:30:00,32.67,32.64,2,-7.92
 05/12/2018 04:45:00,32.56,32.64,2,-7.83
 05/12/2018 05:00:00,32.57,32.64,2,-7.76
 05/12/2018 05:15:00,32.44,32.64,2,-7.86
 05/12/2018 05:30:00,33.25,33.3,1,-7.9
 05/12/2018 05:45:00,33.47,33.49,1,-7.84
 05/12/2018 06:00:00,33.46,33.49,1,-8.0
 05/12/2018 06:15:00,33.47,33.49,1,-8.39
 05/12/2018 06:30:00,33.9,33.47,2,-8.65
 05/12/2018 06:45:00,33.42,33.19,2,-9.28
 05/12/2018 07:00:00,32.62,32.37,2,-9.36
 05/12/2018 07:15:00,32.47,32.21,2,-9.5
 05/12/2018 07:30:00,32.55,32.21,2,-9.74
 05/12/2018 07:45:00,32.48,32.21,2,-9.89
 05/12/2018 08:00:00,32.42,32.21,2,-10.1
 05/12/2018 08:15:00,32.38,32.21,2,-10.11
 05/12/2018 08:30:00,32.37,32.21,2,-10.24
 05/12/2018 08:45:00,32.42,32.21,2,-10.23
 05/12/2018 09:00:00,32.41,32.21,2,-10.14
 05/12/2018 09:15:00,32.39,32.21,2,-10.08
 05/12/2018 09:30:00,32.39,32.21,2,-9.82
 05/12/2018 09:45:00,32.41,32.21,2,-9.58
 05/12/2018 10:00:00,32.46,32.21,2,-9.53
 05/12/2018 10:15:00,32.5,32.21,2,-9.5
 05/12/2018 10:30:00,32.48,32.21,2,-9.45
 05/12/2018 10:45:00,32.43,32.21,2,-9.71
 05/12/2018 11:00:00,32.43,32.21,2,-9.75
 05/12/2018 11:15:00,32.37,32.21,2,-9.96
 05/12/2018 11:30:00,32.42,32.21,2,-9.92
 05/12/2018 11:45:00,32.39,32.21,2,-10.01
 05/12/2018 12:00:00,32.37,32.21,2,-10.17
 05/12/2018 12:15:00,32.33,32.21,2,-10.28
 05/12/2018 12:30:00,32.31,32.21,2,-10.5
 05/12/2018 12:45:00,32.3,32.21,2,-10.47
 05/12/2018 13:00:00,32.36,32.21,2,-10.57
 05/12/2018 13:15:00,32.33,32.21,2,-10.52
 05/12/2018 13:30:00,32.43,32.21,2,-10.47
 05/12/2018 13:45:00,32.42,32.21,2,-10.37
 05/12/2018 14:00:00,32.43,32.21,2,-10.18
 05/12/2018 14:15:00,32.43,32.21,2,-10.17
 05/12/2018 14:30:00,32.46,32.21,2,-9.92
 05/12/2018 14:45:00,32.56,32.21,2,-9.34
 05/12/2018 15:00:00,32.61,32.31,2,-9.18
 05/12/2018 15:15:00,32.57,32.46,2,-9.48
 05/12/2018 15:30:00,32.54,32.57,2,-9.77
 05/12/2018 15:45:00,32.46,32.57,2,-10.01
 05/12/2018 16:00:00,32.38,32.57,2,-10.27
 05/12/2018 16:15:00,32.4,32.57,2,-10.75
 05/12/2018 16:30:00,32.31,32.57,2,-11.17
 05/12/2018 16:45:00,32.17,32.57,2,-11.72
 05/12/2018 17:00:00,32.14,32.57,2,-12.03
 05/12/2018 17:15:00,32.15,32.57,2,-12.37
 05/12/2018 17:30:00,32.18,32.57,2,-12.46
 05/12/2018 17:45:00,32.19,32.57,2,-12.43
 05/12/2018 18:00:00,32.23,32.57,2,-12.46
 05/12/2018 18:15:00,32.24,32.57,2,-12.56
 05/12/2018 18:30:00,32.32,32.57,2,-12.43
 05/12/2018 18:45:00,32.55,32.76,2,-12.43
 05/12/2018 19:00:00,32.69,32.8,2,-12.31
 05/12/2018 19:15:00,32.71,32.8,2,-12.03
 05/12/2018 19:30:00,32.79,32.8,2,-11.76
 05/12/2018 19:45:00,32.88,32.8,2,-11.6
 05/12/2018 20:00:00,32.71,32.8,2,-11.02
 05/12/2018 20:15:00,32.52,32.8,2,-10.64
 05/12/2018 20:30:00,32.51,32.8,2,-10.28
 05/12/2018 20:45:00,32.5,32.8,2,-9.93
 05/12/2018 21:00:00,32.55,32.73,2,-9.74
 05/12/2018 21:15:00,32.6,32.34,2,-9.55
 05/12/2018 21:30:00,32.57,32.34,2,-9.37
 05/12/2018 21:45:00,32.64,32.34,2,-9.14
 05/12/2018 22:00:00,32.7,32.34,2,-8.78
 05/12/2018 22:15:00,32.68,32.34,2,-8.46
 05/12/2018 22:30:00,32.21,32.34,2,-8.17
 05/12/2018 22:45:00,32.15,32.34,2,-7.85
 05/12/2018 23:00:00,32.27,32.34,2,-7.48
 05/12/2018 23:15:00,32.29,32.34,2,-7.53
 05/12/2018 23:30:00,32.43,32.34,2,-7.41
 05/12/2018 23:45:00,32.44,32.34,2,-7.38
 06/12/2018 00:00:00,32.41,32.34,2,-7.45
 06/12/2018 00:15:00,32.12,32.34,2,-9.3
 06/12/2018 00:30:00,32.49,32.47,2,-9.82
 06/12/2018 00:45:00,32.69,32.6,2,-9.89
 06/12/2018 01:00:00,32.72,32.6,2,-9.88
 06/12/2018 01:15:00,32.78,32.6,2,-9.51
 06/12/2018 01:30:00,32.89,32.6,2,-9.36
 06/12/2018 01:45:00,32.9,32.6,2,-9.07
 06/12/2018 02:00:00,32.96,32.6,2,-8.97
 06/12/2018 02:15:00,32.96,32.6,2,-9.36
 06/12/2018 02:30:00,33.0,32.6,2,-9.22
 06/12/2018 02:45:00,33.03,32.6,2,-9.04
 06/12/2018 03:00:00,32.91,32.6,2,-8.79
 06/12/2018 03:15:00,32.6,32.6,2,-8.49
 06/12/2018 03:30:00,32.67,32.6,2,-8.31
 06/12/2018 03:45:00,32.72,32.6,2,-8.03
 06/12/2018 04:00:00,32.45,32.34,2,-7.69
 06/12/2018 04:15:00,32.48,32.28,2,-7.57
 06/12/2018 04:30:00,32.54,32.6,2,-7.49
 06/12/2018 04:45:00,32.51,32.6,2,-7.36
 06/12/2018 05:00:00,32.48,32.6,2,-7.31
 06/12/2018 05:15:00,32.38,32.6,2,-7.38
 06/12/2018 05:30:00,32.69,32.6,2,-7.4
 06/12/2018 05:45:00,32.75,32.6,2,-7.42
 06/12/2018 06:00:00,32.7,32.6,2,-7.56
 06/12/2018 06:15:00,32.31,32.28,2,-8.04
 06/12/2018 06:30:00,32.32,32.6,2,-8.38
 06/12/2018 06:45:00,32.27,32.6,2,-8.78
 06/12/2018 07:00:00,32.47,32.6,2,-9.18
 06/12/2018 07:15:00,32.5,32.6,2,-9.14
 06/12/2018 07:30:00,32.55,32.28,2,-9.41
 06/12/2018 07:45:00,32.45,32.21,2,-9.48
 06/12/2018 08:00:00,32.32,32.23,2,-9.89
 06/12/2018 08:15:00,32.35,32.57,2,-9.83
 06/12/2018 08:30:00,32.28,32.57,2,-9.88
 06/12/2018 08:45:00,32.25,32.57,2,-9.89
 06/12/2018 09:00:00,32.25,32.57,2,-9.93
 06/12/2018 09:15:00,32.19,32.57,2,-9.99
 06/12/2018 09:30:00,32.23,32.57,2,-9.89
 06/12/2018 09:45:00,32.25,32.57,2,-9.93
 06/12/2018 10:00:00,32.25,32.57,2,-9.85
 06/12/2018 10:15:00,32.31,32.57,2,-9.88
 06/12/2018 10:30:00,32.31,32.57,2,-9.94
 06/12/2018 10:45:00,32.29,32.57,2,-9.86
 06/12/2018 11:00:00,32.31,32.57,2,-9.47
 06/12/2018 11:15:00,32.3,32.57,2,-9.46
 06/12/2018 11:30:00,32.32,32.57,2,-9.45
 06/12/2018 11:45:00,32.3,32.57,2,-9.47
 06/12/2018 12:00:00,32.32,32.57,2,-9.29
 06/12/2018 12:15:00,32.35,32.57,2,-9.24
 06/12/2018 12:30:00,32.35,32.57,2,-9.68
 06/12/2018 12:45:00,32.35,32.57,2,-9.81
 06/12/2018 13:00:00,33.4,33.45,1,-9.97
 06/12/2018 13:15:00,33.5,33.49,1,-10.01
 06/12/2018 13:30:00,33.55,33.49,1,-9.87
 06/12/2018 13:45:00,33.54,33.49,1,-9.85
 06/12/2018 14:00:00,32.81,32.63,2,-9.95
 06/12/2018 14:15:00,32.68,32.54,2,-9.89
 06/12/2018 14:30:00,32.65,32.54,2,-9.9
 06/12/2018 14:45:00,32.67,32.54,2,-9.88
 06/12/2018 15:00:00,32.69,32.54,2,-9.89
 06/12/2018 15:15:00,32.69,32.54,2,-10.03
 06/12/2018 15:30:00,32.69,32.54,2,-10.11
 06/12/2018 15:45:00,32.6,32.54,2,-10.2
 06/12/2018 16:00:00,32.46,32.54,2,-10.36
 06/12/2018 16:15:00,32.38,32.54,2,-10.94
 06/12/2018 16:30:00,32.62,32.54,2,-11.13
 06/12/2018 16:45:00,32.33,32.54,2,-11.5
 06/12/2018 17:00:00,32.25,32.54,2,-11.79
 06/12/2018 17:15:00,32.23,32.54,2,-11.91
 06/12/2018 17:30:00,32.24,32.54,2,-12.08
 06/12/2018 17:45:00,32.26,32.54,2,-12.02
 06/12/2018 18:00:00,32.28,32.54,2,-12.13
 06/12/2018 18:15:00,32.26,32.7,2,-12.25
 06/12/2018 18:30:00,32.32,32.7,2,-12.13
 06/12/2018 18:45:00,32.39,32.7,2,-12.04
 06/12/2018 19:00:00,32.42,32.7,2,-11.74
 06/12/2018 19:15:00,32.45,32.7,2,-11.59
 06/12/2018 19:30:00,32.62,32.7,2,-11.35
 06/12/2018 19:45:00,32.57,32.7,2,-11.2
 06/12/2018 20:00:00,32.57,32.7,2,-10.82
 06/12/2018 20:15:00,32.62,32.7,2,-10.62
 06/12/2018 20:30:00,32.71,32.44,2,-10.33
 06/12/2018 20:45:00,32.75,32.5,2,-10.13
 06/12/2018 21:00:00,32.77,32.57,2,-9.74
 06/12/2018 21:15:00,32.66,32.57,2,-9.47
 06/12/2018 21:30:00,32.73,32.57,2,-9.19
 06/12/2018 21:45:00,32.93,32.57,2,-8.88
 06/12/2018 22:00:00,32.93,32.57,2,-8.61
 06/12/2018 22:15:00,32.83,32.52,2,-8.38
 06/12/2018 22:30:00,32.38,32.21,2,-8.23
 06/12/2018 22:45:00,32.46,32.21,2,-7.96
 06/12/2018 23:00:00,32.39,32.21,2,-7.49
 06/12/2018 23:15:00,32.31,32.21,2,-7.4
 06/12/2018 23:30:00,32.42,32.49,2,-7.22
 06/12/2018 23:45:00,32.42,32.64,2,-7.2
 07/12/2018 00:00:00,32.48,32.64,2,-7.32
 07/12/2018 00:15:00,32.27,32.64,2,-9.11
 07/12/2018 00:30:00,32.28,32.64,2,-9.53
 07/12/2018 00:45:00,32.23,32.64,2,-9.63
