DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 01:00:00,32.38,32.64,2,-9.68
 07/12/2018 01:15:00,32.56,32.64,2,-9.27
 07/12/2018 01:30:00,32.66,32.64,2,-9.06
 07/12/2018 01:45:00,32.76,32.64,2,-8.86
 07/12/2018 02:00:00,32.83,32.64,2,-8.55
 07/12/2018 02:15:00,32.85,32.64,2,-8.93
 07/12/2018 02:30:00,32.83,32.64,2,-8.71
 07/12/2018 02:45:00,33.21,33.22,1,-8.66
 07/12/2018 03:00:00,33.47,33.49,1,-8.39
 07/12/2018 03:15:00,33.48,33.49,1,-8.13
 07/12/2018 03:30:00,33.57,33.49,1,-7.92
 07/12/2018 03:45:00,33.47,33.26,2,-7.63
 07/12/2018 04:00:00,32.6,32.27,2,-7.41
 07/12/2018 04:15:00,32.49,32.24,2,-7.34
 07/12/2018 04:30:00,32.47,32.24,2,-7.2
 07/12/2018 04:45:00,32.38,32.24,2,-7.11
 07/12/2018 05:00:00,32.35,32.24,2,-7.19
 07/12/2018 05:15:00,32.21,32.41,2,-7.27
 07/12/2018 05:30:00,32.28,32.64,2,-7.24
 07/12/2018 05:45:00,32.43,32.62,2,-7.24
 07/12/2018 06:00:00,32.26,32.08,2,-7.59
 07/12/2018 06:15:00,32.1,32.08,2,-8.05
 07/12/2018 06:30:00,32.06,32.08,2,-8.51
 07/12/2018 06:45:00,31.99,32.08,2,-8.9
 07/12/2018 07:00:00,31.96,32.08,2,-9.24
 07/12/2018 07:15:00,31.95,32.08,2,-9.23
 07/12/2018 07:30:00,32.22,32.08,2,-9.38
 07/12/2018 07:45:00,32.05,32.08,2,-9.67
 07/12/2018 08:00:00,31.95,32.08,2,-10.02
 07/12/2018 08:15:00,31.85,32.08,2,-10.05
 07/12/2018 08:30:00,31.73,32.08,2,-10.02
 07/12/2018 08:45:00,31.72,32.08,2,-9.98
 07/12/2018 09:00:00,31.9,32.08,2,-9.84
 07/12/2018 09:15:00,32.32,32.37,2,-9.91
 07/12/2018 09:30:00,32.46,32.57,2,-9.83
 07/12/2018 09:45:00,32.55,32.57,2,-9.28
 07/12/2018 10:00:00,32.61,32.57,2,-8.85
 07/12/2018 10:15:00,32.69,32.57,2,-9.51
 07/12/2018 10:30:00,32.87,32.57,2,-10.17
 07/12/2018 10:45:00,32.43,32.57,2,-9.59
 07/12/2018 11:00:00,32.5,32.57,2,-8.83
 07/12/2018 11:15:00,32.58,32.57,2,-8.3
 07/12/2018 11:30:00,32.67,32.57,2,-8.91
 07/12/2018 11:45:00,32.69,32.57,2,-9.45
 07/12/2018 12:00:00,32.68,32.57,2,-8.57
 07/12/2018 12:15:00,32.6,32.57,2,-8.39
 07/12/2018 12:30:00,32.59,32.57,2,-8.96
 07/12/2018 12:45:00,32.52,32.57,2,-10.21
 07/12/2018 13:00:00,32.53,32.57,2,-10.42
 07/12/2018 13:15:00,32.56,32.57,2,-9.69
 07/12/2018 13:30:00,32.43,32.57,2,-8.87
 07/12/2018 13:45:00,32.41,32.57,2,-8.83
 07/12/2018 14:00:00,32.4,32.57,2,-10.14
 07/12/2018 14:15:00,32.28,32.57,2,-10.11
 07/12/2018 14:30:00,32.28,32.57,2,-10.01
 07/12/2018 14:45:00,32.88,32.57,2,-9.86
 07/12/2018 15:00:00,32.97,32.57,2,-9.96
 07/12/2018 15:15:00,32.91,32.57,2,-9.97
 07/12/2018 15:30:00,32.87,32.57,2,-10.45
 07/12/2018 15:45:00,32.79,32.57,2,-10.78
 07/12/2018 16:00:00,32.74,32.57,2,-11.47
 07/12/2018 16:15:00,32.68,32.57,2,-11.91
 07/12/2018 16:30:00,32.57,32.57,2,-12.34
 07/12/2018 16:45:00,32.5,32.57,2,-12.91
 07/12/2018 17:00:00,32.46,32.57,2,-13.3
 07/12/2018 17:15:00,32.44,32.57,2,-13.56
 07/12/2018 17:30:00,32.38,32.57,2,-13.67
 07/12/2018 17:45:00,32.39,32.57,2,-13.64
 07/12/2018 18:00:00,32.49,32.57,2,-13.67
 07/12/2018 18:15:00,32.55,32.57,2,-13.84
 07/12/2018 18:30:00,32.67,32.57,2,-13.7
 07/12/2018 18:45:00,32.6,32.57,2,-13.45
 07/12/2018 19:00:00,32.61,32.57,2,-13.4
 07/12/2018 19:15:00,32.66,32.57,2,-13.31
 07/12/2018 19:30:00,32.68,32.57,2,-13.09
 07/12/2018 19:45:00,32.74,32.57,2,-12.86
 07/12/2018 20:00:00,32.77,32.57,2,-12.6
 07/12/2018 20:15:00,32.8,32.57,2,-12.53
 07/12/2018 20:30:00,32.89,32.57,2,-12.21
 07/12/2018 20:45:00,32.92,32.57,2,-11.89
 07/12/2018 21:00:00,32.88,32.57,2,-11.79
 07/12/2018 21:15:00,32.29,32.57,2,-11.46
 07/12/2018 21:30:00,32.49,32.38,2,-11.28
 07/12/2018 21:45:00,32.33,32.21,2,-10.74
 07/12/2018 22:00:00,32.35,32.21,2,-10.41
 07/12/2018 22:15:00,32.4,32.21,2,-10.16
 07/12/2018 22:30:00,32.41,32.21,2,-9.82
 07/12/2018 22:45:00,32.36,32.27,2,-9.47
 07/12/2018 23:00:00,32.49,32.39,2,-9.18
 07/12/2018 23:15:00,32.5,32.34,2,-9.37
 07/12/2018 23:30:00,32.51,32.6,2,-9.09
 07/12/2018 23:45:00,32.55,32.6,2,-9.04
 08/12/2018 00:00:00,32.53,32.47,2,-9.01
 08/12/2018 00:15:00,32.21,32.21,2,-10.78
 08/12/2018 00:30:00,32.21,32.21,2,-11.23
 08/12/2018 00:45:00,32.2,32.21,2,-11.28
 08/12/2018 01:00:00,32.21,32.21,2,-11.27
 08/12/2018 01:15:00,32.27,32.55,2,-10.94
 08/12/2018 01:30:00,32.38,32.6,2,-10.84
 08/12/2018 01:45:00,32.44,32.6,2,-10.62
 08/12/2018 02:00:00,32.58,32.6,2,-10.44
 08/12/2018 02:15:00,32.55,32.6,2,-10.82
 08/12/2018 02:30:00,32.62,32.6,2,-10.73
 08/12/2018 02:45:00,32.66,32.6,2,-10.63
 08/12/2018 03:00:00,32.7,32.6,2,-10.35
 08/12/2018 03:15:00,32.76,32.6,2,-10.11
 08/12/2018 03:30:00,32.82,32.6,2,-9.86
 08/12/2018 03:45:00,32.9,32.6,2,-9.63
 08/12/2018 04:00:00,32.74,32.6,2,-9.31
 08/12/2018 04:15:00,32.57,32.6,2,-9.11
 08/12/2018 04:30:00,32.6,32.6,2,-8.97
 08/12/2018 04:45:00,32.63,32.6,2,-8.89
 08/12/2018 05:00:00,32.56,32.48,2,-8.77
 08/12/2018 05:15:00,32.53,32.24,2,-8.72
 08/12/2018 05:30:00,32.56,32.24,2,-8.7
 08/12/2018 05:45:00,32.66,32.24,2,-8.69
 08/12/2018 06:00:00,32.65,32.24,2,-8.79
 08/12/2018 06:15:00,32.62,32.24,2,-9.01
 08/12/2018 06:30:00,32.58,32.24,2,-9.24
 08/12/2018 06:45:00,32.65,32.24,2,-9.37
 08/12/2018 07:00:00,32.59,32.24,2,-9.46
 08/12/2018 07:15:00,32.55,32.24,2,-9.39
 08/12/2018 07:30:00,32.49,32.24,2,-9.58
 08/12/2018 07:45:00,32.49,32.24,2,-9.79
 08/12/2018 08:00:00,32.32,32.24,2,-10.07
 08/12/2018 08:15:00,32.82,32.93,1,-10.38
 08/12/2018 08:30:00,33.19,33.49,1,-10.54
 08/12/2018 08:45:00,33.26,33.49,1,-10.63
 08/12/2018 09:00:00,33.81,33.49,1,-10.4
 08/12/2018 09:15:00,33.25,33.01,2,-10.09
 08/12/2018 09:30:00,32.77,32.54,2,-10.0
 08/12/2018 09:45:00,32.43,32.54,2,-9.93
 08/12/2018 10:00:00,32.15,32.54,2,-10.04
 08/12/2018 10:15:00,32.13,32.54,2,-9.71
 08/12/2018 10:30:00,32.16,32.54,2,-9.4
 08/12/2018 10:45:00,32.18,32.54,2,-9.39
 08/12/2018 11:00:00,32.19,32.54,2,-9.52
 08/12/2018 11:15:00,32.17,32.54,2,-9.82
 08/12/2018 11:30:00,32.17,32.54,2,-10.28
 08/12/2018 11:45:00,32.18,32.54,2,-10.33
 08/12/2018 12:00:00,32.22,32.54,2,-10.16
 08/12/2018 12:15:00,32.15,32.54,2,-10.2
 08/12/2018 12:30:00,32.14,32.54,2,-10.55
 08/12/2018 12:45:00,32.14,32.54,2,-10.45
 08/12/2018 13:00:00,32.34,32.54,2,-10.91
 08/12/2018 13:15:00,32.54,32.54,2,-10.47
 08/12/2018 13:30:00,32.6,32.54,2,-10.08
 08/12/2018 13:45:00,32.65,32.54,2,-10.88
 08/12/2018 14:00:00,32.66,32.54,2,-10.92
 08/12/2018 14:15:00,32.68,32.54,2,-10.96
 08/12/2018 14:30:00,32.8,32.54,2,-11.04
 08/12/2018 14:45:00,32.79,32.54,2,-11.11
 08/12/2018 15:00:00,32.82,32.54,2,-10.95
 08/12/2018 15:15:00,32.77,32.54,2,-10.84
 08/12/2018 15:30:00,32.62,32.54,2,-10.75
 08/12/2018 15:45:00,32.52,32.54,2,-10.87
 08/12/2018 16:00:00,32.42,32.54,2,-11.29
 08/12/2018 16:15:00,32.22,32.54,2,-11.91
 08/12/2018 16:30:00,32.91,32.54,2,-12.56
 08/12/2018 16:45:00,32.84,32.54,2,-13.21
 08/12/2018 17:00:00,32.71,32.54,2,-13.54
 08/12/2018 17:15:00,32.6,32.54,2,-13.86
 08/12/2018 17:30:00,32.52,32.54,2,-13.99
 08/12/2018 17:45:00,32.51,32.54,2,-14.12
 08/12/2018 18:00:00,32.5,32.54,2,-14.06
 08/12/2018 18:15:00,32.49,32.54,2,-14.1
 08/12/2018 18:30:00,32.6,32.54,2,-13.96
 08/12/2018 18:45:00,32.63,32.54,2,-13.82
 08/12/2018 19:00:00,32.69,32.54,2,-13.49
 08/12/2018 19:15:00,32.75,32.54,2,-13.2
 08/12/2018 19:30:00,32.52,32.54,2,-12.6
 08/12/2018 19:45:00,32.46,32.54,2,-12.4
 08/12/2018 20:00:00,32.43,32.54,2,-12.02
 08/12/2018 20:15:00,32.44,32.54,2,-11.82
 08/12/2018 20:30:00,32.55,32.54,2,-11.64
 08/12/2018 20:45:00,32.6,32.54,2,-11.37
 08/12/2018 21:00:00,32.54,32.54,2,-11.18
 08/12/2018 21:15:00,32.49,32.54,2,-10.89
 08/12/2018 21:30:00,32.56,32.54,2,-10.62
 08/12/2018 21:45:00,32.31,32.54,2,-10.32
 08/12/2018 22:00:00,32.41,32.49,2,-10.06
 08/12/2018 22:15:00,32.48,32.41,2,-9.76
 08/12/2018 22:30:00,32.47,32.4,2,-9.59
 08/12/2018 22:45:00,32.47,32.34,2,-9.31
 08/12/2018 23:00:00,32.56,32.64,2,-9.03
 08/12/2018 23:15:00,32.6,32.64,2,-9.15
 08/12/2018 23:30:00,32.56,32.22,2,-8.91
 08/12/2018 23:45:00,32.57,32.21,2,-8.85
 09/12/2018 00:00:00,32.62,32.21,2,-8.96
 09/12/2018 00:15:00,32.45,32.21,2,-10.85
 09/12/2018 00:30:00,32.4,32.21,2,-11.26
 09/12/2018 00:45:00,32.31,32.21,2,-11.23
 09/12/2018 01:00:00,32.36,32.21,2,-11.23
 09/12/2018 01:15:00,32.48,32.23,2,-10.9
 09/12/2018 01:30:00,32.57,32.6,2,-10.72
 09/12/2018 01:45:00,32.57,32.6,2,-10.54
 09/12/2018 02:00:00,32.38,32.6,2,-10.29
 09/12/2018 02:15:00,32.32,32.6,2,-10.69
 09/12/2018 02:30:00,32.37,32.6,2,-10.56
 09/12/2018 02:45:00,32.42,32.6,2,-10.43
 09/12/2018 03:00:00,32.54,32.6,2,-10.25
 09/12/2018 03:15:00,32.52,32.6,2,-9.97
 09/12/2018 03:30:00,32.39,32.6,2,-9.64
 09/12/2018 03:45:00,32.44,32.6,2,-9.32
 09/12/2018 04:00:00,32.54,32.6,2,-9.11
 09/12/2018 04:15:00,32.47,32.6,2,-8.9
 09/12/2018 04:30:00,32.67,32.75,1,-8.88
 09/12/2018 04:45:00,33.65,33.49,1,-8.65
 09/12/2018 05:00:00,33.67,33.49,1,-8.64
 09/12/2018 05:15:00,33.53,33.49,1,-8.54
 09/12/2018 05:30:00,33.6,33.49,2,-8.53
 09/12/2018 05:45:00,33.65,33.46,2,-8.44
 09/12/2018 06:00:00,33.67,33.46,2,-8.56
 09/12/2018 06:15:00,33.61,33.46,2,-8.78
 09/12/2018 06:30:00,33.53,33.46,2,-8.83
 09/12/2018 06:45:00,33.48,33.46,2,-9.07
 09/12/2018 07:00:00,33.46,33.46,2,-9.09
 09/12/2018 07:15:00,33.66,33.46,2,-9.01
 09/12/2018 07:30:00,33.79,33.46,2,-9.38
 09/12/2018 07:45:00,33.42,33.46,2,-9.35
 09/12/2018 08:00:00,33.32,33.46,2,-9.53
 09/12/2018 08:15:00,33.26,33.46,2,-9.79
 09/12/2018 08:30:00,33.24,33.47,1,-10.11
 09/12/2018 08:45:00,33.33,33.49,1,-10.29
 09/12/2018 09:00:00,33.42,33.49,1,-10.21
 09/12/2018 09:15:00,33.45,33.49,1,-10.46
 09/12/2018 09:30:00,33.39,33.49,2,-10.8
 09/12/2018 09:45:00,33.1,33.08,2,-10.84
 09/12/2018 10:00:00,32.73,32.54,2,-10.97
 09/12/2018 10:15:00,32.68,32.54,2,-10.88
 09/12/2018 10:30:00,32.7,32.54,2,-10.92
 09/12/2018 10:45:00,32.65,32.54,2,-11.15
 09/12/2018 11:00:00,32.65,32.54,2,-10.38
 09/12/2018 11:15:00,32.66,32.54,2,-10.42
 09/12/2018 11:30:00,32.68,32.54,2,-10.82
 09/12/2018 11:45:00,32.63,32.54,2,-10.42
 09/12/2018 12:00:00,32.63,32.54,2,-10.78
 09/12/2018 12:15:00,32.65,32.54,2,-10.6
 09/12/2018 12:30:00,32.75,32.54,2,-9.88
 09/12/2018 12:45:00,32.81,32.54,2,-10.07
 09/12/2018 13:00:00,32.83,32.54,2,-10.12
 09/12/2018 13:15:00,32.8,32.54,2,-10.61
 09/12/2018 13:30:00,32.81,32.54,2,-10.57
 09/12/2018 13:45:00,32.8,32.54,2,-10.95
 09/12/2018 14:00:00,33.33,33.4,1,-10.97
 09/12/2018 14:15:00,33.34,33.49,1,-10.7
 09/12/2018 14:30:00,33.33,33.49,1,-10.87
 09/12/2018 14:45:00,33.34,33.49,1,-10.77
 09/12/2018 15:00:00,32.84,32.7,2,-10.78
 09/12/2018 15:15:00,32.72,32.54,2,-10.99
 09/12/2018 15:30:00,32.65,32.54,2,-11.2
 09/12/2018 15:45:00,32.62,32.54,2,-11.42
 09/12/2018 16:00:00,32.52,32.54,2,-11.64
 09/12/2018 16:15:00,32.46,32.54,2,-12.05
 09/12/2018 16:30:00,32.4,32.54,2,-12.59
 09/12/2018 16:45:00,32.33,32.54,2,-13.06
 09/12/2018 17:00:00,32.23,32.54,2,-13.38
 09/12/2018 17:15:00,32.21,32.54,2,-13.65
 09/12/2018 17:30:00,32.13,32.54,2,-13.77
 09/12/2018 17:45:00,32.14,32.54,2,-13.77
 09/12/2018 18:00:00,32.19,32.54,2,-13.62
 09/12/2018 18:15:00,32.21,32.54,2,-13.57
 09/12/2018 18:30:00,33.0,33.19,1,-13.54
 09/12/2018 18:45:00,33.21,33.49,1,-13.21
 09/12/2018 19:00:00,33.24,33.49,1,-13.17
 09/12/2018 19:15:00,33.19,33.49,1,-12.93
 09/12/2018 19:30:00,33.17,33.22,2,-12.54
 09/12/2018 19:45:00,32.86,32.57,2,-12.19
 09/12/2018 20:00:00,32.97,32.57,2,-11.98
 09/12/2018 20:15:00,32.98,32.57,2,-11.7
 09/12/2018 20:30:00,32.93,32.57,2,-11.47
 09/12/2018 20:45:00,32.95,32.57,2,-11.28
 09/12/2018 21:00:00,33.01,32.57,2,-10.87
 09/12/2018 21:15:00,32.94,32.57,2,-10.7
 09/12/2018 21:30:00,32.6,32.57,2,-10.13
 09/12/2018 21:45:00,32.63,32.57,2,-9.88
 09/12/2018 22:00:00,32.65,32.57,2,-9.77
 09/12/2018 22:15:00,32.75,32.57,2,-9.45
 09/12/2018 22:30:00,32.76,32.57,2,-9.14
 09/12/2018 22:45:00,33.11,33.19,1,-8.86
 09/12/2018 23:00:00,33.16,33.49,1,-8.59
 09/12/2018 23:15:00,33.22,33.49,1,-8.66
 09/12/2018 23:30:00,33.32,33.49,1,-8.4
 09/12/2018 23:45:00,33.35,33.47,2,-8.36
 10/12/2018 00:00:00,33.38,33.46,2,-8.42
 10/12/2018 00:00:00,33.38,33.46,2,-8.42
 10/12/2018 00:15:00,33.19,33.46,2,-10.3
 10/12/2018 00:30:00,33.13,33.46,2,-10.81
 10/12/2018 00:45:00,33.09,33.46,2,-10.99
 10/12/2018 01:00:00,33.08,33.46,2,-10.97
 10/12/2018 01:15:00,33.13,33.46,2,-10.61
 10/12/2018 01:30:00,33.16,33.46,2,-10.44
 10/12/2018 01:45:00,33.2,33.46,2,-10.27
 10/12/2018 02:00:00,33.23,33.46,2,-10.16
 10/12/2018 02:15:00,32.85,32.86,2,-10.47
 10/12/2018 02:30:00,32.71,32.54,2,-10.32
 10/12/2018 02:45:00,32.72,32.54,2,-10.33
 10/12/2018 03:00:00,32.75,32.54,2,-10.05
 10/12/2018 03:15:00,32.8,32.54,2,-9.81
 10/12/2018 03:30:00,32.86,32.54,2,-9.59
 10/12/2018 03:45:00,32.89,32.54,2,-9.37
 10/12/2018 04:00:00,32.95,32.54,2,-9.16
 10/12/2018 04:15:00,32.93,32.54,2,-9.02
 10/12/2018 04:30:00,32.94,32.54,2,-8.88
 10/12/2018 04:45:00,32.94,32.54,2,-8.75
 10/12/2018 05:00:00,32.91,32.54,2,-8.72
 10/12/2018 05:15:00,33.18,33.09,1,-8.71
 10/12/2018 05:30:00,33.45,33.49,1,-8.67
 10/12/2018 05:45:00,33.41,33.49,1,-8.71
 10/12/2018 06:00:00,33.28,33.49,1,-8.81
 10/12/2018 06:15:00,33.27,33.48,2,-9.35
 10/12/2018 06:30:00,33.4,33.46,2,-9.67
 10/12/2018 06:45:00,33.04,33.06,2,-10.0
 10/12/2018 07:00:00,32.61,32.54,2,-10.31
 10/12/2018 07:15:00,32.35,32.54,2,-10.41
 10/12/2018 07:30:00,32.26,32.54,2,-10.76
 10/12/2018 07:45:00,32.15,32.54,2,-10.94
 10/12/2018 08:00:00,32.14,32.54,2,-11.25
 10/12/2018 08:15:00,32.21,32.54,2,-11.2
 10/12/2018 08:30:00,32.23,32.54,2,-11.27
 10/12/2018 08:45:00,32.23,32.54,2,-11.09
 10/12/2018 09:00:00,32.26,32.54,2,-11.02
 10/12/2018 09:15:00,32.22,32.54,2,-10.79
 10/12/2018 09:30:00,32.26,32.54,2,-10.91
 10/12/2018 09:45:00,32.31,32.54,2,-10.93
 10/12/2018 10:00:00,32.35,32.54,2,-10.92
 10/12/2018 10:15:00,32.43,32.54,2,-10.49
 10/12/2018 10:30:00,32.45,32.54,2,-10.4
 10/12/2018 10:45:00,32.45,32.54,2,-10.44
 10/12/2018 11:00:00,32.43,32.54,2,-10.43
 10/12/2018 11:15:00,32.41,32.54,2,-10.25
 10/12/2018 11:30:00,32.44,32.54,2,-10.2
 10/12/2018 11:45:00,32.43,32.54,2,-10.16
 10/12/2018 12:00:00,32.39,32.54,2,-10.36
 10/12/2018 12:15:00,32.37,32.54,2,-10.05
 10/12/2018 12:30:00,32.33,32.54,2,-9.48
 10/12/2018 12:45:00,32.35,32.54,2,-9.47
 10/12/2018 13:00:00,32.37,32.54,2,-9.46
 10/12/2018 13:15:00,32.37,32.54,2,-9.58
 10/12/2018 13:30:00,32.42,32.54,2,-9.48
 10/12/2018 13:45:00,32.4,32.54,2,-9.43
 10/12/2018 14:00:00,32.42,32.54,2,-9.43
 10/12/2018 14:15:00,32.38,32.54,2,-9.53
 10/12/2018 14:30:00,32.42,32.54,2,-9.55
 10/12/2018 14:45:00,32.47,32.54,2,-9.34
 10/12/2018 15:00:00,32.44,32.54,2,-9.6
 10/12/2018 15:15:00,32.41,32.54,2,-9.78
 10/12/2018 15:30:00,32.39,32.54,2,-9.81
 10/12/2018 15:45:00,32.31,32.54,2,-10.07
 10/12/2018 16:00:00,32.17,32.54,2,-10.59
 10/12/2018 16:15:00,32.17,32.54,2,-11.12
 10/12/2018 16:30:00,32.41,32.54,2,-11.97
 10/12/2018 16:45:00,32.42,32.54,2,-11.87
 10/12/2018 17:00:00,32.35,32.54,2,-12.26
 10/12/2018 17:15:00,32.54,32.61,2,-12.19
 10/12/2018 17:30:00,32.59,32.64,2,-12.26
 10/12/2018 17:45:00,32.61,32.64,2,-12.21
 10/12/2018 18:00:00,32.64,32.64,2,-12.25
 10/12/2018 18:15:00,32.63,32.64,2,-12.34
 10/12/2018 18:30:00,32.65,32.64,2,-12.59
 10/12/2018 18:45:00,32.58,32.64,2,-12.52
 10/12/2018 19:00:00,32.6,32.64,2,-12.38
 10/12/2018 19:15:00,32.65,32.64,2,-12.13
 10/12/2018 19:30:00,32.78,32.64,2,-11.96
 10/12/2018 19:45:00,32.85,32.64,2,-11.68
 10/12/2018 20:00:00,32.93,32.64,2,-11.34
 10/12/2018 20:15:00,33.08,33.02,1,-11.13
 10/12/2018 20:30:00,33.53,33.49,1,-10.91
 10/12/2018 20:45:00,33.42,33.49,1,-10.58
 10/12/2018 21:00:00,33.54,33.49,1,-10.27
 10/12/2018 21:15:00,33.63,33.48,2,-10.09
 10/12/2018 21:30:00,33.65,33.46,2,-9.76
 10/12/2018 21:45:00,33.72,33.46,2,-9.48
 10/12/2018 22:00:00,33.76,33.46,2,-9.12
 10/12/2018 22:15:00,33.76,33.46,2,-8.81
 10/12/2018 22:30:00,33.56,33.21,2,-8.41
 10/12/2018 22:45:00,32.51,32.24,2,-8.25
 10/12/2018 23:00:00,32.41,32.24,2,-7.82
 10/12/2018 23:15:00,32.29,32.41,2,-7.88
 10/12/2018 23:30:00,32.3,32.6,2,-7.61
 10/12/2018 23:45:00,32.24,32.6,2,-7.54
 11/12/2018 00:00:00,32.3,32.6,2,-7.61
 11/12/2018 00:15:00,32.49,32.6,2,-9.6
 11/12/2018 00:30:00,32.52,32.6,2,-10.04
 11/12/2018 00:45:00,32.48,32.6,2,-10.21
 11/12/2018 01:00:00,32.61,32.75,2,-10.22
 11/12/2018 01:15:00,33.02,32.89,2,-9.82
 11/12/2018 01:30:00,32.85,32.57,2,-9.88
 11/12/2018 01:45:00,32.88,32.57,2,-9.79
 11/12/2018 02:00:00,32.69,32.57,2,-9.41
 11/12/2018 02:15:00,32.64,32.57,2,-9.75
 11/12/2018 02:30:00,32.7,32.57,2,-9.63
 11/12/2018 02:45:00,32.72,32.57,2,-9.63
 11/12/2018 03:00:00,32.78,32.57,2,-9.41
 11/12/2018 03:15:00,32.85,32.57,2,-9.16
 11/12/2018 03:30:00,32.89,32.57,2,-8.95
 11/12/2018 03:45:00,32.95,32.57,2,-8.7
 11/12/2018 04:00:00,32.96,32.57,2,-8.48
 11/12/2018 04:15:00,32.94,32.57,2,-8.28
 11/12/2018 04:30:00,33.01,32.86,1,-8.1
 11/12/2018 04:45:00,33.65,33.49,1,-7.94
 11/12/2018 05:00:00,33.67,33.49,1,-7.88
 11/12/2018 05:15:00,33.62,33.49,1,-7.91
 11/12/2018 05:30:00,33.61,33.49,2,-7.87
 11/12/2018 05:45:00,33.65,33.46,2,-7.96
 11/12/2018 06:00:00,33.61,33.46,2,-8.08
 11/12/2018 06:15:00,33.55,33.46,2,-8.51
 11/12/2018 06:30:00,33.39,33.46,2,-8.86
 11/12/2018 06:45:00,33.21,33.46,2,-9.3
 11/12/2018 07:00:00,33.12,33.46,2,-9.74
 11/12/2018 07:15:00,33.32,33.46,2,-9.67
 11/12/2018 07:30:00,33.49,33.46,2,-10.02
 11/12/2018 07:45:00,33.45,33.46,2,-10.12
 11/12/2018 08:00:00,33.4,33.46,2,-10.4
 11/12/2018 08:15:00,33.32,33.46,2,-10.34
 11/12/2018 08:30:00,33.19,33.47,1,-10.33
 11/12/2018 08:45:00,33.2,33.49,1,-10.59
 11/12/2018 09:00:00,33.2,33.49,1,-10.49
 11/12/2018 09:15:00,33.15,33.49,1,-10.5
 11/12/2018 09:30:00,33.15,33.49,2,-10.59
 11/12/2018 09:45:00,33.17,33.46,2,-10.68
 11/12/2018 10:00:00,33.2,33.46,2,-10.74
 11/12/2018 10:15:00,33.28,33.46,2,-10.65
 11/12/2018 10:30:00,33.34,33.46,2,-10.41
 11/12/2018 10:45:00,33.38,33.46,2,-10.27
 11/12/2018 11:00:00,33.19,33.11,2,-10.08
 11/12/2018 11:15:00,32.88,32.54,2,-9.89
 11/12/2018 11:30:00,32.92,32.54,2,-10.17
 11/12/2018 11:45:00,32.9,32.54,2,-10.38
 11/12/2018 12:00:00,32.86,32.54,2,-10.43
 11/12/2018 12:15:00,32.8,32.54,2,-10.64
 11/12/2018 12:30:00,32.79,32.54,2,-10.73
 11/12/2018 12:45:00,32.82,32.54,2,-10.64
 11/12/2018 13:00:00,32.84,32.54,2,-10.42
 11/12/2018 13:15:00,32.8,32.54,2,-10.5
 11/12/2018 13:30:00,32.84,32.54,2,-10.3
 11/12/2018 13:45:00,32.81,32.54,2,-10.1
 11/12/2018 14:00:00,32.83,32.54,2,-10.01
 11/12/2018 14:15:00,32.93,32.54,2,-10.02
 11/12/2018 14:30:00,33.01,32.54,2,-10.02
 11/12/2018 14:45:00,33.01,32.54,2,-10.01
 11/12/2018 15:00:00,33.0,32.54,2,-10.05
 11/12/2018 15:15:00,32.98,32.54,2,-10.26
 11/12/2018 15:30:00,32.97,32.54,2,-10.31
 11/12/2018 15:45:00,32.85,32.54,2,-10.57
 11/12/2018 16:00:00,32.74,32.54,2,-10.87
 11/12/2018 16:15:00,32.68,32.54,2,-11.35
 11/12/2018 16:30:00,32.58,32.54,2,-11.77
 11/12/2018 16:45:00,32.6,32.54,2,-11.68
 11/12/2018 17:00:00,32.52,32.54,2,-12.05
 11/12/2018 17:15:00,32.53,32.54,2,-12.26
 11/12/2018 17:30:00,32.6,32.54,2,-12.36
 11/12/2018 17:45:00,32.64,32.54,2,-12.43
 11/12/2018 18:00:00,32.68,32.54,2,-12.33
 11/12/2018 18:15:00,32.67,32.54,2,-12.41
 11/12/2018 18:30:00,32.71,32.54,2,-12.34
 11/12/2018 18:45:00,32.69,32.54,2,-12.19
 11/12/2018 19:00:00,32.7,32.54,2,-12.39
 11/12/2018 19:15:00,32.68,32.54,2,-12.29
 11/12/2018 19:30:00,32.69,32.54,2,-11.92
 11/12/2018 19:45:00,32.63,32.54,2,-11.62
 11/12/2018 20:00:00,32.64,32.54,2,-11.33
 11/12/2018 20:15:00,33.11,33.18,1,-11.17
 11/12/2018 20:30:00,33.53,33.49,1,-10.97
 11/12/2018 20:45:00,33.58,33.49,1,-10.58
 11/12/2018 21:00:00,33.58,33.49,1,-10.43
 11/12/2018 21:15:00,33.7,33.47,2,-10.21
 11/12/2018 21:30:00,33.73,33.46,2,-9.82
 11/12/2018 21:45:00,33.72,33.46,2,-9.55
 11/12/2018 22:00:00,33.71,33.46,2,-9.17
 11/12/2018 22:15:00,33.7,33.46,2,-8.85
 11/12/2018 22:30:00,33.77,33.46,2,-8.46
 11/12/2018 22:45:00,33.74,33.46,2,-8.13
 11/12/2018 23:00:00,33.81,33.46,2,-7.8
 11/12/2018 23:15:00,33.89,33.46,2,-7.93
 11/12/2018 23:30:00,33.8,33.46,2,-7.89
 11/12/2018 23:45:00,33.72,33.46,2,-7.88
 12/12/2018 00:00:00,33.66,33.46,2,-7.85
 12/12/2018 00:15:00,33.26,33.46,2,-9.47
 12/12/2018 00:30:00,33.26,33.46,2,-9.99
 12/12/2018 00:45:00,33.23,33.46,2,-10.14
 12/12/2018 01:00:00,33.23,33.46,2,-10.14
 12/12/2018 01:15:00,33.27,33.46,2,-9.81
 12/12/2018 01:30:00,33.33,33.46,2,-9.7
 12/12/2018 01:45:00,33.37,33.46,2,-9.52
 12/12/2018 02:00:00,33.42,33.46,2,-9.38
 12/12/2018 02:15:00,33.39,33.46,2,-9.8
 12/12/2018 02:30:00,33.43,33.46,2,-9.65
 12/12/2018 02:45:00,33.44,33.46,2,-9.66
 12/12/2018 03:00:00,33.51,33.46,2,-9.33
 12/12/2018 03:15:00,33.55,33.46,2,-9.12
 12/12/2018 03:30:00,33.59,33.49,1,-8.88
 12/12/2018 03:45:00,33.63,33.49,1,-8.6
 12/12/2018 04:00:00,33.62,33.49,1,-8.4
 12/12/2018 04:15:00,33.59,33.49,1,-8.25
 12/12/2018 04:30:00,33.59,33.47,2,-8.1
 12/12/2018 04:45:00,33.57,33.46,2,-7.95
 12/12/2018 05:00:00,33.56,33.46,2,-7.87
 12/12/2018 05:15:00,33.5,33.46,2,-7.94
 12/12/2018 05:30:00,33.51,33.46,2,-7.84
 12/12/2018 05:45:00,33.45,33.46,2,-7.96
 12/12/2018 06:00:00,33.39,33.46,2,-8.09
 12/12/2018 06:15:00,33.23,33.46,2,-8.75
 12/12/2018 06:30:00,33.61,33.46,2,-9.18
 12/12/2018 06:45:00,33.43,33.46,2,-9.46
 12/12/2018 07:00:00,33.29,33.46,2,-9.91
 12/12/2018 07:15:00,33.41,33.46,2,-9.71
 12/12/2018 07:30:00,33.33,33.46,2,-9.85
 12/12/2018 07:45:00,33.31,33.48,1,-10.01
 12/12/2018 08:00:00,33.23,33.49,1,-10.33
 12/12/2018 08:15:00,33.16,33.49,1,-10.5
 12/12/2018 08:30:00,33.14,33.49,1,-10.53
 12/12/2018 08:45:00,33.18,33.48,2,-10.52
 12/12/2018 09:00:00,33.14,33.46,2,-10.51
 12/12/2018 09:15:00,33.12,33.46,2,-10.48
 12/12/2018 09:30:00,33.12,33.46,2,-10.58
 12/12/2018 09:45:00,33.16,33.46,2,-10.6
 12/12/2018 10:00:00,33.18,33.46,2,-10.49
 12/12/2018 10:15:00,33.12,33.46,2,-10.53
 12/12/2018 10:30:00,33.15,33.46,2,-10.49
 12/12/2018 10:45:00,33.19,33.46,2,-10.41
 12/12/2018 11:00:00,33.21,33.46,2,-10.33
 12/12/2018 11:15:00,33.24,33.46,2,-10.28
 12/12/2018 11:30:00,33.25,33.46,2,-9.96
 12/12/2018 11:45:00,33.26,33.46,2,-9.37
 12/12/2018 12:00:00,33.27,33.46,2,-9.76
 12/12/2018 12:15:00,33.25,33.46,2,-10.08
 12/12/2018 12:30:00,33.23,33.46,2,-9.95
 12/12/2018 12:45:00,33.24,33.46,2,-9.13
 12/12/2018 13:00:00,33.21,33.46,2,-8.82
 12/12/2018 13:15:00,33.21,33.46,2,-8.98
 12/12/2018 13:30:00,33.24,33.46,2,-8.93
 12/12/2018 13:45:00,33.2,33.46,2,-9.17
 12/12/2018 14:00:00,33.2,33.46,2,-9.33
 12/12/2018 14:15:00,33.16,33.46,2,-9.78
 12/12/2018 14:30:00,33.14,33.46,2,-10.11
 12/12/2018 14:45:00,33.12,33.46,2,-10.15
 12/12/2018 15:00:00,33.17,33.46,2,-10.03
 12/12/2018 15:15:00,33.19,33.46,2,-10.07
 12/12/2018 15:30:00,33.2,33.46,2,-10.12
 12/12/2018 15:45:00,33.17,33.49,1,-10.38
 12/12/2018 16:00:00,33.42,33.49,1,-11.03
 12/12/2018 16:15:00,33.93,33.49,1,-11.36
 12/12/2018 16:30:00,33.84,33.49,1,-12.08
 12/12/2018 16:45:00,33.8,33.46,2,-12.57
 12/12/2018 17:00:00,33.68,33.46,2,-12.94
 12/12/2018 17:15:00,33.68,33.46,2,-12.56
 12/12/2018 17:30:00,33.61,33.46,2,-12.61
 12/12/2018 17:45:00,33.62,33.46,2,-12.68
 12/12/2018 18:00:00,33.71,33.46,2,-12.66
 12/12/2018 18:15:00,33.71,33.46,2,-12.91
 12/12/2018 18:30:00,33.74,33.46,2,-13.18
 12/12/2018 18:45:00,33.8,33.46,2,-12.94
 12/12/2018 19:00:00,33.87,33.46,2,-12.84
 12/12/2018 19:15:00,33.63,33.46,2,-12.94
 12/12/2018 19:30:00,33.65,33.46,2,-12.66
 12/12/2018 19:45:00,33.64,33.46,2,-12.22
 12/12/2018 20:00:00,33.55,33.46,2,-11.76
 12/12/2018 20:15:00,33.32,33.46,2,-11.77
 12/12/2018 20:30:00,33.36,33.46,2,-11.43
 12/12/2018 20:45:00,33.55,33.46,2,-11.1
 12/12/2018 21:00:00,33.42,33.46,2,-10.93
 12/12/2018 21:15:00,33.41,33.46,2,-10.56
 12/12/2018 21:30:00,33.39,33.46,2,-10.22
 12/12/2018 21:45:00,33.51,33.46,2,-9.89
 12/12/2018 22:00:00,33.61,33.46,2,-9.52
 12/12/2018 22:15:00,33.65,33.47,1,-9.24
 12/12/2018 22:30:00,33.75,33.49,1,-8.86
 12/12/2018 22:45:00,33.76,33.49,1,-8.59
 12/12/2018 23:00:00,33.79,33.49,1,-8.3
 12/12/2018 23:15:00,33.8,33.48,2,-8.31
 12/12/2018 23:30:00,33.85,33.46,2,-8.01
 12/12/2018 23:45:00,33.88,33.46,2,-8.03
 13/12/2018 00:00:00,33.8,33.46,2,-8.22
 13/12/2018 00:15:00,33.37,33.46,2,-10.23
 13/12/2018 00:30:00,33.36,33.46,2,-10.73
 13/12/2018 00:45:00,33.32,33.46,2,-10.84
 13/12/2018 01:00:00,33.35,33.46,2,-10.87
 13/12/2018 01:15:00,33.43,33.46,2,-10.58
 13/12/2018 01:30:00,33.52,33.46,2,-10.46
 13/12/2018 01:45:00,33.6,33.46,2,-10.29
 13/12/2018 02:00:00,33.64,33.46,2,-10.22
 13/12/2018 02:15:00,33.58,33.47,1,-10.59
 13/12/2018 02:30:00,33.51,33.49,1,-10.47
 13/12/2018 02:45:00,33.54,33.49,1,-10.4
 13/12/2018 03:00:00,33.62,33.49,1,-10.19
 13/12/2018 03:15:00,33.65,33.48,2,-10.01
 13/12/2018 03:30:00,33.69,33.46,2,-9.87
 13/12/2018 03:45:00,33.56,33.46,2,-9.29
 13/12/2018 04:00:00,33.48,33.46,2,-8.98
 13/12/2018 04:15:00,33.5,33.46,2,-8.89
 13/12/2018 04:30:00,33.57,33.46,2,-8.76
 13/12/2018 04:45:00,33.56,33.46,2,-8.63
 13/12/2018 05:00:00,33.5,33.46,2,-8.54
 13/12/2018 05:15:00,33.44,33.46,2,-8.53
 13/12/2018 05:30:00,33.45,33.46,2,-8.37
 13/12/2018 05:45:00,33.36,33.46,2,-8.43
 13/12/2018 06:00:00,33.38,33.46,2,-8.64
 13/12/2018 06:15:00,33.2,33.47,1,-9.06
 13/12/2018 06:30:00,33.12,33.49,1,-9.39
 13/12/2018 06:45:00,33.2,33.49,1,-10.1
 13/12/2018 07:00:00,33.37,33.49,1,-10.41
 13/12/2018 07:15:00,33.28,33.49,2,-10.29
 13/12/2018 07:30:00,33.29,33.46,2,-10.55
 13/12/2018 07:45:00,33.19,33.46,2,-10.76
 13/12/2018 08:00:00,33.12,33.46,2,-10.92
 13/12/2018 08:15:00,33.33,33.46,2,-11.0
 13/12/2018 08:30:00,33.76,33.46,2,-11.13
 13/12/2018 08:45:00,33.79,33.46,2,-11.23
 13/12/2018 09:00:00,33.77,33.46,2,-11.19
 13/12/2018 09:15:00,33.7,33.46,2,-11.21
 13/12/2018 09:30:00,33.72,33.46,2,-11.25
 13/12/2018 09:45:00,33.78,33.46,2,-11.19
 13/12/2018 10:00:00,33.87,33.46,2,-10.97
 13/12/2018 10:15:00,33.9,33.46,2,-10.89
 13/12/2018 10:30:00,33.89,33.46,2,-10.84
 13/12/2018 10:45:00,33.69,33.46,2,-11.09
 13/12/2018 11:00:00,33.71,33.46,2,-11.11
 13/12/2018 11:15:00,33.71,33.46,2,-11.15
 13/12/2018 11:30:00,33.72,33.46,2,-11.19
 13/12/2018 11:45:00,33.7,33.46,2,-11.01
 13/12/2018 12:00:00,33.7,33.46,2,-10.89
 13/12/2018 12:15:00,33.73,33.46,2,-10.92
 13/12/2018 12:30:00,33.68,33.46,2,-10.91
 13/12/2018 12:45:00,33.51,33.46,2,-10.71
 13/12/2018 13:00:00,33.54,33.46,2,-10.66
 13/12/2018 13:15:00,33.52,33.46,2,-10.85
 13/12/2018 13:30:00,33.52,33.46,2,-10.83
 13/12/2018 13:45:00,33.48,33.46,2,-10.66
 13/12/2018 14:00:00,33.44,33.46,2,-10.57
 13/12/2018 14:15:00,33.44,33.46,2,-10.53
 13/12/2018 14:30:00,33.44,33.46,2,-10.49
 13/12/2018 14:45:00,33.41,33.46,2,-10.47
 13/12/2018 15:00:00,33.42,33.46,2,-10.53
 13/12/2018 15:15:00,33.39,33.46,2,-10.67
 13/12/2018 15:30:00,33.38,33.46,2,-10.72
 13/12/2018 15:45:00,33.25,33.46,2,-10.84
 13/12/2018 16:00:00,33.15,33.46,2,-11.24
 13/12/2018 16:15:00,33.21,33.46,2,-11.83
 13/12/2018 16:30:00,33.12,33.46,2,-12.39
 13/12/2018 16:45:00,33.15,33.46,2,-12.56
 13/12/2018 17:00:00,33.1,33.46,2,-12.77
 13/12/2018 17:15:00,33.2,33.46,2,-12.85
 13/12/2018 17:30:00,33.13,33.46,2,-12.97
 13/12/2018 17:45:00,33.14,33.46,2,-12.88
 13/12/2018 18:00:00,33.13,33.46,2,-13.01
 13/12/2018 18:15:00,33.06,33.46,2,-13.12
 13/12/2018 18:30:00,33.14,33.46,2,-13.08
 13/12/2018 18:45:00,33.18,33.46,2,-12.9
 13/12/2018 19:00:00,33.29,33.46,2,-12.63
 13/12/2018 19:15:00,33.16,33.46,2,-12.62
 13/12/2018 19:30:00,33.18,33.46,2,-12.75
 13/12/2018 19:45:00,33.29,33.46,2,-12.6
 13/12/2018 20:00:00,33.34,33.46,2,-12.31
 13/12/2018 20:15:00,33.31,33.46,2,-12.14
 13/12/2018 20:30:00,33.39,33.49,1,-11.84
 13/12/2018 20:45:00,33.47,33.49,1,-11.58
 13/12/2018 21:00:00,33.52,33.49,1,-11.41
 13/12/2018 21:15:00,33.55,33.49,1,-11.26
 13/12/2018 21:30:00,33.65,33.47,2,-10.91
 13/12/2018 21:45:00,33.73,33.46,2,-10.59
 13/12/2018 22:00:00,33.71,33.46,2,-10.31
 13/12/2018 22:15:00,33.56,33.46,2,-9.89
 13/12/2018 22:30:00,33.13,33.46,2,-9.5
 13/12/2018 22:45:00,33.17,33.46,2,-9.1
 13/12/2018 23:00:00,33.21,33.46,2,-8.63
 13/12/2018 23:15:00,33.2,33.46,2,-8.84
 13/12/2018 23:30:00,33.26,33.46,2,-8.58
 13/12/2018 23:45:00,33.3,33.46,2,-8.51
 14/12/2018 00:00:00,33.37,33.46,2,-8.71
 14/12/2018 00:15:00,33.1,33.46,2,-10.62
 14/12/2018 00:30:00,33.26,33.49,1,-11.46
 14/12/2018 00:45:00,33.47,33.49,1,-11.32
 14/12/2018 01:00:00,33.52,33.49,1,-11.28
 14/12/2018 01:15:00,33.56,33.49,1,-10.97
 14/12/2018 01:30:00,33.64,33.47,2,-10.81
 14/12/2018 01:45:00,33.66,33.46,2,-10.69
 14/12/2018 02:00:00,33.73,33.46,2,-10.6
 14/12/2018 02:15:00,33.68,33.46,2,-11.02
 14/12/2018 02:30:00,33.7,33.46,2,-11.02
 14/12/2018 02:45:00,33.73,33.46,2,-11.04
 14/12/2018 03:00:00,33.82,33.46,2,-10.77
 14/12/2018 03:15:00,33.83,33.46,2,-10.58
 14/12/2018 03:30:00,33.88,33.46,2,-10.39
 14/12/2018 03:45:00,33.89,33.46,2,-10.16
 14/12/2018 04:00:00,33.84,33.46,2,-10.04
 14/12/2018 04:15:00,33.69,33.46,2,-9.97
 14/12/2018 04:30:00,33.7,33.46,2,-9.87
 14/12/2018 04:45:00,33.67,33.49,1,-9.78
 14/12/2018 05:00:00,33.71,33.49,1,-9.71
 14/12/2018 05:15:00,33.6,33.49,1,-9.75
 14/12/2018 05:30:00,33.63,33.49,1,-9.68
 14/12/2018 05:45:00,33.66,33.47,2,-9.64
 14/12/2018 06:00:00,33.43,33.46,2,-9.54
 14/12/2018 06:15:00,33.18,33.46,2,-9.99
 14/12/2018 06:30:00,33.1,33.46,2,-10.31
 14/12/2018 06:45:00,33.31,33.46,2,-10.76
 14/12/2018 07:00:00,33.32,33.46,2,-11.11
 14/12/2018 07:15:00,33.19,33.46,2,-10.94
 14/12/2018 07:30:00,32.7,32.73,2,-11.22
 14/12/2018 07:45:00,32.57,32.57,2,-11.5
 14/12/2018 08:00:00,32.95,32.94,2,-11.72
 14/12/2018 08:15:00,32.84,32.66,2,-11.71
 14/12/2018 08:30:00,32.74,32.89,2,-11.88
 14/12/2018 08:45:00,32.93,33.07,2,-12.08
 14/12/2018 09:00:00,32.71,32.62,2,-11.59
 14/12/2018 09:15:00,32.65,32.6,2,-11.55
 14/12/2018 09:30:00,32.66,32.71,2,-11.61
 14/12/2018 09:45:00,32.71,33.07,2,-11.46
 14/12/2018 10:00:00,32.77,33.07,2,-11.12
 14/12/2018 10:15:00,32.8,32.82,2,-11.03
 14/12/2018 10:30:00,32.81,32.54,2,-11.21
 14/12/2018 10:45:00,32.82,32.54,2,-11.11
 14/12/2018 11:00:00,32.87,32.54,2,-11.12
 14/12/2018 11:15:00,32.84,32.54,2,-11.31
 14/12/2018 11:30:00,32.86,32.54,2,-11.28
 14/12/2018 11:45:00,32.87,32.54,2,-11.08
 14/12/2018 12:00:00,32.88,32.54,2,-10.76
 14/12/2018 12:15:00,32.9,32.54,2,-10.89
 14/12/2018 12:30:00,32.89,32.54,2,-10.88
 14/12/2018 12:45:00,32.91,32.61,2,-10.9
 14/12/2018 13:00:00,32.97,33.13,2,-10.96
 14/12/2018 13:15:00,32.99,33.13,2,-11.21
 14/12/2018 13:30:00,32.99,33.13,2,-11.28
 14/12/2018 13:45:00,32.99,33.13,2,-11.33
 14/12/2018 14:00:00,32.99,33.13,2,-11.3
 14/12/2018 14:15:00,33.03,33.13,2,-11.37
 14/12/2018 14:30:00,32.99,33.13,2,-11.82
 14/12/2018 14:45:00,32.98,33.13,2,-12.4
 14/12/2018 15:00:00,33.0,33.13,2,-12.67
 14/12/2018 15:15:00,32.97,33.13,2,-12.89
 14/12/2018 15:30:00,32.92,33.13,2,-13.05
 14/12/2018 15:45:00,32.89,33.13,2,-13.11
 14/12/2018 16:00:00,32.88,33.13,2,-13.49
 14/12/2018 16:15:00,32.96,33.13,2,-14.11
 14/12/2018 16:30:00,32.89,33.13,2,-14.55
 14/12/2018 16:45:00,32.87,32.53,2,-14.92
 14/12/2018 17:00:00,32.78,32.51,2,-15.27
 14/12/2018 17:15:00,32.75,32.51,2,-15.61
 14/12/2018 17:30:00,32.75,32.51,2,-15.77
 14/12/2018 17:45:00,32.76,32.51,2,-15.87
 14/12/2018 18:00:00,32.83,32.51,2,-15.73
 14/12/2018 18:15:00,32.79,32.51,2,-15.85
 14/12/2018 18:30:00,32.83,32.51,2,-15.86
 14/12/2018 18:45:00,32.85,32.51,2,-15.7
 14/12/2018 19:00:00,32.95,32.93,2,-15.32
 14/12/2018 19:15:00,32.92,32.93,2,-15.21
 14/12/2018 19:30:00,32.98,32.93,2,-14.9
 14/12/2018 19:45:00,32.88,32.83,2,-14.73
 14/12/2018 20:00:00,32.43,32.47,2,-14.41
 14/12/2018 20:15:00,32.49,32.47,2,-14.13
 14/12/2018 20:30:00,32.33,32.47,2,-13.88
 14/12/2018 20:45:00,32.31,32.47,2,-13.59
 14/12/2018 21:00:00,32.33,32.57,2,-13.3
 14/12/2018 21:15:00,32.31,32.7,2,-13.01
 14/12/2018 21:30:00,32.3,32.7,2,-12.62
 14/12/2018 21:45:00,32.37,32.7,2,-12.28
 14/12/2018 22:00:00,32.43,32.7,2,-12.03
 14/12/2018 22:15:00,32.61,32.7,2,-11.68
 14/12/2018 22:30:00,32.72,32.7,2,-11.33
 14/12/2018 22:45:00,32.75,32.7,2,-10.92
 14/12/2018 23:00:00,32.91,32.7,2,-10.69
 14/12/2018 23:15:00,32.96,32.7,2,-10.76
 14/12/2018 23:30:00,32.57,32.33,2,-10.42
 14/12/2018 23:45:00,32.42,32.21,2,-10.42
 15/12/2018 00:00:00,32.43,32.21,2,-10.42
 15/12/2018 00:15:00,32.16,32.21,2,-12.32
 15/12/2018 00:30:00,32.16,32.21,2,-12.66
 15/12/2018 00:45:00,32.13,32.21,2,-12.74
 15/12/2018 01:00:00,32.15,32.21,2,-12.72
 15/12/2018 01:15:00,32.22,32.21,2,-12.36
 15/12/2018 01:30:00,32.35,32.21,2,-12.18
 15/12/2018 01:45:00,32.2,32.21,2,-11.94
 15/12/2018 02:00:00,32.09,32.21,2,-11.86
 15/12/2018 02:15:00,32.01,32.21,2,-12.29
 15/12/2018 02:30:00,32.07,32.21,2,-12.18
 15/12/2018 02:45:00,32.03,32.21,2,-12.15
 15/12/2018 03:00:00,32.06,32.21,2,-12.0
 15/12/2018 03:15:00,32.04,32.21,2,-11.8
 15/12/2018 03:30:00,32.07,32.21,2,-11.71
 15/12/2018 03:45:00,33.03,33.35,1,-11.37
 15/12/2018 04:00:00,33.23,33.49,1,-11.12
 15/12/2018 04:15:00,33.15,33.49,1,-11.03
 15/12/2018 04:30:00,33.2,33.49,1,-10.87
 15/12/2018 04:45:00,32.93,33.02,2,-10.57
 15/12/2018 05:00:00,32.68,32.57,2,-10.53
 15/12/2018 05:15:00,32.63,32.57,2,-10.55
 15/12/2018 05:30:00,32.65,33.43,2,-10.55
 15/12/2018 05:45:00,32.65,33.49,2,-10.55
 15/12/2018 06:00:00,32.65,33.49,2,-10.55
 15/12/2018 06:15:00,32.65,33.49,2,-10.55
 15/12/2018 06:30:00,32.65,33.49,2,-10.55
 15/12/2018 06:45:00,32.65,33.49,2,-10.55
 15/12/2018 07:00:00,32.65,33.49,2,-10.55
 15/12/2018 07:15:00,32.65,33.49,2,-10.55
 15/12/2018 07:30:00,32.65,33.49,2,-10.55
 15/12/2018 07:45:00,32.65,33.49,2,-10.55
 15/12/2018 08:00:00,32.65,33.49,2,-10.55
 15/12/2018 08:15:00,32.65,33.49,2,-10.55
 15/12/2018 08:30:00,32.65,33.49,2,-10.55
 15/12/2018 08:45:00,32.65,33.49,2,-10.55
 15/12/2018 09:00:00,32.65,33.49,2,-10.55
 15/12/2018 09:15:00,32.65,33.49,2,-10.55
 15/12/2018 09:30:00,32.65,33.49,2,-10.55
 15/12/2018 09:45:00,32.65,33.49,2,-10.55
 15/12/2018 10:00:00,32.65,33.49,2,-10.55
 15/12/2018 10:15:00,32.65,33.49,2,-10.55
 15/12/2018 10:30:00,32.65,33.49,2,-10.55
 15/12/2018 10:45:00,32.65,33.49,2,-10.55
 15/12/2018 11:00:00,32.65,33.49,2,-10.55
 15/12/2018 11:15:00,32.65,33.49,2,-10.55
 15/12/2018 11:30:00,32.65,33.49,2,-10.55
 15/12/2018 11:45:00,32.65,33.49,2,-10.55
 15/12/2018 12:00:00,32.65,33.49,2,-10.55
 15/12/2018 12:15:00,32.65,33.49,2,-10.55
 15/12/2018 12:30:00,32.65,33.49,2,-10.55
 15/12/2018 12:45:00,32.65,33.49,2,-10.55
 15/12/2018 13:00:00,32.65,33.49,2,-10.55
 15/12/2018 13:15:00,32.65,33.49,2,-10.55
 15/12/2018 13:30:00,32.65,33.49,2,-10.55
 15/12/2018 13:45:00,32.65,33.49,2,-10.55
 15/12/2018 14:00:00,32.65,33.49,2,-10.55
 15/12/2018 14:15:00,32.65,33.49,2,-10.55
 15/12/2018 14:30:00,32.65,33.49,2,-10.55
 15/12/2018 14:45:00,32.65,33.49,2,-10.55
 15/12/2018 15:00:00,32.65,33.49,2,-10.55
 15/12/2018 15:15:00,32.65,33.49,2,-10.55
 15/12/2018 15:30:00,32.65,33.49,2,-10.55
 15/12/2018 15:45:00,32.65,33.49,2,-10.55
 15/12/2018 16:00:00,32.73,33.49,2,-10.88
 15/12/2018 16:15:00,33.51,33.49,2,-14.1
 15/12/2018 16:30:00,33.41,33.49,2,-14.41
 15/12/2018 16:45:00,33.34,33.49,2,-14.83
 15/12/2018 17:00:00,33.6,33.49,2,-14.88
 15/12/2018 17:15:00,33.82,33.49,2,-15.1
 15/12/2018 17:30:00,33.88,33.49,2,-15.05
 15/12/2018 17:45:00,33.92,33.49,2,-15.12
 15/12/2018 18:00:00,33.92,33.49,2,-15.09
 15/12/2018 18:15:00,33.87,33.49,2,-15.17
 15/12/2018 18:30:00,33.7,33.49,2,-15.01
 15/12/2018 18:45:00,33.45,33.49,2,-14.38
 15/12/2018 19:00:00,33.39,33.49,2,-13.95
 15/12/2018 19:15:00,33.48,33.49,2,-13.64
 15/12/2018 19:30:00,33.58,33.49,2,-13.41
 15/12/2018 19:45:00,33.65,33.49,2,-13.14
 15/12/2018 20:00:00,33.53,33.49,2,-12.89
 15/12/2018 20:15:00,33.51,33.49,2,-12.64
 15/12/2018 20:30:00,33.6,33.49,2,-12.4
 15/12/2018 20:45:00,33.66,33.49,2,-12.18
 15/12/2018 21:00:00,33.67,33.49,2,-11.96
 15/12/2018 21:15:00,33.69,33.49,2,-11.91
 15/12/2018 21:30:00,33.8,33.49,2,-11.59
 15/12/2018 21:45:00,33.93,33.49,2,-11.23
 15/12/2018 22:00:00,33.8,33.49,2,-11.12
 15/12/2018 22:15:00,33.44,33.49,2,-10.63
 15/12/2018 22:30:00,33.46,33.49,2,-10.25
 15/12/2018 22:45:00,33.47,33.49,2,-9.91
 15/12/2018 23:00:00,33.53,33.49,2,-9.56
 15/12/2018 23:15:00,33.56,33.49,2,-9.69
 15/12/2018 23:30:00,33.59,33.49,2,-9.39
 15/12/2018 23:45:00,33.24,33.49,2,-9.27
 16/12/2018 00:00:00,33.18,33.49,2,-9.32
 16/12/2018 00:15:00,33.4,33.49,2,-11.32
 16/12/2018 00:30:00,33.47,33.49,2,-11.72
 16/12/2018 00:45:00,33.42,33.49,2,-11.88
 16/12/2018 01:00:00,33.39,33.49,2,-11.81
 16/12/2018 01:15:00,33.51,33.49,2,-11.38
 16/12/2018 01:30:00,33.51,33.49,2,-11.23
 16/12/2018 01:45:00,33.59,33.49,2,-11.0
 16/12/2018 02:00:00,33.63,33.49,2,-10.93
 16/12/2018 02:15:00,33.53,33.49,2,-11.32
 16/12/2018 02:30:00,33.5,33.49,2,-11.21
 16/12/2018 02:45:00,33.58,33.49,2,-11.18
 16/12/2018 03:00:00,33.58,33.49,2,-10.91
 16/12/2018 03:15:00,33.62,33.49,2,-10.76
 16/12/2018 03:30:00,33.71,33.49,2,-10.56
 16/12/2018 03:45:00,33.75,33.49,2,-10.18
 16/12/2018 04:00:00,33.71,33.49,2,-9.98
 16/12/2018 04:15:00,33.72,33.49,2,-9.74
 16/12/2018 04:30:00,33.77,33.49,2,-9.59
 16/12/2018 04:45:00,33.72,33.49,2,-9.45
 16/12/2018 05:00:00,33.72,33.49,2,-9.38
 16/12/2018 05:15:00,33.75,33.49,2,-9.38
 16/12/2018 05:30:00,33.73,33.49,2,-9.18
 16/12/2018 05:45:00,33.8,33.49,2,-9.22
 16/12/2018 06:00:00,33.92,33.49,2,-9.26
 16/12/2018 06:15:00,33.85,33.49,2,-9.44
 16/12/2018 06:30:00,33.63,33.49,2,-9.52
 16/12/2018 06:45:00,33.62,33.49,2,-9.7
 16/12/2018 07:00:00,33.57,33.49,2,-9.77
 16/12/2018 07:15:00,33.46,33.49,2,-9.69
 16/12/2018 07:30:00,33.37,33.49,2,-9.84
 16/12/2018 07:45:00,33.35,33.49,2,-10.03
 16/12/2018 08:00:00,33.3,33.49,2,-10.33
 16/12/2018 08:15:00,33.23,33.49,2,-10.48
 16/12/2018 08:30:00,33.25,33.49,2,-11.12
 16/12/2018 08:45:00,33.27,33.49,2,-11.51
 16/12/2018 09:00:00,33.2,33.49,2,-11.81
 16/12/2018 09:15:00,33.17,33.49,2,-12.01
 16/12/2018 09:30:00,33.1,33.49,2,-11.99
 16/12/2018 09:45:00,33.17,33.49,2,-12.14
 16/12/2018 10:00:00,33.09,33.49,2,-12.31
 16/12/2018 10:15:00,33.28,33.49,2,-12.84
 16/12/2018 10:30:00,33.29,33.49,2,-12.88
 16/12/2018 10:45:00,33.28,33.49,2,-12.65
 16/12/2018 11:00:00,33.43,33.49,2,-12.42
 16/12/2018 11:15:00,33.48,33.49,2,-12.42
 16/12/2018 11:30:00,33.42,33.49,2,-12.46
 16/12/2018 11:45:00,33.38,33.49,2,-12.5
 16/12/2018 12:00:00,33.42,33.49,2,-12.56
 16/12/2018 12:15:00,33.46,33.49,2,-12.57
 16/12/2018 12:30:00,33.38,33.49,2,-12.6
 16/12/2018 12:45:00,33.36,33.49,2,-12.79
 16/12/2018 13:00:00,33.31,33.49,2,-12.94
 16/12/2018 13:15:00,33.45,33.49,2,-13.14
 16/12/2018 13:30:00,33.45,33.49,2,-13.09
 16/12/2018 13:45:00,33.51,33.49,2,-12.98
 16/12/2018 14:00:00,33.66,33.49,2,-12.95
 16/12/2018 14:15:00,33.62,33.49,2,-12.72
 16/12/2018 14:30:00,33.67,33.49,2,-12.43
 16/12/2018 14:45:00,33.71,33.49,2,-12.43
 16/12/2018 15:00:00,33.73,33.49,2,-12.5
 16/12/2018 15:15:00,33.84,33.49,2,-12.76
 16/12/2018 15:30:00,33.82,33.49,2,-12.83
 16/12/2018 15:45:00,33.56,33.49,2,-13.09
 16/12/2018 16:00:00,33.48,33.49,2,-13.2
 16/12/2018 16:15:00,33.31,33.49,2,-13.54
 16/12/2018 16:30:00,33.18,33.49,2,-13.89
 16/12/2018 16:45:00,33.14,33.49,2,-14.3
 16/12/2018 17:00:00,33.23,33.49,2,-14.7
 16/12/2018 17:15:00,33.29,33.49,2,-14.88
 16/12/2018 17:30:00,33.35,33.49,2,-14.84
 16/12/2018 17:45:00,33.45,33.49,2,-14.73
 16/12/2018 18:00:00,33.48,33.49,2,-14.71
 16/12/2018 18:15:00,33.42,33.49,2,-14.87
 16/12/2018 18:30:00,33.51,33.49,2,-14.65
 16/12/2018 18:45:00,33.54,33.49,2,-14.32
 16/12/2018 19:00:00,33.6,33.49,2,-14.13
 16/12/2018 19:15:00,33.67,33.49,2,-14.08
 16/12/2018 19:30:00,33.61,33.49,2,-13.52
 16/12/2018 19:45:00,33.55,33.49,2,-13.07
 16/12/2018 20:00:00,33.49,33.49,2,-12.73
 16/12/2018 20:15:00,33.46,33.49,2,-12.52
 16/12/2018 20:30:00,33.55,33.49,2,-12.2
 16/12/2018 20:45:00,33.57,33.49,2,-12.12
 16/12/2018 21:00:00,33.65,33.49,2,-11.7
 16/12/2018 21:15:00,33.7,33.49,2,-11.47
 16/12/2018 21:30:00,33.78,33.49,2,-11.25
 16/12/2018 21:45:00,33.91,33.49,2,-10.85
 16/12/2018 22:00:00,33.88,33.49,2,-10.72
 16/12/2018 22:15:00,33.61,33.49,2,-10.37
 16/12/2018 22:30:00,33.55,33.49,2,-10.06
 16/12/2018 22:45:00,33.37,33.49,2,-9.78
 16/12/2018 23:00:00,33.47,33.49,2,-9.48
 16/12/2018 23:15:00,33.53,33.49,2,-9.52
 16/12/2018 23:30:00,33.55,33.49,2,-9.24
 16/12/2018 23:45:00,33.47,33.49,2,-9.1
 17/12/2018 00:00:00,33.48,33.49,2,-9.15
 17/12/2018 00:00:00,33.48,33.49,2,-9.15
 17/12/2018 00:15:00,33.43,33.49,2,-10.96
 17/12/2018 00:30:00,33.54,33.49,2,-11.35
 17/12/2018 00:45:00,33.52,33.49,2,-11.48
 17/12/2018 01:00:00,33.53,33.49,2,-11.46
 17/12/2018 01:15:00,33.58,33.49,2,-11.13
 17/12/2018 01:30:00,33.61,33.49,2,-10.98
 17/12/2018 01:45:00,33.63,33.49,2,-10.8
 17/12/2018 02:00:00,33.58,33.49,2,-10.72
 17/12/2018 02:15:00,33.53,33.49,2,-11.16
 17/12/2018 02:30:00,33.58,33.49,2,-11.04
 17/12/2018 02:45:00,33.56,33.49,2,-11.0
 17/12/2018 03:00:00,33.62,33.49,2,-10.76
 17/12/2018 03:15:00,33.64,33.49,2,-10.59
 17/12/2018 03:30:00,33.72,33.49,2,-10.35
 17/12/2018 03:45:00,33.72,33.49,2,-10.13
 17/12/2018 04:00:00,33.76,33.49,2,-9.92
 17/12/2018 04:15:00,33.79,33.49,2,-9.75
 17/12/2018 04:30:00,33.87,33.49,2,-9.6
 17/12/2018 04:45:00,33.87,33.49,2,-9.49
 17/12/2018 05:00:00,33.89,33.49,2,-9.4
 17/12/2018 05:15:00,33.91,33.49,2,-9.47
 17/12/2018 05:30:00,33.77,33.49,2,-9.57
 17/12/2018 05:45:00,33.55,33.49,2,-9.38
 17/12/2018 06:00:00,33.58,33.49,2,-9.52
 17/12/2018 06:15:00,33.4,33.49,2,-9.92
 17/12/2018 06:30:00,33.3,33.49,2,-10.27
 17/12/2018 06:45:00,33.16,33.49,2,-10.73
 17/12/2018 07:00:00,33.46,33.49,2,-11.36
 17/12/2018 07:15:00,33.69,33.49,2,-11.21
 17/12/2018 07:30:00,33.58,33.49,2,-11.52
 17/12/2018 07:45:00,33.48,33.49,2,-11.77
 17/12/2018 08:00:00,33.45,33.49,2,-12.15
 17/12/2018 08:15:00,33.33,33.49,2,-12.14
 17/12/2018 08:30:00,33.32,33.49,2,-12.37
 17/12/2018 08:45:00,33.33,33.49,2,-12.27
 17/12/2018 09:00:00,33.32,33.49,2,-12.04
 17/12/2018 09:15:00,33.33,33.49,2,-11.86
 17/12/2018 09:30:00,33.34,33.49,2,-11.72
 17/12/2018 09:45:00,33.44,33.49,2,-11.25
 17/12/2018 10:00:00,33.53,33.49,2,-10.99
 17/12/2018 10:15:00,33.62,33.49,2,-10.52
 17/12/2018 10:30:00,33.66,33.49,2,-10.42
 17/12/2018 10:45:00,33.73,33.49,2,-10.22
 17/12/2018 11:00:00,33.71,33.49,2,-10.07
 17/12/2018 11:15:00,33.71,33.49,2,-10.25
 17/12/2018 11:30:00,33.67,33.49,2,-10.18
 17/12/2018 11:45:00,33.71,33.49,2,-9.24
 17/12/2018 12:00:00,33.7,33.49,2,-8.92
 17/12/2018 12:15:00,33.68,33.49,2,-9.97
 17/12/2018 12:30:00,33.62,33.49,2,-10.46
 17/12/2018 12:45:00,33.6,33.49,2,-10.57
 17/12/2018 13:00:00,33.54,33.49,2,-10.73
 17/12/2018 13:15:00,33.56,33.49,2,-11.07
 17/12/2018 13:30:00,33.58,33.49,2,-11.0
 17/12/2018 13:45:00,33.55,33.49,2,-10.88
 17/12/2018 14:00:00,33.53,33.49,2,-10.91
 17/12/2018 14:15:00,33.52,33.49,2,-10.84
 17/12/2018 14:30:00,33.52,33.49,2,-10.88
 17/12/2018 14:45:00,33.5,33.49,2,-10.91
 17/12/2018 15:00:00,33.47,33.49,2,-11.05
 17/12/2018 15:15:00,33.46,33.49,2,-11.18
 17/12/2018 15:30:00,33.41,33.49,2,-11.14
 17/12/2018 15:45:00,33.32,33.49,2,-11.34
 17/12/2018 16:00:00,33.16,33.49,2,-11.92
 17/12/2018 16:15:00,33.24,33.49,2,-12.55
 17/12/2018 16:30:00,33.15,33.49,2,-13.03
 17/12/2018 16:45:00,33.21,33.49,2,-13.49
 17/12/2018 17:00:00,33.13,33.49,2,-13.8
 17/12/2018 17:15:00,33.12,33.49,2,-14.09
 17/12/2018 17:30:00,33.16,33.49,2,-14.31
 17/12/2018 17:45:00,33.36,33.49,2,-14.53
 17/12/2018 18:00:00,33.28,33.49,2,-14.54
 17/12/2018 18:15:00,33.29,33.49,2,-14.82
 17/12/2018 18:30:00,33.34,33.49,2,-14.62
 17/12/2018 18:45:00,33.38,33.49,2,-14.33
 17/12/2018 19:00:00,33.4,33.49,2,-14.2
 17/12/2018 19:15:00,33.34,33.49,2,-13.97
 17/12/2018 19:30:00,33.31,33.49,2,-13.6
 17/12/2018 19:45:00,33.69,33.49,2,-13.09
 17/12/2018 20:00:00,33.81,33.49,2,-12.57
 17/12/2018 20:15:00,33.62,33.49,2,-12.42
 17/12/2018 20:30:00,33.63,33.49,2,-12.12
 17/12/2018 20:45:00,33.51,33.49,2,-11.86
 17/12/2018 21:00:00,33.31,33.49,2,-11.94
 17/12/2018 21:15:00,33.43,33.49,2,-11.58
 17/12/2018 21:30:00,33.34,33.49,2,-11.18
 17/12/2018 21:45:00,33.39,33.49,2,-10.95
 17/12/2018 22:00:00,33.58,33.49,2,-10.68
 17/12/2018 22:15:00,33.32,33.49,2,-9.89
 17/12/2018 22:30:00,33.12,33.49,2,-9.42
 17/12/2018 22:45:00,33.23,33.49,2,-9.12
 17/12/2018 23:00:00,33.39,33.49,2,-8.87
 17/12/2018 23:15:00,33.43,33.49,2,-8.84
 17/12/2018 23:30:00,33.53,33.49,2,-8.56
 17/12/2018 23:45:00,33.59,33.49,2,-8.39
 18/12/2018 00:00:00,33.62,33.49,2,-8.48
 18/12/2018 00:15:00,33.33,33.49,2,-10.39
 18/12/2018 00:30:00,33.54,33.49,2,-10.94
 18/12/2018 00:45:00,33.48,33.49,2,-11.0
 18/12/2018 01:00:00,33.54,33.49,2,-11.05
 18/12/2018 01:15:00,33.86,33.49,2,-10.73
 18/12/2018 01:30:00,33.73,33.49,2,-10.6
 18/12/2018 01:45:00,33.56,33.49,2,-10.21
 18/12/2018 02:00:00,33.55,33.49,2,-10.09
 18/12/2018 02:15:00,33.49,33.49,2,-10.51
 18/12/2018 02:30:00,33.6,33.49,2,-10.47
 18/12/2018 02:45:00,33.6,33.49,2,-10.29
 18/12/2018 03:00:00,33.63,33.49,2,-10.06
 18/12/2018 03:15:00,33.56,33.49,2,-9.85
 18/12/2018 03:30:00,33.64,33.49,2,-9.66
 18/12/2018 03:45:00,33.66,33.49,2,-9.47
 18/12/2018 04:00:00,33.49,33.49,2,-9.16
 18/12/2018 04:15:00,33.22,33.49,2,-8.91
 18/12/2018 04:30:00,33.24,33.49,2,-8.66
 18/12/2018 04:45:00,33.19,33.49,2,-8.48
 18/12/2018 05:00:00,33.16,33.49,2,-8.54
 18/12/2018 05:15:00,33.24,33.49,2,-8.68
 18/12/2018 05:30:00,33.21,33.49,2,-8.56
 18/12/2018 05:45:00,33.24,33.49,2,-8.75
 18/12/2018 06:00:00,33.72,33.49,2,-8.92
 18/12/2018 06:15:00,33.47,33.49,2,-9.31
 18/12/2018 06:30:00,33.42,33.49,2,-9.64
 18/12/2018 06:45:00,33.36,33.49,2,-9.99
 18/12/2018 07:00:00,33.21,33.49,2,-10.27
 18/12/2018 07:15:00,33.56,33.49,2,-10.43
 18/12/2018 07:30:00,33.61,33.49,2,-10.64
 18/12/2018 07:45:00,33.64,33.49,2,-10.88
 18/12/2018 08:00:00,33.59,33.49,2,-11.45
 18/12/2018 08:15:00,33.54,33.49,2,-11.48
 18/12/2018 08:30:00,33.55,33.49,2,-11.58
 18/12/2018 08:45:00,33.58,33.49,2,-11.63
 18/12/2018 09:00:00,33.5,33.49,2,-11.63
 18/12/2018 09:15:00,33.41,33.49,2,-11.63
 18/12/2018 09:30:00,33.45,33.49,2,-11.7
 18/12/2018 09:45:00,33.56,33.49,2,-11.88
 18/12/2018 10:00:00,33.49,33.49,2,-11.94
 18/12/2018 10:15:00,33.48,33.49,2,-12.06
 18/12/2018 10:30:00,33.48,33.49,2,-11.87
 18/12/2018 10:45:00,33.5,33.49,2,-11.88
 18/12/2018 11:00:00,33.47,33.49,2,-11.84
 18/12/2018 11:15:00,33.43,33.49,2,-11.99
 18/12/2018 11:30:00,33.43,33.49,2,-11.83
 18/12/2018 11:45:00,33.36,33.49,2,-11.93
 18/12/2018 12:00:00,33.35,33.49,2,-11.97
 18/12/2018 12:15:00,33.36,33.49,2,-12.05
 18/12/2018 12:30:00,33.33,33.49,2,-12.19
 18/12/2018 12:45:00,33.39,33.49,2,-12.23
 18/12/2018 13:00:00,33.39,33.49,2,-12.27
 18/12/2018 13:15:00,33.47,33.49,2,-12.32
 18/12/2018 13:30:00,33.53,33.49,2,-12.24
 18/12/2018 13:45:00,33.53,33.49,2,-12.18
 18/12/2018 14:00:00,33.51,33.49,2,-12.13
 18/12/2018 14:15:00,33.51,33.49,2,-12.21
 18/12/2018 14:30:00,33.62,33.49,2,-12.15
 18/12/2018 14:45:00,33.66,33.49,2,-12.1
 18/12/2018 15:00:00,33.66,33.49,2,-11.99
 18/12/2018 15:15:00,33.7,33.49,2,-12.1
 18/12/2018 15:30:00,33.59,33.49,2,-12.14
 18/12/2018 15:45:00,33.55,33.49,2,-12.41
 18/12/2018 16:00:00,33.47,33.49,2,-12.68
 18/12/2018 16:15:00,33.36,33.49,2,-13.0
 18/12/2018 16:30:00,33.26,33.49,2,-13.4
 18/12/2018 16:45:00,33.19,33.49,2,-13.83
 18/12/2018 17:00:00,33.33,33.49,2,-14.34
 18/12/2018 17:15:00,33.35,33.49,2,-14.45
 18/12/2018 17:30:00,33.31,33.49,2,-14.65
 18/12/2018 17:45:00,33.36,33.49,2,-14.71
 18/12/2018 18:00:00,33.44,33.49,2,-14.6
 18/12/2018 18:15:00,33.43,33.49,2,-14.6
 18/12/2018 18:30:00,33.51,33.49,2,-14.45
 18/12/2018 18:45:00,33.58,33.49,2,-14.26
