DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 19:00:00,33.7,33.49,2,-14.04
 18/12/2018 19:15:00,33.46,33.49,2,-13.37
 18/12/2018 19:30:00,33.47,33.49,2,-13.17
 18/12/2018 19:45:00,33.25,33.49,2,-12.89
 18/12/2018 20:00:00,33.33,33.49,2,-12.7
 18/12/2018 20:15:00,33.31,33.49,2,-12.36
 18/12/2018 20:30:00,33.39,33.49,2,-12.09
 18/12/2018 20:45:00,33.52,33.49,2,-11.87
 18/12/2018 21:00:00,33.58,33.49,2,-11.62
 18/12/2018 21:15:00,33.69,33.49,2,-11.5
 18/12/2018 21:30:00,33.89,33.49,2,-11.05
 18/12/2018 21:45:00,33.58,33.49,2,-10.76
 18/12/2018 22:00:00,33.4,33.49,2,-10.4
 18/12/2018 22:15:00,33.29,33.49,2,-10.03
 18/12/2018 22:30:00,33.4,33.49,2,-9.59
 18/12/2018 22:45:00,33.53,33.49,2,-9.28
 18/12/2018 23:00:00,33.61,33.49,2,-8.99
 18/12/2018 23:15:00,33.64,33.49,2,-9.05
 18/12/2018 23:30:00,33.69,33.49,2,-8.71
 18/12/2018 23:45:00,33.72,33.49,2,-8.67
 19/12/2018 00:00:00,33.78,33.49,2,-8.75
 19/12/2018 00:15:00,33.57,33.49,2,-10.57
 19/12/2018 00:30:00,33.58,33.49,2,-11.08
 19/12/2018 00:45:00,33.5,33.49,2,-11.14
 19/12/2018 01:00:00,33.51,33.49,2,-11.15
 19/12/2018 01:15:00,33.61,33.49,2,-10.83
 19/12/2018 01:30:00,33.66,33.49,2,-10.68
 19/12/2018 01:45:00,33.7,33.49,2,-10.56
 19/12/2018 02:00:00,33.7,33.49,2,-10.33
 19/12/2018 02:15:00,33.67,33.49,2,-10.72
 19/12/2018 02:30:00,33.71,33.49,2,-10.63
 19/12/2018 02:45:00,33.73,33.49,2,-10.56
 19/12/2018 03:00:00,33.34,33.49,2,-10.19
 19/12/2018 03:15:00,33.35,33.49,2,-10.29
 19/12/2018 03:30:00,33.41,33.49,2,-10.1
 19/12/2018 03:45:00,33.46,33.49,2,-9.91
 19/12/2018 04:00:00,33.5,33.49,2,-9.61
 19/12/2018 04:15:00,33.49,33.49,2,-9.47
 19/12/2018 04:30:00,33.52,33.49,2,-9.22
 19/12/2018 04:45:00,33.49,33.49,2,-9.05
 19/12/2018 05:00:00,33.47,33.49,2,-9.06
 19/12/2018 05:15:00,33.42,33.49,2,-9.09
 19/12/2018 05:30:00,33.47,33.49,2,-9.01
 19/12/2018 05:45:00,33.39,33.49,2,-9.08
 19/12/2018 06:00:00,33.34,33.49,2,-9.2
 19/12/2018 06:15:00,33.52,33.49,2,-9.41
 19/12/2018 06:30:00,33.55,33.49,2,-9.75
 19/12/2018 06:45:00,33.39,33.49,2,-10.3
 19/12/2018 07:00:00,33.3,33.49,2,-10.7
 19/12/2018 07:15:00,33.44,33.49,2,-10.77
 19/12/2018 07:30:00,33.65,33.49,2,-10.95
 19/12/2018 07:45:00,33.61,33.49,2,-11.3
 19/12/2018 08:00:00,33.65,33.49,2,-11.69
 19/12/2018 08:15:00,33.64,33.49,2,-11.62
 19/12/2018 08:30:00,33.63,33.49,2,-11.55
 19/12/2018 08:45:00,33.62,33.49,2,-11.57
 19/12/2018 09:00:00,33.65,33.49,2,-11.8
 19/12/2018 09:15:00,33.62,33.49,2,-11.74
 19/12/2018 09:30:00,33.68,33.49,2,-9.51
 19/12/2018 09:45:00,33.74,33.49,2,-9.21
 19/12/2018 10:00:00,33.82,33.49,2,-9.03
 19/12/2018 10:15:00,33.92,33.49,2,-8.65
 19/12/2018 10:30:00,33.95,33.49,2,-8.51
 19/12/2018 10:45:00,33.98,33.49,2,-8.36
 19/12/2018 11:00:00,33.87,33.49,2,-8.36
 19/12/2018 11:15:00,33.47,33.49,2,-8.2
 19/12/2018 11:30:00,33.48,33.49,2,-8.19
 19/12/2018 11:45:00,33.5,33.49,2,-7.88
 19/12/2018 12:00:00,33.54,33.49,2,-7.66
 19/12/2018 12:15:00,33.47,33.49,2,-8.4
 19/12/2018 12:30:00,33.45,33.49,2,-8.21
 19/12/2018 12:45:00,33.47,33.49,2,-8.51
 19/12/2018 13:00:00,33.45,33.49,2,-8.6
 19/12/2018 13:15:00,33.38,33.49,2,-10.21
 19/12/2018 13:30:00,33.39,33.49,2,-10.15
 19/12/2018 13:45:00,33.37,33.49,2,-10.59
 19/12/2018 14:00:00,33.32,33.49,2,-10.68
 19/12/2018 14:15:00,33.28,33.49,2,-10.53
 19/12/2018 14:30:00,33.24,33.49,2,-10.78
 19/12/2018 14:45:00,33.19,33.49,2,-11.24
 19/12/2018 15:00:00,33.14,33.49,2,-11.57
 19/12/2018 15:15:00,33.11,33.49,2,-11.59
 19/12/2018 15:30:00,33.11,33.49,2,-11.68
 19/12/2018 15:45:00,33.38,33.49,2,-12.16
 19/12/2018 16:00:00,33.49,33.49,2,-12.58
 19/12/2018 16:15:00,33.52,33.49,2,-13.18
 19/12/2018 16:30:00,33.42,33.49,2,-13.7
 19/12/2018 16:45:00,33.82,33.49,2,-14.35
 19/12/2018 17:00:00,33.76,33.49,2,-14.67
 19/12/2018 17:15:00,33.73,33.49,2,-14.9
 19/12/2018 17:30:00,33.76,33.49,2,-14.94
 19/12/2018 17:45:00,33.79,33.49,2,-14.91
 19/12/2018 18:00:00,33.81,33.49,2,-14.9
 19/12/2018 18:15:00,33.8,33.49,2,-15.07
 19/12/2018 18:30:00,33.86,33.49,2,-14.93
 19/12/2018 18:45:00,33.93,33.49,2,-14.84
 19/12/2018 19:00:00,33.64,33.49,2,-14.59
 19/12/2018 19:15:00,33.46,33.49,2,-14.24
 19/12/2018 19:30:00,33.44,33.49,2,-13.89
 19/12/2018 19:45:00,33.55,33.49,2,-13.74
 19/12/2018 20:00:00,33.55,33.49,2,-13.43
 19/12/2018 20:15:00,33.61,33.49,2,-13.08
 19/12/2018 20:30:00,33.67,33.49,2,-12.79
 19/12/2018 20:45:00,33.63,33.49,2,-12.44
 19/12/2018 21:00:00,33.6,33.49,2,-12.2
 19/12/2018 21:15:00,33.45,33.49,2,-11.94
 19/12/2018 21:30:00,33.41,33.49,2,-11.66
 19/12/2018 21:45:00,33.58,33.49,2,-11.32
 19/12/2018 22:00:00,33.68,33.49,2,-11.04
 19/12/2018 22:15:00,33.74,33.49,2,-10.7
 19/12/2018 22:30:00,33.8,33.49,2,-10.23
 19/12/2018 22:45:00,33.81,33.49,2,-9.77
 19/12/2018 23:00:00,33.91,33.49,2,-9.51
 19/12/2018 23:15:00,33.63,33.49,2,-9.68
 19/12/2018 23:30:00,33.57,33.49,2,-9.31
 19/12/2018 23:45:00,33.6,33.49,2,-9.23
 20/12/2018 00:00:00,33.65,33.49,2,-9.24
 20/12/2018 00:15:00,33.47,33.49,2,-11.23
 20/12/2018 00:30:00,33.44,33.49,2,-11.73
 20/12/2018 00:45:00,33.37,33.49,2,-11.76
 20/12/2018 01:00:00,33.39,33.49,2,-11.74
 20/12/2018 01:15:00,33.44,33.49,2,-11.34
 20/12/2018 01:30:00,33.46,33.49,2,-11.19
 20/12/2018 01:45:00,33.55,33.49,2,-11.08
 20/12/2018 02:00:00,33.61,33.49,2,-10.89
 20/12/2018 02:15:00,33.58,33.49,2,-11.31
 20/12/2018 02:30:00,33.6,33.49,2,-11.28
 20/12/2018 02:45:00,33.63,33.49,2,-11.17
 20/12/2018 03:00:00,33.68,33.49,2,-10.93
 20/12/2018 03:15:00,33.71,33.49,2,-10.71
 20/12/2018 03:30:00,33.77,33.49,2,-10.49
 20/12/2018 03:45:00,33.6,33.49,2,-10.17
 20/12/2018 04:00:00,33.33,33.49,2,-9.9
 20/12/2018 04:15:00,33.34,33.49,2,-9.72
 20/12/2018 04:30:00,33.31,33.49,2,-9.45
 20/12/2018 04:45:00,33.34,33.49,2,-9.32
 20/12/2018 05:00:00,33.35,33.49,2,-9.25
 20/12/2018 05:15:00,33.25,33.49,2,-9.36
 20/12/2018 05:30:00,33.19,33.49,2,-9.34
 20/12/2018 05:45:00,33.15,33.49,2,-9.36
 20/12/2018 06:00:00,33.24,33.49,2,-9.5
 20/12/2018 06:15:00,33.18,33.49,2,-9.96
 20/12/2018 06:30:00,33.39,33.49,2,-10.49
 20/12/2018 06:45:00,33.44,33.49,2,-10.76
 20/12/2018 07:00:00,33.36,33.49,2,-11.12
 20/12/2018 07:15:00,33.53,33.49,2,-11.05
 20/12/2018 07:30:00,33.91,33.49,2,-11.27
 20/12/2018 07:45:00,33.75,33.49,2,-11.53
 20/12/2018 08:00:00,33.73,33.49,2,-11.93
 20/12/2018 08:15:00,33.74,33.49,2,-11.95
 20/12/2018 08:30:00,33.75,33.49,2,-12.14
 20/12/2018 08:45:00,33.7,33.49,2,-12.25
 20/12/2018 09:00:00,33.8,33.49,2,-12.05
 20/12/2018 09:15:00,33.8,33.49,2,-11.77
 20/12/2018 09:30:00,33.89,33.49,2,-11.57
 20/12/2018 09:45:00,33.91,33.49,2,-11.52
 20/12/2018 10:00:00,33.95,33.49,2,-11.25
 20/12/2018 10:15:00,33.6,33.49,2,-11.12
 20/12/2018 10:30:00,33.12,33.49,2,-10.58
 20/12/2018 10:45:00,33.23,33.49,2,-11.14
 20/12/2018 11:00:00,33.34,33.49,2,-11.19
 20/12/2018 11:15:00,33.34,33.49,2,-11.94
 20/12/2018 11:30:00,33.34,33.49,2,-11.75
 20/12/2018 11:45:00,33.42,33.49,2,-11.6
 20/12/2018 12:00:00,33.44,33.49,2,-11.21
 20/12/2018 12:15:00,33.39,33.49,1,-12.05
 20/12/2018 12:30:00,33.35,33.48,2,-11.96
 20/12/2018 12:45:00,33.3,33.46,2,-11.91
 20/12/2018 13:00:00,33.32,33.49,1,-11.56
 20/12/2018 13:15:00,33.37,33.49,1,-12.13
 20/12/2018 13:30:00,33.34,33.49,1,-12.0
 20/12/2018 13:45:00,33.34,33.49,1,-11.74
 20/12/2018 14:00:00,33.32,33.49,1,-10.95
 20/12/2018 14:15:00,33.44,33.49,1,-10.6
 20/12/2018 14:30:00,33.55,33.49,1,-10.69
 20/12/2018 14:45:00,33.52,33.49,1,-10.99
 20/12/2018 15:00:00,33.51,33.49,1,-10.98
 20/12/2018 15:15:00,33.45,33.49,1,-11.03
 20/12/2018 15:30:00,33.48,33.49,1,-11.18
 20/12/2018 15:45:00,33.42,33.49,1,-11.59
 20/12/2018 16:00:00,33.3,33.49,1,-11.93
 20/12/2018 16:15:00,33.24,33.49,1,-12.29
 20/12/2018 16:30:00,33.13,33.49,1,-12.85
 20/12/2018 16:45:00,33.18,33.49,1,-13.52
 20/12/2018 17:00:00,33.33,33.49,1,-14.1
 20/12/2018 17:15:00,33.31,33.49,1,-14.25
 20/12/2018 17:30:00,33.29,33.49,1,-14.36
 20/12/2018 17:45:00,33.32,33.49,1,-14.44
 20/12/2018 18:00:00,33.36,33.49,1,-14.39
 20/12/2018 18:15:00,33.37,33.49,1,-14.45
 20/12/2018 18:30:00,33.42,33.49,1,-14.4
 20/12/2018 18:45:00,33.4,33.49,1,-14.26
 20/12/2018 19:00:00,33.44,33.49,1,-14.0
 20/12/2018 19:15:00,33.47,33.49,1,-13.85
 20/12/2018 19:30:00,33.52,33.49,1,-13.58
 20/12/2018 19:45:00,33.51,33.49,1,-13.25
 20/12/2018 20:00:00,33.49,33.49,1,-12.92
 20/12/2018 20:15:00,33.49,33.49,1,-12.73
 20/12/2018 20:30:00,33.52,33.49,1,-12.54
 20/12/2018 20:45:00,33.58,33.49,1,-12.32
 20/12/2018 21:00:00,33.62,33.49,1,-11.98
 20/12/2018 21:15:00,33.66,33.49,1,-11.52
 20/12/2018 21:30:00,33.6,33.49,1,-10.93
 20/12/2018 21:45:00,33.74,33.49,1,-10.6
 20/12/2018 22:00:00,33.78,33.49,1,-10.18
 20/12/2018 22:15:00,33.77,33.49,1,-9.83
 20/12/2018 22:30:00,33.83,33.49,1,-9.38
 20/12/2018 22:45:00,33.91,33.49,1,-9.1
 20/12/2018 23:00:00,33.89,33.49,1,-8.75
 20/12/2018 23:15:00,33.79,33.49,1,-8.81
 20/12/2018 23:30:00,33.89,33.49,1,-8.59
 20/12/2018 23:45:00,33.91,33.49,1,-8.55
 21/12/2018 00:00:00,33.92,33.49,1,-8.6
 21/12/2018 00:15:00,33.71,33.49,1,-10.49
 21/12/2018 00:30:00,33.74,33.49,1,-10.95
 21/12/2018 00:45:00,33.87,33.49,1,-11.11
 21/12/2018 01:00:00,33.91,33.49,1,-11.08
 21/12/2018 01:15:00,33.93,33.49,1,-10.65
 21/12/2018 01:30:00,33.93,33.49,1,-10.43
 21/12/2018 01:45:00,33.9,33.49,1,-10.35
 21/12/2018 02:00:00,33.8,33.49,1,-10.32
 21/12/2018 02:15:00,33.76,33.49,1,-10.64
 21/12/2018 02:30:00,33.57,33.49,1,-10.34
 21/12/2018 02:45:00,33.58,33.49,1,-10.23
 21/12/2018 03:00:00,33.56,33.49,1,-9.96
 21/12/2018 03:15:00,33.57,33.49,1,-9.71
 21/12/2018 03:30:00,33.61,33.49,1,-9.52
 21/12/2018 03:45:00,33.61,33.49,1,-9.2
 21/12/2018 04:00:00,33.66,33.49,1,-8.97
 21/12/2018 04:15:00,33.66,33.49,1,-8.77
 21/12/2018 04:30:00,33.7,33.49,1,-8.56
 21/12/2018 04:45:00,33.67,33.49,1,-8.42
 21/12/2018 05:00:00,33.68,33.49,1,-8.39
 21/12/2018 05:15:00,33.6,33.49,1,-8.43
 21/12/2018 05:30:00,33.62,33.49,1,-8.41
 21/12/2018 05:45:00,33.57,33.49,1,-8.36
 21/12/2018 06:00:00,33.54,33.49,1,-8.59
 21/12/2018 06:15:00,33.8,33.49,1,-8.91
 21/12/2018 06:30:00,33.92,33.49,1,-9.24
 21/12/2018 06:45:00,33.81,33.49,1,-9.62
 21/12/2018 07:00:00,33.68,33.49,1,-10.0
 21/12/2018 07:15:00,33.58,33.49,1,-10.12
 21/12/2018 07:30:00,33.52,33.49,1,-10.38
 21/12/2018 07:45:00,33.41,33.49,1,-10.58
 21/12/2018 08:00:00,33.3,33.49,1,-10.97
 21/12/2018 08:15:00,33.29,33.49,1,-11.02
 21/12/2018 08:30:00,33.3,33.49,1,-11.24
 21/12/2018 08:45:00,33.31,33.49,1,-11.24
 21/12/2018 09:00:00,33.33,33.49,1,-11.17
 21/12/2018 09:15:00,33.3,33.49,1,-11.2
 21/12/2018 09:30:00,33.26,33.49,1,-11.23
 21/12/2018 09:45:00,33.27,33.49,1,-11.27
 21/12/2018 10:00:00,33.27,33.49,1,-10.94
 21/12/2018 10:15:00,33.33,33.49,1,-10.58
 21/12/2018 10:30:00,33.39,33.49,1,-10.07
 21/12/2018 10:45:00,33.42,33.49,1,-9.83
 21/12/2018 11:00:00,33.46,33.49,1,-9.67
 21/12/2018 11:15:00,33.57,33.49,1,-9.27
 21/12/2018 11:30:00,33.66,33.49,1,-9.29
 21/12/2018 11:45:00,33.7,33.49,1,-8.89
 21/12/2018 12:00:00,33.73,33.49,1,-8.74
 21/12/2018 12:15:00,33.77,33.49,1,-8.27
 21/12/2018 12:30:00,33.81,33.49,1,-8.78
 21/12/2018 12:45:00,33.82,33.49,1,-9.4
 21/12/2018 13:00:00,33.85,33.49,1,-9.17
 21/12/2018 13:15:00,33.88,33.49,1,-9.02
 21/12/2018 13:30:00,33.92,33.49,1,-8.76
 21/12/2018 13:45:00,33.87,33.49,1,-8.83
 21/12/2018 14:00:00,33.88,33.49,1,-8.96
 21/12/2018 14:15:00,33.83,33.49,1,-9.31
 21/12/2018 14:30:00,33.79,33.49,1,-9.6
 21/12/2018 14:45:00,33.82,33.49,1,-9.56
 21/12/2018 15:00:00,33.83,33.49,1,-9.37
 21/12/2018 15:15:00,33.78,33.49,1,-9.74
 21/12/2018 15:30:00,33.75,33.49,1,-9.86
 21/12/2018 15:45:00,33.61,33.49,1,-9.84
 21/12/2018 16:00:00,33.53,33.49,1,-10.26
 21/12/2018 16:15:00,33.45,33.49,1,-10.78
 21/12/2018 16:30:00,33.32,33.49,1,-11.25
 21/12/2018 16:45:00,33.2,33.49,1,-11.91
 21/12/2018 17:00:00,33.24,33.49,1,-12.2
 21/12/2018 17:15:00,33.2,33.49,1,-12.45
 21/12/2018 17:30:00,33.11,33.49,1,-12.71
 21/12/2018 17:45:00,33.35,33.49,1,-13.26
 21/12/2018 18:00:00,33.44,33.49,1,-13.13
 21/12/2018 18:15:00,33.46,33.49,1,-13.3
 21/12/2018 18:30:00,33.46,33.49,1,-13.17
 21/12/2018 18:45:00,33.46,33.49,1,-12.95
 21/12/2018 19:00:00,33.48,33.49,1,-12.73
 21/12/2018 19:15:00,33.45,33.49,1,-12.44
 21/12/2018 19:30:00,33.51,33.49,1,-12.22
 21/12/2018 19:45:00,33.6,33.49,1,-11.97
 21/12/2018 20:00:00,33.65,33.49,1,-11.61
 21/12/2018 20:15:00,33.6,33.49,1,-11.44
 21/12/2018 20:30:00,33.73,33.49,1,-11.16
 21/12/2018 20:45:00,33.78,33.49,1,-10.92
 21/12/2018 21:00:00,33.67,33.49,1,-10.42
 21/12/2018 21:15:00,33.65,33.49,1,-10.11
 21/12/2018 21:30:00,33.61,33.49,1,-9.87
 21/12/2018 21:45:00,33.65,33.49,1,-9.67
 21/12/2018 22:00:00,33.73,33.49,1,-9.33
 21/12/2018 22:15:00,33.83,33.49,1,-9.12
 21/12/2018 22:30:00,33.92,33.49,1,-8.85
 21/12/2018 22:45:00,33.89,33.49,1,-8.68
 21/12/2018 23:00:00,33.74,33.49,1,-8.45
 21/12/2018 23:15:00,33.7,33.49,1,-8.59
 21/12/2018 23:30:00,33.48,33.49,1,-8.18
 21/12/2018 23:45:00,33.49,33.49,1,-8.2
 22/12/2018 00:00:00,33.5,33.49,1,-8.24
 22/12/2018 00:15:00,33.11,33.49,1,-10.18
 22/12/2018 00:30:00,33.41,33.49,1,-11.01
 22/12/2018 00:45:00,33.3,33.49,1,-11.06
 22/12/2018 01:00:00,33.47,33.49,1,-10.86
 22/12/2018 01:15:00,33.7,33.49,1,-10.37
 22/12/2018 01:30:00,33.81,33.49,1,-10.16
 22/12/2018 01:45:00,33.88,33.49,1,-9.99
 22/12/2018 02:00:00,33.66,33.49,1,-9.95
 22/12/2018 02:15:00,33.37,33.49,1,-10.37
 22/12/2018 02:30:00,33.42,33.49,1,-10.34
 22/12/2018 02:45:00,33.49,33.49,1,-10.22
 22/12/2018 03:00:00,33.61,33.49,1,-9.9
 22/12/2018 03:15:00,33.58,33.49,1,-9.7
 22/12/2018 03:30:00,33.67,33.49,1,-9.51
 22/12/2018 03:45:00,33.66,33.49,1,-9.27
 22/12/2018 04:00:00,33.71,33.49,1,-8.91
 22/12/2018 04:15:00,33.49,33.49,1,-8.41
 22/12/2018 04:30:00,33.52,33.49,1,-8.27
 22/12/2018 04:45:00,33.51,33.49,1,-8.15
 22/12/2018 05:00:00,33.53,33.49,1,-8.13
 22/12/2018 05:15:00,33.5,33.49,1,-8.11
 22/12/2018 05:30:00,33.52,33.49,1,-8.04
 22/12/2018 05:45:00,33.46,33.49,1,-8.1
 22/12/2018 06:00:00,33.36,33.49,1,-8.18
 22/12/2018 06:15:00,33.19,33.49,1,-8.46
 22/12/2018 06:30:00,33.27,33.49,1,-8.66
 22/12/2018 06:45:00,33.44,33.49,1,-8.82
 22/12/2018 07:00:00,33.44,33.49,1,-8.89
 22/12/2018 07:15:00,33.34,33.49,1,-8.72
 22/12/2018 07:30:00,33.21,33.49,1,-8.85
 22/12/2018 07:45:00,33.13,33.49,1,-9.1
 22/12/2018 08:00:00,33.35,33.49,1,-9.62
 22/12/2018 08:15:00,33.41,33.49,1,-9.6
 22/12/2018 08:30:00,33.59,33.49,1,-9.76
 22/12/2018 08:45:00,33.58,33.49,1,-9.93
 22/12/2018 09:00:00,33.58,33.49,1,-9.92
 22/12/2018 09:15:00,33.57,33.49,1,-9.87
 22/12/2018 09:30:00,33.59,33.49,1,-9.9
 22/12/2018 09:45:00,33.62,33.49,1,-9.91
 22/12/2018 10:00:00,33.61,33.49,1,-9.76
 22/12/2018 10:15:00,33.61,33.49,1,-10.01
 22/12/2018 10:30:00,33.6,33.49,1,-10.14
 22/12/2018 10:45:00,33.67,33.49,1,-9.96
 22/12/2018 11:00:00,33.71,33.49,1,-9.95
 22/12/2018 11:15:00,33.75,33.49,1,-9.69
 22/12/2018 11:30:00,33.78,33.49,1,-9.21
 22/12/2018 11:45:00,33.79,33.49,1,-9.09
 22/12/2018 12:00:00,33.85,33.49,1,-8.7
 22/12/2018 12:15:00,33.85,33.49,1,-8.94
 22/12/2018 12:30:00,33.85,33.49,1,-8.74
 22/12/2018 12:45:00,33.94,33.49,1,-8.79
 22/12/2018 13:00:00,33.9,33.49,1,-9.07
 22/12/2018 13:15:00,33.96,33.49,1,-9.5
 22/12/2018 13:30:00,33.94,33.49,1,-9.62
 22/12/2018 13:45:00,33.94,33.49,1,-9.5
 22/12/2018 14:00:00,33.9,33.49,1,-9.63
 22/12/2018 14:15:00,33.67,33.49,1,-9.84
 22/12/2018 14:30:00,33.69,33.49,1,-10.08
 22/12/2018 14:45:00,33.64,33.49,1,-9.99
 22/12/2018 15:00:00,33.65,33.49,1,-9.89
 22/12/2018 15:15:00,33.66,33.49,1,-10.02
 22/12/2018 15:30:00,33.63,33.49,1,-10.17
 22/12/2018 15:45:00,33.59,33.49,1,-10.32
 22/12/2018 16:00:00,33.46,33.49,1,-10.7
 22/12/2018 16:15:00,33.33,33.49,1,-11.12
 22/12/2018 16:30:00,33.41,33.49,1,-11.48
 22/12/2018 16:45:00,33.38,33.49,1,-11.89
 22/12/2018 17:00:00,33.28,33.49,1,-12.28
 22/12/2018 17:15:00,33.18,33.49,1,-12.6
 22/12/2018 17:30:00,33.18,33.49,1,-12.61
 22/12/2018 17:45:00,33.19,33.49,1,-12.7
 22/12/2018 18:00:00,33.19,33.49,1,-12.75
 22/12/2018 18:15:00,33.08,33.49,1,-12.8
 22/12/2018 18:30:00,33.13,33.49,1,-12.7
 22/12/2018 18:45:00,33.16,33.49,1,-12.62
 22/12/2018 19:00:00,33.17,33.49,1,-12.48
 22/12/2018 19:15:00,33.12,33.49,1,-12.22
 22/12/2018 19:30:00,33.15,33.49,1,-12.03
 22/12/2018 19:45:00,33.16,33.49,1,-11.79
 22/12/2018 20:00:00,33.22,33.49,1,-11.34
 22/12/2018 20:15:00,33.3,33.49,1,-11.18
 22/12/2018 20:30:00,33.39,33.49,1,-10.93
 22/12/2018 20:45:00,33.46,33.49,1,-10.71
 22/12/2018 21:00:00,33.46,33.49,1,-10.47
 22/12/2018 21:15:00,33.48,33.49,1,-10.22
 22/12/2018 21:30:00,33.59,33.49,1,-9.96
 22/12/2018 21:45:00,33.59,33.49,1,-9.79
 22/12/2018 22:00:00,33.65,33.49,1,-9.48
 22/12/2018 22:15:00,33.75,33.49,1,-9.08
 22/12/2018 22:30:00,33.8,33.49,1,-8.83
 22/12/2018 22:45:00,33.87,33.49,1,-8.6
 22/12/2018 23:00:00,33.93,33.49,1,-8.35
 22/12/2018 23:15:00,33.88,33.49,1,-8.51
 22/12/2018 23:30:00,33.95,33.49,1,-8.28
 22/12/2018 23:45:00,33.98,33.49,1,-8.22
 23/12/2018 00:00:00,33.93,33.49,1,-8.4
 23/12/2018 00:15:00,33.45,33.49,1,-10.63
 23/12/2018 00:30:00,33.44,33.49,1,-10.99
 23/12/2018 00:45:00,33.41,33.49,1,-11.06
 23/12/2018 01:00:00,33.42,33.49,1,-11.04
 23/12/2018 01:15:00,33.5,33.49,1,-10.66
 23/12/2018 01:30:00,33.54,33.49,1,-10.47
 23/12/2018 01:45:00,33.64,33.49,1,-10.25
 23/12/2018 02:00:00,33.67,33.49,1,-10.03
 23/12/2018 02:15:00,33.65,33.49,1,-10.48
 23/12/2018 02:30:00,33.73,33.49,1,-10.47
 23/12/2018 02:45:00,33.76,33.49,1,-10.34
 23/12/2018 03:00:00,33.69,33.49,1,-9.85
 23/12/2018 03:15:00,33.55,33.49,1,-9.43
 23/12/2018 03:30:00,33.58,33.49,1,-9.24
 23/12/2018 03:45:00,33.61,33.49,1,-8.97
 23/12/2018 04:00:00,33.64,33.49,1,-8.72
 23/12/2018 04:15:00,33.66,33.49,1,-8.45
 23/12/2018 04:30:00,33.53,33.49,1,-8.23
 23/12/2018 04:45:00,33.45,33.49,1,-8.09
 23/12/2018 05:00:00,33.44,33.49,1,-8.03
 23/12/2018 05:15:00,33.45,33.49,1,-8.05
 23/12/2018 05:30:00,33.5,33.49,1,-7.92
 23/12/2018 05:45:00,33.55,33.49,1,-7.86
 23/12/2018 06:00:00,33.54,33.49,1,-7.89
 23/12/2018 06:15:00,33.52,33.49,1,-8.1
 23/12/2018 06:30:00,33.49,33.49,1,-8.22
 23/12/2018 06:45:00,33.44,33.49,1,-8.43
 23/12/2018 07:00:00,33.4,33.49,1,-8.48
 23/12/2018 07:15:00,33.34,33.49,1,-8.21
 23/12/2018 07:30:00,33.28,33.49,1,-8.35
 23/12/2018 07:45:00,33.26,33.49,1,-8.51
 23/12/2018 08:00:00,33.34,33.49,1,-8.92
 23/12/2018 08:15:00,33.63,33.49,1,-9.14
 23/12/2018 08:30:00,33.5,33.49,1,-9.42
 23/12/2018 08:45:00,33.43,33.49,1,-9.7
 23/12/2018 09:00:00,33.31,33.49,1,-9.85
 23/12/2018 09:15:00,33.23,33.49,1,-10.0
 23/12/2018 09:30:00,33.16,33.49,1,-10.14
 23/12/2018 09:45:00,33.13,33.49,1,-10.18
 23/12/2018 10:00:00,33.54,33.49,1,-10.39
 23/12/2018 10:15:00,33.62,33.49,1,-10.55
 23/12/2018 10:30:00,33.62,33.49,1,-10.4
 23/12/2018 10:45:00,33.66,33.49,1,-10.33
 23/12/2018 11:00:00,33.65,33.49,1,-10.2
 23/12/2018 11:15:00,33.65,33.49,1,-10.3
 23/12/2018 11:30:00,33.67,33.49,1,-10.28
 23/12/2018 11:45:00,33.69,33.49,1,-9.95
 23/12/2018 12:00:00,33.67,33.49,1,-10.3
 23/12/2018 12:15:00,33.71,33.49,1,-10.16
 23/12/2018 12:30:00,33.72,33.49,1,-10.38
 23/12/2018 12:45:00,33.7,33.49,1,-10.95
 23/12/2018 13:00:00,33.69,33.49,1,-11.06
 23/12/2018 13:15:00,33.71,33.49,1,-11.19
 23/12/2018 13:30:00,33.76,33.49,1,-10.97
 23/12/2018 13:45:00,33.76,33.49,1,-10.89
 23/12/2018 14:00:00,33.76,33.49,1,-10.82
 23/12/2018 14:15:00,33.78,33.49,1,-10.74
 23/12/2018 14:30:00,33.8,33.49,1,-10.69
 23/12/2018 14:45:00,33.8,33.49,1,-10.58
 23/12/2018 15:00:00,33.78,33.49,1,-10.88
 23/12/2018 15:15:00,33.76,33.49,1,-11.17
 23/12/2018 15:30:00,33.75,33.49,1,-11.31
 23/12/2018 15:45:00,33.7,33.49,1,-11.63
 23/12/2018 16:00:00,33.62,33.49,1,-11.91
 23/12/2018 16:15:00,33.54,33.49,1,-12.23
 23/12/2018 16:30:00,33.42,33.49,1,-12.49
 23/12/2018 16:45:00,33.41,33.49,1,-12.92
 23/12/2018 17:00:00,33.35,33.49,1,-13.28
 23/12/2018 17:15:00,33.3,33.49,1,-13.4
 23/12/2018 17:30:00,33.28,33.49,1,-13.42
 23/12/2018 17:45:00,33.29,33.49,1,-13.42
 23/12/2018 18:00:00,33.28,33.49,1,-13.49
 23/12/2018 18:15:00,33.31,33.49,1,-13.57
 23/12/2018 18:30:00,33.35,33.49,1,-13.48
 23/12/2018 18:45:00,33.42,33.49,1,-13.31
 23/12/2018 19:00:00,33.5,33.49,1,-13.11
 23/12/2018 19:15:00,33.54,33.49,1,-12.92
 23/12/2018 19:30:00,33.64,33.49,1,-12.69
 23/12/2018 19:45:00,33.71,33.49,1,-12.43
 23/12/2018 20:00:00,33.67,33.49,1,-11.99
 23/12/2018 20:15:00,33.62,33.49,1,-11.87
 23/12/2018 20:30:00,33.69,33.49,1,-11.58
 23/12/2018 20:45:00,33.72,33.49,1,-11.3
 23/12/2018 21:00:00,33.74,33.49,1,-11.1
 23/12/2018 21:15:00,33.67,33.49,1,-11.16
 23/12/2018 21:30:00,33.78,33.49,1,-10.9
 23/12/2018 21:45:00,33.82,33.49,1,-10.63
 23/12/2018 22:00:00,33.92,33.49,1,-10.35
 23/12/2018 22:15:00,33.92,33.49,1,-10.17
 23/12/2018 22:30:00,33.79,33.49,1,-10.18
 23/12/2018 22:45:00,33.66,33.49,1,-9.63
 23/12/2018 23:00:00,33.64,33.49,1,-9.18
 23/12/2018 23:15:00,33.68,33.49,1,-9.25
 23/12/2018 23:30:00,33.79,33.49,1,-8.96
 23/12/2018 23:45:00,33.81,33.49,1,-8.92
 24/12/2018 00:00:00,33.41,33.49,1,-8.9
 24/12/2018 00:00:00,33.41,33.49,1,-8.9
 24/12/2018 00:15:00,33.14,33.49,1,-10.49
 24/12/2018 00:30:00,33.13,33.49,1,-10.55
 24/12/2018 00:45:00,33.13,33.49,1,-10.55
 24/12/2018 01:00:00,33.13,33.49,1,-10.55
 24/12/2018 01:15:00,33.13,33.49,1,-10.55
 24/12/2018 01:30:00,33.13,33.49,1,-10.55
 24/12/2018 01:45:00,33.13,33.49,1,-10.55
 24/12/2018 02:00:00,33.13,33.49,1,-10.55
 24/12/2018 02:15:00,33.13,33.49,1,-10.55
 24/12/2018 02:30:00,33.13,33.49,1,-10.55
 24/12/2018 02:45:00,33.13,33.49,1,-10.55
 24/12/2018 03:00:00,33.13,33.49,1,-10.55
 24/12/2018 03:15:00,33.13,33.49,1,-10.55
 24/12/2018 03:30:00,33.13,33.49,1,-10.55
 24/12/2018 03:45:00,33.13,33.49,1,-10.55
 24/12/2018 04:00:00,33.13,33.49,1,-10.55
 24/12/2018 04:15:00,33.13,33.49,1,-10.55
 24/12/2018 04:30:00,33.13,33.49,1,-10.55
 24/12/2018 04:45:00,33.13,33.49,1,-10.55
 24/12/2018 05:00:00,33.13,33.49,1,-10.55
 24/12/2018 05:15:00,33.13,33.49,1,-10.55
 24/12/2018 05:30:00,33.13,33.49,1,-10.55
 24/12/2018 05:45:00,33.13,33.49,1,-10.55
 24/12/2018 06:00:00,33.13,33.49,1,-10.55
 24/12/2018 06:15:00,33.13,33.49,1,-10.55
 24/12/2018 06:30:00,33.13,33.49,1,-10.55
 24/12/2018 06:45:00,33.13,33.49,1,-10.55
 24/12/2018 07:00:00,33.13,33.49,1,-10.55
 24/12/2018 07:15:00,33.13,33.49,1,-10.55
 24/12/2018 07:30:00,33.13,33.49,1,-10.55
 24/12/2018 07:45:00,33.13,33.49,1,-10.55
 24/12/2018 08:00:00,33.13,33.49,1,-10.55
 24/12/2018 08:15:00,33.13,33.49,1,-10.55
 24/12/2018 08:30:00,33.13,33.49,1,-10.55
 24/12/2018 08:45:00,33.13,33.49,1,-10.55
 24/12/2018 09:00:00,33.13,33.49,1,-10.55
 24/12/2018 09:15:00,33.13,33.49,1,-10.55
 24/12/2018 09:30:00,33.13,33.49,1,-10.55
 24/12/2018 09:45:00,33.13,33.49,1,-10.55
 24/12/2018 10:00:00,33.13,33.49,1,-10.55
 24/12/2018 10:15:00,33.13,33.49,1,-10.55
 24/12/2018 10:30:00,33.13,33.49,1,-10.55
 24/12/2018 10:45:00,33.13,33.49,1,-10.55
 24/12/2018 11:00:00,33.13,33.49,1,-10.55
 24/12/2018 11:15:00,33.13,33.49,1,-10.55
 24/12/2018 11:30:00,33.13,33.49,1,-10.55
 24/12/2018 11:45:00,33.13,33.49,1,-10.55
 24/12/2018 12:00:00,33.13,33.49,1,-10.55
 24/12/2018 12:15:00,33.13,33.49,1,-10.55
 24/12/2018 12:30:00,33.13,33.49,1,-10.55
 24/12/2018 12:45:00,33.13,33.49,1,-10.55
 24/12/2018 13:00:00,33.13,33.49,1,-10.55
 24/12/2018 13:15:00,33.13,33.49,1,-10.55
 24/12/2018 13:30:00,33.13,33.49,1,-10.55
 24/12/2018 13:45:00,33.13,33.49,1,-10.55
 24/12/2018 14:00:00,33.13,33.49,1,-10.55
 24/12/2018 14:15:00,33.13,33.49,1,-10.55
 24/12/2018 14:30:00,33.13,33.49,1,-10.55
 24/12/2018 14:45:00,33.13,33.49,1,-10.55
 24/12/2018 15:00:00,33.13,33.49,1,-10.55
 24/12/2018 15:15:00,33.13,33.49,1,-10.55
 24/12/2018 15:30:00,33.13,33.49,1,-10.55
 24/12/2018 15:45:00,33.13,33.49,1,-10.55
 24/12/2018 16:00:00,33.13,33.49,1,-10.55
 24/12/2018 16:15:00,33.13,33.49,1,-10.55
 24/12/2018 16:30:00,33.13,33.49,1,-10.55
 24/12/2018 16:45:00,33.13,33.49,1,-10.55
 24/12/2018 17:00:00,33.13,33.49,1,-10.55
 24/12/2018 17:15:00,33.13,33.49,1,-10.55
 24/12/2018 17:30:00,33.13,33.49,1,-10.55
 24/12/2018 17:45:00,33.13,33.49,1,-10.55
 24/12/2018 18:00:00,33.13,33.49,1,-10.55
 24/12/2018 18:15:00,33.13,33.49,1,-10.55
 24/12/2018 18:30:00,33.13,33.49,1,-10.55
 24/12/2018 18:45:00,33.13,33.49,1,-10.55
 24/12/2018 19:00:00,33.13,33.49,1,-10.55
 24/12/2018 19:15:00,33.13,33.49,1,-10.55
 24/12/2018 19:30:00,33.13,33.49,1,-10.55
 24/12/2018 19:45:00,33.13,33.49,1,-10.55
 24/12/2018 20:00:00,33.13,33.49,1,-10.55
 24/12/2018 20:15:00,33.13,33.49,1,-10.55
 24/12/2018 20:30:00,33.13,33.49,1,-10.55
 24/12/2018 20:45:00,33.13,33.49,1,-10.55
 24/12/2018 21:00:00,33.13,33.49,1,-10.55
 24/12/2018 21:15:00,33.13,33.49,1,-10.55
 24/12/2018 21:30:00,33.13,33.49,1,-10.55
 24/12/2018 21:45:00,33.13,33.49,1,-10.55
 24/12/2018 22:00:00,33.13,33.49,1,-10.55
 24/12/2018 22:15:00,33.13,33.49,1,-10.55
 24/12/2018 22:30:00,33.13,33.49,1,-10.55
 24/12/2018 22:45:00,33.13,33.49,1,-10.55
 24/12/2018 23:00:00,33.13,33.49,1,-10.55
 24/12/2018 23:15:00,33.13,33.49,1,-10.55
 24/12/2018 23:30:00,33.13,33.49,1,-10.55
 24/12/2018 23:45:00,33.13,33.49,1,-10.55
 25/12/2018 00:00:00,33.13,33.49,1,-10.55
 25/12/2018 00:15:00,33.13,33.49,1,-10.55
 25/12/2018 00:30:00,33.13,33.49,1,-10.55
 25/12/2018 00:45:00,33.13,33.49,1,-10.55
 25/12/2018 01:00:00,33.13,33.49,1,-10.55
 25/12/2018 01:15:00,33.13,33.49,1,-10.55
 25/12/2018 01:30:00,33.13,33.49,1,-10.55
 25/12/2018 01:45:00,33.13,33.49,1,-10.55
 25/12/2018 02:00:00,33.13,33.49,1,-10.55
 25/12/2018 02:15:00,33.13,33.49,1,-10.55
 25/12/2018 02:30:00,33.13,33.49,1,-10.55
 25/12/2018 02:45:00,33.13,33.49,1,-10.55
 25/12/2018 03:00:00,33.13,33.49,1,-10.55
 25/12/2018 03:15:00,33.13,33.49,1,-10.55
 25/12/2018 03:30:00,33.13,33.49,1,-10.55
 25/12/2018 03:45:00,33.13,33.49,1,-10.55
 25/12/2018 04:00:00,33.13,33.49,1,-10.55
 25/12/2018 04:15:00,33.13,33.49,1,-10.55
 25/12/2018 04:30:00,33.13,33.49,1,-10.55
 25/12/2018 04:45:00,33.13,33.49,1,-10.55
 25/12/2018 05:00:00,33.13,33.49,1,-10.55
 25/12/2018 05:15:00,33.13,33.49,1,-10.55
 25/12/2018 05:30:00,33.13,33.49,1,-10.55
 25/12/2018 05:45:00,33.13,33.49,1,-10.55
 25/12/2018 06:00:00,33.13,33.49,1,-10.55
 25/12/2018 06:15:00,33.13,33.49,1,-10.55
 25/12/2018 06:30:00,33.13,33.49,1,-10.55
 25/12/2018 06:45:00,33.13,33.49,1,-10.55
 25/12/2018 07:00:00,33.13,33.49,1,-10.55
 25/12/2018 07:15:00,33.13,33.49,1,-10.55
 25/12/2018 07:30:00,33.13,33.49,1,-10.55
 25/12/2018 07:45:00,33.13,33.49,1,-10.55
 25/12/2018 08:00:00,33.13,33.49,1,-10.55
 25/12/2018 08:15:00,33.13,33.49,1,-10.55
 25/12/2018 08:30:00,33.13,33.49,1,-10.55
 25/12/2018 08:45:00,33.13,33.49,1,-10.55
 25/12/2018 09:00:00,33.13,33.49,1,-10.55
 25/12/2018 09:15:00,33.13,33.49,1,-10.55
 25/12/2018 09:30:00,33.13,33.49,1,-10.55
 25/12/2018 09:45:00,33.13,33.49,1,-10.55
 25/12/2018 10:00:00,33.13,33.49,1,-10.55
 25/12/2018 10:15:00,33.13,33.49,1,-10.55
 25/12/2018 10:30:00,33.13,33.49,1,-10.55
 25/12/2018 10:45:00,33.13,33.49,1,-10.55
 25/12/2018 11:00:00,33.13,33.49,1,-10.55
 25/12/2018 11:15:00,33.13,33.49,1,-10.55
 25/12/2018 11:30:00,33.13,33.49,1,-10.55
 25/12/2018 11:45:00,33.13,33.49,1,-10.55
 25/12/2018 12:00:00,33.13,33.49,1,-10.55
 25/12/2018 12:15:00,33.13,33.49,1,-10.55
 25/12/2018 12:30:00,33.13,33.49,1,-10.55
 25/12/2018 12:45:00,33.13,33.49,1,-10.55
 25/12/2018 13:00:00,33.13,33.49,1,-10.55
 25/12/2018 13:15:00,33.13,33.49,1,-10.55
 25/12/2018 13:30:00,33.13,33.49,1,-10.55
 25/12/2018 13:45:00,33.13,33.49,1,-10.55
 25/12/2018 14:00:00,33.13,33.49,1,-10.55
 25/12/2018 14:15:00,33.13,33.49,1,-10.55
 25/12/2018 14:30:00,33.13,33.49,1,-10.55
 25/12/2018 14:45:00,33.13,33.49,1,-10.55
 25/12/2018 15:00:00,33.13,33.49,1,-10.55
 25/12/2018 15:15:00,33.13,33.49,1,-10.55
 25/12/2018 15:30:00,33.13,33.49,1,-10.55
 25/12/2018 15:45:00,33.13,33.49,1,-10.55
 25/12/2018 16:00:00,33.13,33.49,1,-10.55
 25/12/2018 16:15:00,33.13,33.49,1,-10.55
 25/12/2018 16:30:00,33.13,33.49,1,-10.55
 25/12/2018 16:45:00,33.13,33.49,1,-10.55
 25/12/2018 17:00:00,33.13,33.49,1,-10.55
 25/12/2018 17:15:00,33.13,33.49,1,-10.55
 25/12/2018 17:30:00,33.13,33.49,1,-10.55
 25/12/2018 17:45:00,33.13,33.49,1,-10.55
 25/12/2018 18:00:00,33.13,33.49,1,-10.55
 25/12/2018 18:15:00,33.13,33.49,1,-10.55
 25/12/2018 18:30:00,33.13,33.49,1,-10.55
 25/12/2018 18:45:00,33.13,33.49,1,-10.55
 25/12/2018 19:00:00,33.13,33.49,1,-10.55
 25/12/2018 19:15:00,33.13,33.49,1,-10.55
 25/12/2018 19:30:00,33.13,33.49,1,-10.55
 25/12/2018 19:45:00,33.13,33.49,1,-10.55
 25/12/2018 20:00:00,33.13,33.49,1,-10.55
 25/12/2018 20:15:00,33.13,33.49,1,-10.55
 25/12/2018 20:30:00,33.13,33.49,1,-10.55
 25/12/2018 20:45:00,33.13,33.49,1,-10.55
 25/12/2018 21:00:00,33.13,33.49,1,-10.55
 25/12/2018 21:15:00,33.13,33.49,1,-10.55
 25/12/2018 21:30:00,33.13,33.49,1,-10.55
 25/12/2018 21:45:00,33.13,33.49,1,-10.55
 25/12/2018 22:00:00,33.13,33.49,1,-10.55
 25/12/2018 22:15:00,33.13,33.49,1,-10.55
 25/12/2018 22:30:00,33.13,33.49,1,-10.55
 25/12/2018 22:45:00,33.13,33.49,1,-10.55
 25/12/2018 23:00:00,33.13,33.49,1,-10.55
 25/12/2018 23:15:00,33.13,33.49,1,-10.55
 25/12/2018 23:30:00,33.13,33.49,1,-10.55
 25/12/2018 23:45:00,33.13,33.49,1,-10.55
 26/12/2018 00:00:00,33.13,33.49,1,-10.55
 26/12/2018 00:15:00,33.13,33.49,1,-10.55
 26/12/2018 00:30:00,33.13,33.49,1,-10.55
 26/12/2018 00:45:00,33.13,33.49,1,-10.55
 26/12/2018 01:00:00,33.13,33.49,1,-10.55
 26/12/2018 01:15:00,33.13,33.49,1,-10.55
 26/12/2018 01:30:00,33.13,33.49,1,-10.55
 26/12/2018 01:45:00,33.13,33.49,1,-10.55
 26/12/2018 02:00:00,33.13,33.49,1,-10.55
 26/12/2018 02:15:00,33.13,33.49,1,-10.55
 26/12/2018 02:30:00,33.13,33.49,1,-10.55
 26/12/2018 02:45:00,33.13,33.49,1,-10.55
 26/12/2018 03:00:00,33.13,33.49,1,-10.55
 26/12/2018 03:15:00,33.13,33.49,1,-10.55
 26/12/2018 03:30:00,33.13,33.49,1,-10.55
 26/12/2018 03:45:00,33.13,33.49,1,-10.55
 26/12/2018 04:00:00,33.13,33.49,1,-10.55
 26/12/2018 04:15:00,33.13,33.49,1,-10.55
 26/12/2018 04:30:00,33.13,33.49,1,-10.55
 26/12/2018 04:45:00,33.13,33.49,1,-10.55
 26/12/2018 05:00:00,33.13,33.49,1,-10.55
 26/12/2018 05:15:00,33.13,33.49,1,-10.55
 26/12/2018 05:30:00,33.13,33.49,1,-10.55
 26/12/2018 05:45:00,33.13,33.49,1,-10.55
 26/12/2018 06:00:00,33.13,33.49,1,-10.55
 26/12/2018 06:15:00,33.13,33.49,1,-10.55
 26/12/2018 06:30:00,33.13,33.49,1,-10.55
 26/12/2018 06:45:00,33.13,33.49,1,-10.55
 26/12/2018 07:00:00,33.13,33.49,1,-10.55
 26/12/2018 07:15:00,33.13,33.49,1,-10.55
 26/12/2018 07:30:00,33.13,33.49,1,-10.55
 26/12/2018 07:45:00,33.13,33.49,1,-10.55
 26/12/2018 08:00:00,33.13,33.49,1,-10.55
 26/12/2018 08:15:00,33.13,33.49,1,-10.55
 26/12/2018 08:30:00,33.13,33.49,1,-10.55
 26/12/2018 08:45:00,33.13,33.49,1,-10.55
 26/12/2018 09:00:00,33.13,33.49,1,-10.55
 26/12/2018 09:15:00,33.13,33.49,1,-10.55
 26/12/2018 09:30:00,33.13,33.49,1,-10.55
 26/12/2018 09:45:00,33.13,33.49,1,-10.55
 26/12/2018 10:00:00,33.13,33.49,1,-10.55
 26/12/2018 10:15:00,33.13,33.49,1,-10.55
 26/12/2018 10:30:00,33.13,33.49,1,-10.55
 26/12/2018 10:45:00,33.13,33.49,1,-10.55
 26/12/2018 11:00:00,33.13,33.49,1,-10.55
 26/12/2018 11:15:00,33.13,33.49,1,-10.55
 26/12/2018 11:30:00,33.13,33.49,1,-10.55
 26/12/2018 11:45:00,33.13,33.49,1,-10.55
 26/12/2018 12:00:00,33.13,33.49,1,-10.55
 26/12/2018 12:15:00,33.13,33.49,1,-10.55
 26/12/2018 12:30:00,33.13,33.49,1,-10.55
 26/12/2018 12:45:00,33.13,33.49,1,-10.55
 26/12/2018 13:00:00,33.13,33.49,1,-10.55
 26/12/2018 13:15:00,33.13,33.49,1,-10.55
 26/12/2018 13:30:00,33.13,33.49,1,-10.55
 26/12/2018 13:45:00,33.13,33.49,1,-10.55
 26/12/2018 14:00:00,33.13,33.49,1,-10.55
 26/12/2018 14:15:00,33.13,33.49,1,-10.55
 26/12/2018 14:30:00,33.13,33.49,1,-10.55
 26/12/2018 14:45:00,33.13,33.49,1,-10.55
 26/12/2018 15:00:00,33.13,33.49,1,-10.55
 26/12/2018 15:15:00,33.13,33.49,1,-10.55
 26/12/2018 15:30:00,33.13,33.49,1,-10.55
 26/12/2018 15:45:00,33.13,33.49,1,-10.55
 26/12/2018 16:00:00,33.13,33.49,1,-10.55
 26/12/2018 16:15:00,33.13,33.49,1,-10.55
 26/12/2018 16:30:00,33.13,33.49,1,-10.55
 26/12/2018 16:45:00,33.13,33.49,1,-10.55
 26/12/2018 17:00:00,33.13,33.49,1,-10.55
 26/12/2018 17:15:00,33.13,33.49,1,-10.55
 26/12/2018 17:30:00,33.13,33.49,1,-10.55
 26/12/2018 17:45:00,33.13,33.49,1,-10.55
 26/12/2018 18:00:00,33.13,33.49,1,-10.55
 26/12/2018 18:15:00,33.13,33.49,1,-10.55
 26/12/2018 18:30:00,33.13,33.49,1,-10.55
 26/12/2018 18:45:00,33.13,33.49,1,-10.55
 26/12/2018 19:00:00,33.13,33.49,1,-10.55
 26/12/2018 19:15:00,33.13,33.49,1,-10.55
 26/12/2018 19:30:00,33.13,33.49,1,-10.55
 26/12/2018 19:45:00,33.13,33.49,1,-10.55
 26/12/2018 20:00:00,33.13,33.49,1,-10.55
 26/12/2018 20:15:00,33.13,33.49,1,-10.55
 26/12/2018 20:30:00,33.13,33.49,1,-10.55
 26/12/2018 20:45:00,33.13,33.49,1,-10.55
 26/12/2018 21:00:00,33.13,33.49,1,-10.55
 26/12/2018 21:15:00,33.13,33.49,1,-10.55
 26/12/2018 21:30:00,33.13,33.49,1,-10.55
 26/12/2018 21:45:00,33.13,33.49,1,-10.55
 26/12/2018 22:00:00,33.13,33.49,1,-10.55
 26/12/2018 22:15:00,33.13,33.49,1,-10.55
 26/12/2018 22:30:00,33.13,33.49,1,-10.55
 26/12/2018 22:45:00,33.13,33.49,1,-10.55
 26/12/2018 23:00:00,33.13,33.49,1,-10.55
 26/12/2018 23:15:00,33.13,33.49,1,-10.55
 26/12/2018 23:30:00,33.13,33.49,1,-10.55
 26/12/2018 23:45:00,33.13,33.49,1,-10.55
 27/12/2018 00:00:00,33.13,33.49,1,-10.55
 27/12/2018 00:15:00,33.13,33.49,1,-10.55
 27/12/2018 00:30:00,33.13,33.49,1,-10.55
 27/12/2018 00:45:00,33.13,33.49,1,-10.55
 27/12/2018 01:00:00,33.13,33.49,1,-10.55
 27/12/2018 01:15:00,33.13,33.49,1,-10.55
 27/12/2018 01:30:00,33.13,33.49,1,-10.55
 27/12/2018 01:45:00,33.13,33.49,1,-10.55
 27/12/2018 02:00:00,33.13,33.49,1,-10.55
 27/12/2018 02:15:00,33.13,33.49,1,-10.55
 27/12/2018 02:30:00,33.13,33.49,1,-10.55
 27/12/2018 02:45:00,33.13,33.49,1,-10.55
 27/12/2018 03:00:00,33.13,33.49,1,-10.55
 27/12/2018 03:15:00,33.13,33.49,1,-10.55
 27/12/2018 03:30:00,33.13,33.49,1,-10.55
 27/12/2018 03:45:00,33.13,33.49,1,-10.55
 27/12/2018 04:00:00,33.13,33.49,1,-10.55
 27/12/2018 04:15:00,33.13,33.49,1,-10.55
 27/12/2018 04:30:00,33.13,33.49,1,-10.55
 27/12/2018 04:45:00,33.13,33.49,1,-10.55
 27/12/2018 05:00:00,33.13,33.49,1,-10.55
 27/12/2018 05:15:00,33.13,33.49,1,-10.55
 27/12/2018 05:30:00,33.13,33.49,1,-10.55
 27/12/2018 05:45:00,33.13,33.49,1,-10.55
 27/12/2018 06:00:00,33.13,33.49,1,-10.55
 27/12/2018 06:15:00,33.13,33.49,1,-10.55
 27/12/2018 06:30:00,33.13,33.49,1,-10.55
 27/12/2018 06:45:00,33.13,33.49,1,-10.55
 27/12/2018 07:00:00,33.13,33.49,1,-10.55
 27/12/2018 07:15:00,33.13,33.49,1,-10.55
 27/12/2018 07:30:00,33.13,33.49,1,-10.55
 27/12/2018 07:45:00,33.13,33.49,1,-10.55
 27/12/2018 08:00:00,33.13,33.49,1,-10.55
 27/12/2018 08:15:00,33.13,33.49,1,-10.55
 27/12/2018 08:30:00,33.13,33.49,1,-10.55
 27/12/2018 08:45:00,33.13,33.49,1,-10.55
 27/12/2018 09:00:00,33.13,33.49,1,-10.55
 27/12/2018 09:15:00,33.13,33.49,1,-10.55
 27/12/2018 09:30:00,33.13,33.49,1,-10.55
 27/12/2018 09:45:00,33.13,33.49,1,-10.55
 27/12/2018 10:00:00,33.13,33.49,1,-10.55
 27/12/2018 10:15:00,33.13,33.49,1,-10.55
 27/12/2018 10:30:00,33.13,33.49,1,-10.55
 27/12/2018 10:45:00,33.13,33.49,1,-10.55
 27/12/2018 11:00:00,33.13,33.49,1,-10.55
 27/12/2018 11:15:00,33.13,33.49,1,-10.55
 27/12/2018 11:30:00,33.13,33.49,1,-10.55
 27/12/2018 11:45:00,33.13,33.49,1,-10.55
 27/12/2018 12:00:00,33.13,33.49,1,-10.55
 27/12/2018 12:15:00,33.13,33.49,1,-10.55
 27/12/2018 12:30:00,33.13,33.49,1,-10.55
 27/12/2018 12:45:00,33.13,33.49,1,-10.55
 27/12/2018 13:00:00,33.13,33.49,1,-10.55
 27/12/2018 13:15:00,33.13,33.49,1,-10.55
 27/12/2018 13:30:00,33.13,33.49,1,-10.55
 27/12/2018 13:45:00,33.13,33.49,1,-10.55
 27/12/2018 14:00:00,33.13,33.49,1,-10.55
 27/12/2018 14:15:00,33.13,33.49,1,-10.55
 27/12/2018 14:30:00,33.13,33.49,1,-10.55
 27/12/2018 14:45:00,33.13,33.49,1,-10.55
 27/12/2018 15:00:00,33.13,33.49,1,-10.55
 27/12/2018 15:15:00,33.13,33.49,1,-10.55
 27/12/2018 15:30:00,33.13,33.49,1,-10.55
 27/12/2018 15:45:00,33.13,33.49,1,-10.55
 27/12/2018 16:00:00,33.13,33.49,1,-10.55
 27/12/2018 16:15:00,33.13,33.49,1,-10.55
 27/12/2018 16:30:00,33.13,33.49,1,-10.55
 27/12/2018 16:45:00,33.13,33.49,1,-10.55
 27/12/2018 17:00:00,33.13,33.49,1,-10.55
 27/12/2018 17:15:00,33.13,33.49,1,-10.55
 27/12/2018 17:30:00,33.13,33.49,1,-10.55
 27/12/2018 17:45:00,33.13,33.49,1,-10.55
 27/12/2018 18:00:00,33.13,33.49,1,-10.55
 27/12/2018 18:15:00,33.13,33.49,1,-10.55
 27/12/2018 18:30:00,33.13,33.49,1,-10.55
 27/12/2018 18:45:00,33.13,33.49,1,-10.55
 27/12/2018 19:00:00,33.13,33.49,1,-10.55
 27/12/2018 19:15:00,33.13,33.49,1,-10.55
 27/12/2018 19:30:00,33.13,33.49,1,-10.55
 27/12/2018 19:45:00,33.13,33.49,1,-10.55
 27/12/2018 20:00:00,33.13,33.49,1,-10.55
 27/12/2018 20:15:00,33.13,33.49,1,-10.55
 27/12/2018 20:30:00,33.13,33.49,1,-10.55
 27/12/2018 20:45:00,33.13,33.49,1,-10.55
 27/12/2018 21:00:00,33.13,33.49,1,-10.55
 27/12/2018 21:15:00,33.13,33.49,1,-10.55
 27/12/2018 21:30:00,33.13,33.49,1,-10.55
 27/12/2018 21:45:00,33.13,33.49,1,-10.55
 27/12/2018 22:00:00,33.13,33.49,1,-10.55
 27/12/2018 22:15:00,33.13,33.49,1,-10.55
 27/12/2018 22:30:00,33.13,33.49,1,-10.55
 27/12/2018 22:45:00,33.13,33.49,1,-10.55
 27/12/2018 23:00:00,33.13,33.49,1,-10.55
 27/12/2018 23:15:00,33.13,33.49,1,-10.55
 27/12/2018 23:30:00,33.13,33.49,1,-10.55
 27/12/2018 23:45:00,33.13,33.49,1,-10.55
 28/12/2018 00:00:00,33.13,33.49,1,-10.55
 28/12/2018 00:15:00,33.13,33.49,1,-10.55
 28/12/2018 00:30:00,33.13,33.49,1,-10.55
 28/12/2018 00:45:00,33.13,33.49,1,-10.55
 28/12/2018 01:00:00,33.13,33.49,1,-10.55
 28/12/2018 01:15:00,33.13,33.49,1,-10.55
 28/12/2018 01:30:00,33.13,33.49,1,-10.55
 28/12/2018 01:45:00,33.13,33.49,1,-10.55
 28/12/2018 02:00:00,33.13,33.49,1,-10.55
 28/12/2018 02:15:00,33.13,33.49,1,-10.55
 28/12/2018 02:30:00,33.13,33.49,1,-10.55
 28/12/2018 02:45:00,33.13,33.49,1,-10.55
 28/12/2018 03:00:00,33.13,33.49,1,-10.55
 28/12/2018 03:15:00,33.13,33.49,1,-10.55
 28/12/2018 03:30:00,33.13,33.49,1,-10.55
 28/12/2018 03:45:00,33.13,33.49,1,-10.55
 28/12/2018 04:00:00,33.13,33.49,1,-10.55
 28/12/2018 04:15:00,33.13,33.49,1,-10.55
 28/12/2018 04:30:00,33.13,33.49,1,-10.55
 28/12/2018 04:45:00,33.13,33.49,1,-10.55
 28/12/2018 05:00:00,33.13,33.49,1,-10.55
 28/12/2018 05:15:00,33.13,33.49,1,-10.55
 28/12/2018 05:30:00,33.13,33.49,1,-10.55
 28/12/2018 05:45:00,33.13,33.49,1,-10.55
 28/12/2018 06:00:00,33.13,33.49,1,-10.55
 28/12/2018 06:15:00,33.13,33.49,1,-10.55
 28/12/2018 06:30:00,33.13,33.49,1,-10.55
 28/12/2018 06:45:00,33.13,33.49,1,-10.55
 28/12/2018 07:00:00,33.13,33.49,1,-10.55
 28/12/2018 07:15:00,33.13,33.49,1,-10.55
 28/12/2018 07:30:00,33.13,33.49,1,-10.55
 28/12/2018 07:45:00,33.13,33.49,1,-10.55
 28/12/2018 08:00:00,33.13,33.49,1,-10.55
 28/12/2018 08:15:00,33.13,33.49,1,-10.55
 28/12/2018 08:30:00,33.13,33.49,1,-10.55
 28/12/2018 08:45:00,33.13,33.49,1,-10.55
 28/12/2018 09:00:00,33.13,33.49,1,-10.55
 28/12/2018 09:15:00,33.13,33.49,1,-10.55
 28/12/2018 09:30:00,33.13,33.49,1,-10.55
 28/12/2018 09:45:00,33.13,33.49,1,-10.55
 28/12/2018 10:00:00,33.13,33.49,1,-10.55
 28/12/2018 10:15:00,33.13,33.49,1,-10.55
 28/12/2018 10:30:00,33.13,33.49,1,-10.55
 28/12/2018 10:45:00,33.13,33.49,1,-10.55
 28/12/2018 11:00:00,33.13,33.49,1,-10.55
 28/12/2018 11:15:00,33.13,33.49,1,-10.55
 28/12/2018 11:30:00,33.13,33.49,1,-10.55
 28/12/2018 11:45:00,33.13,33.49,1,-10.55
 28/12/2018 12:00:00,33.13,33.49,1,-10.55
 28/12/2018 12:15:00,33.13,33.49,1,-10.55
 28/12/2018 12:30:00,33.13,33.49,1,-10.55
 28/12/2018 12:45:00,33.13,33.49,1,-10.55
 28/12/2018 13:00:00,33.13,33.49,1,-10.55
 28/12/2018 13:15:00,33.13,33.49,1,-10.55
 28/12/2018 13:30:00,33.13,33.49,1,-10.55
 28/12/2018 13:45:00,33.13,33.49,1,-10.55
 28/12/2018 14:00:00,33.13,33.49,1,-10.55
 28/12/2018 14:15:00,33.13,33.49,1,-10.55
 28/12/2018 14:30:00,33.13,33.49,1,-10.55
 28/12/2018 14:45:00,33.13,33.49,1,-10.55
 28/12/2018 15:00:00,33.13,33.49,1,-10.55
 28/12/2018 15:15:00,33.13,33.49,1,-10.55
 28/12/2018 15:30:00,33.13,33.49,1,-10.55
 28/12/2018 15:45:00,33.13,33.49,1,-10.55
 28/12/2018 16:00:00,33.13,33.49,1,-10.55
 28/12/2018 16:15:00,33.13,33.49,1,-10.55
 28/12/2018 16:30:00,33.13,33.49,1,-10.55
 28/12/2018 16:45:00,33.13,33.49,1,-10.55
 28/12/2018 17:00:00,33.13,33.49,1,-10.55
 28/12/2018 17:15:00,33.13,33.49,1,-10.55
 28/12/2018 17:30:00,33.13,33.49,1,-10.55
 28/12/2018 17:45:00,33.13,33.49,1,-10.55
 28/12/2018 18:00:00,33.13,33.49,1,-10.55
 28/12/2018 18:15:00,33.13,33.49,1,-10.55
 28/12/2018 18:30:00,33.13,33.49,1,-10.55
 28/12/2018 18:45:00,33.13,33.49,1,-10.55
 28/12/2018 19:00:00,33.13,33.49,1,-10.55
 28/12/2018 19:15:00,33.13,33.49,1,-10.55
 28/12/2018 19:30:00,33.13,33.49,1,-10.55
 28/12/2018 19:45:00,33.13,33.49,1,-10.55
 28/12/2018 20:00:00,33.13,33.49,1,-10.55
 28/12/2018 20:15:00,33.13,33.49,1,-10.55
 28/12/2018 20:30:00,33.13,33.49,1,-10.55
 28/12/2018 20:45:00,33.13,33.49,1,-10.55
 28/12/2018 21:00:00,33.13,33.49,1,-10.55
 28/12/2018 21:15:00,33.13,33.49,1,-10.55
 28/12/2018 21:30:00,33.13,33.49,1,-10.55
 28/12/2018 21:45:00,33.13,33.49,1,-10.55
 28/12/2018 22:00:00,33.13,33.49,1,-10.55
 28/12/2018 22:15:00,33.13,33.49,1,-10.55
 28/12/2018 22:30:00,33.13,33.49,1,-10.55
 28/12/2018 22:45:00,33.13,33.49,1,-10.55
 28/12/2018 23:00:00,33.13,33.49,1,-10.55
 28/12/2018 23:15:00,33.13,33.49,1,-10.55
 28/12/2018 23:30:00,33.13,33.49,1,-10.55
 28/12/2018 23:45:00,33.13,33.49,1,-10.55
 29/12/2018 00:00:00,33.13,33.49,1,-10.55
 29/12/2018 00:15:00,33.13,33.49,1,-10.55
 29/12/2018 00:30:00,33.13,33.49,1,-10.55
 29/12/2018 00:45:00,33.13,33.49,1,-10.55
 29/12/2018 01:00:00,33.13,33.49,1,-10.55
 29/12/2018 01:15:00,33.13,33.49,1,-10.55
 29/12/2018 01:30:00,33.13,33.49,1,-10.55
 29/12/2018 01:45:00,33.13,33.49,1,-10.55
 29/12/2018 02:00:00,33.13,33.49,1,-10.55
 29/12/2018 02:15:00,33.13,33.49,1,-10.55
 29/12/2018 02:30:00,33.13,33.49,1,-10.55
 29/12/2018 02:45:00,33.13,33.49,1,-10.55
 29/12/2018 03:00:00,33.13,33.49,1,-10.55
 29/12/2018 03:15:00,33.13,33.49,1,-10.55
 29/12/2018 03:30:00,33.13,33.49,1,-10.55
 29/12/2018 03:45:00,33.13,33.49,1,-10.55
 29/12/2018 04:00:00,33.13,33.49,1,-10.55
 29/12/2018 04:15:00,33.13,33.49,1,-10.55
 29/12/2018 04:30:00,33.13,33.49,1,-10.55
 29/12/2018 04:45:00,33.13,33.49,1,-10.55
 29/12/2018 05:00:00,33.13,33.49,1,-10.55
 29/12/2018 05:15:00,33.13,33.49,1,-10.55
 29/12/2018 05:30:00,33.13,33.49,1,-10.55
 29/12/2018 05:45:00,33.13,33.49,1,-10.55
 29/12/2018 06:00:00,33.13,33.49,1,-10.55
 29/12/2018 06:15:00,33.13,33.49,1,-10.55
 29/12/2018 06:30:00,33.13,33.49,1,-10.55
 29/12/2018 06:45:00,33.13,33.49,1,-10.55
 29/12/2018 07:00:00,33.13,33.49,1,-10.55
 29/12/2018 07:15:00,33.13,33.49,1,-10.55
 29/12/2018 07:30:00,33.13,33.49,1,-10.55
 29/12/2018 07:45:00,33.13,33.49,1,-10.55
 29/12/2018 08:00:00,33.13,33.49,1,-10.55
 29/12/2018 08:15:00,33.13,33.49,1,-10.55
 29/12/2018 08:30:00,33.13,33.49,1,-10.55
 29/12/2018 08:45:00,33.13,33.49,1,-10.55
 29/12/2018 09:00:00,33.13,33.49,1,-10.55
 29/12/2018 09:15:00,33.13,33.49,1,-10.55
 29/12/2018 09:30:00,33.13,33.49,1,-10.55
 29/12/2018 09:45:00,33.13,33.49,1,-10.55
 29/12/2018 10:00:00,33.13,33.49,1,-10.55
 29/12/2018 10:15:00,33.13,33.49,1,-10.55
 29/12/2018 10:30:00,33.13,33.49,1,-10.55
 29/12/2018 10:45:00,33.13,33.49,1,-10.55
 29/12/2018 11:00:00,33.13,4.47,1,-10.55
 29/12/2018 11:15:00,33.13,0.0,1,-10.55
 29/12/2018 11:30:00,33.13,0.0,1,-10.55
 29/12/2018 11:45:00,33.13,0.0,1,-10.55
 29/12/2018 12:00:00,33.13,0.0,1,-10.55
 29/12/2018 12:15:00,33.13,0.0,1,-10.55
 29/12/2018 12:30:00,33.13,0.0,1,-10.55
 29/12/2018 12:45:00,33.13,0.0,1,-10.55
 29/12/2018 13:00:00,33.13,0.0,1,-10.55
 29/12/2018 13:15:00,33.13,0.0,1,-10.55
 29/12/2018 13:30:00,33.13,0.0,1,-10.55
 29/12/2018 13:45:00,33.13,0.0,1,-10.55
 29/12/2018 14:00:00,33.13,0.0,1,-10.55
 29/12/2018 14:15:00,33.13,0.0,1,-10.55
 29/12/2018 14:30:00,33.13,0.0,1,-10.55
 29/12/2018 14:45:00,33.13,0.0,1,-10.55
 29/12/2018 15:00:00,33.13,0.0,1,-10.55
 29/12/2018 15:15:00,33.13,0.0,1,-10.55
 29/12/2018 15:30:00,33.13,0.0,1,-10.55
 29/12/2018 15:45:00,33.13,0.0,1,-10.55
 29/12/2018 16:00:00,33.13,0.0,1,-10.55
 29/12/2018 16:15:00,33.13,0.0,1,-10.55
 29/12/2018 16:30:00,33.13,0.0,1,-10.55
 29/12/2018 16:45:00,33.13,0.0,1,-10.55
 29/12/2018 17:00:00,33.13,0.0,1,-10.55
 29/12/2018 17:15:00,33.13,0.0,1,-10.55
 29/12/2018 17:30:00,33.13,0.0,1,-10.55
 29/12/2018 17:45:00,33.13,0.0,1,-10.55
 29/12/2018 18:00:00,33.13,0.0,1,-10.55
 29/12/2018 18:15:00,33.13,0.0,1,-10.55
 29/12/2018 18:30:00,33.13,0.0,1,-10.55
 29/12/2018 18:45:00,33.13,0.0,1,-10.55
 29/12/2018 19:00:00,33.13,0.0,1,-10.55
 29/12/2018 19:15:00,33.13,0.0,1,-10.55
 29/12/2018 19:30:00,33.13,0.0,1,-10.55
 29/12/2018 19:45:00,33.13,0.0,1,-10.55
 29/12/2018 20:00:00,33.13,0.0,1,-10.55
 29/12/2018 20:15:00,33.13,0.0,1,-10.55
 29/12/2018 20:30:00,33.13,0.0,1,-10.55
 29/12/2018 20:45:00,33.13,0.0,1,-10.55
 29/12/2018 21:00:00,33.13,0.0,1,-10.55
 29/12/2018 21:15:00,33.13,0.0,1,-10.55
 29/12/2018 21:30:00,33.13,0.0,1,-10.55
 29/12/2018 21:45:00,33.13,0.0,1,-10.55
 29/12/2018 22:00:00,33.13,0.0,1,-10.55
 29/12/2018 22:15:00,33.13,0.0,1,-10.55
 29/12/2018 22:30:00,33.13,0.0,1,-10.55
 29/12/2018 22:45:00,33.13,0.0,1,-10.55
 29/12/2018 23:00:00,33.13,0.0,1,-10.55
 29/12/2018 23:15:00,33.13,0.0,1,-10.55
 29/12/2018 23:30:00,33.13,0.0,1,-10.55
 29/12/2018 23:45:00,33.13,0.0,1,-10.55
 30/12/2018 00:00:00,33.13,0.0,1,-10.55
 30/12/2018 00:15:00,33.13,0.0,1,-10.55
 30/12/2018 00:30:00,33.13,0.0,1,-10.55
 30/12/2018 00:45:00,33.13,0.0,1,-10.55
 30/12/2018 01:00:00,33.13,0.0,1,-10.55
 30/12/2018 01:15:00,33.13,0.0,1,-10.55
 30/12/2018 01:30:00,33.13,0.0,1,-10.55
 30/12/2018 01:45:00,33.13,0.0,1,-10.55
 30/12/2018 02:00:00,33.13,0.0,1,-10.55
 30/12/2018 02:15:00,33.13,0.0,1,-10.55
 30/12/2018 02:30:00,33.13,0.0,1,-10.55
 30/12/2018 02:45:00,33.13,0.0,1,-10.55
 30/12/2018 03:00:00,33.13,0.0,1,-10.55
 30/12/2018 03:15:00,33.13,0.0,1,-10.55
 30/12/2018 03:30:00,33.13,0.0,1,-10.55
 30/12/2018 03:45:00,33.13,0.0,1,-10.55
 30/12/2018 04:00:00,33.13,0.0,1,-10.55
 30/12/2018 04:15:00,33.13,0.0,1,-10.55
 30/12/2018 04:30:00,33.13,0.0,1,-10.55
 30/12/2018 04:45:00,33.13,0.0,1,-10.55
 30/12/2018 05:00:00,33.13,0.0,1,-10.55
 30/12/2018 05:15:00,33.13,0.0,1,-10.55
 30/12/2018 05:30:00,33.13,0.0,1,-10.55
 30/12/2018 05:45:00,33.13,0.0,1,-10.55
 30/12/2018 06:00:00,33.13,0.0,1,-10.55
 30/12/2018 06:15:00,33.13,0.0,1,-10.55
 30/12/2018 06:30:00,33.13,0.0,1,-10.55
 30/12/2018 06:45:00,33.13,0.0,1,-10.55
 30/12/2018 07:00:00,33.13,0.0,1,-10.55
 30/12/2018 07:15:00,33.13,0.0,1,-10.55
 30/12/2018 07:30:00,33.13,0.0,1,-10.55
 30/12/2018 07:45:00,33.13,0.0,1,-10.55
 30/12/2018 08:00:00,33.13,0.0,1,-10.55
 30/12/2018 08:15:00,33.13,0.0,1,-10.55
 30/12/2018 08:30:00,33.13,0.0,1,-10.55
 30/12/2018 08:45:00,33.13,0.0,1,-10.55
 30/12/2018 09:00:00,33.13,0.0,1,-10.55
 30/12/2018 09:15:00,33.13,0.0,1,-10.55
 30/12/2018 09:30:00,33.13,0.0,1,-10.55
 30/12/2018 09:45:00,33.13,0.0,1,-10.55
 30/12/2018 10:00:00,33.13,0.0,1,-10.55
 30/12/2018 10:15:00,33.13,0.0,1,-10.55
 30/12/2018 10:30:00,33.13,0.0,1,-10.55
 30/12/2018 10:45:00,33.13,0.0,1,-10.55
 30/12/2018 11:00:00,33.13,0.0,1,-10.55
 30/12/2018 11:15:00,33.13,0.0,1,-10.55
 30/12/2018 11:30:00,33.13,0.0,1,-10.55
 30/12/2018 11:45:00,33.13,0.0,1,-10.55
 30/12/2018 12:00:00,33.13,0.0,1,-10.55
 30/12/2018 12:15:00,33.13,0.0,1,-10.55
 30/12/2018 12:30:00,33.13,0.0,1,-10.55
