DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 30/12/2018 12:45:00,33.13,0.0,1,-10.55
 30/12/2018 13:00:00,33.13,0.0,1,-10.55
 30/12/2018 13:15:00,33.13,0.0,1,-10.55
 30/12/2018 13:30:00,33.13,0.0,1,-10.55
 30/12/2018 13:45:00,33.13,0.0,1,-10.55
 30/12/2018 14:00:00,33.13,0.0,1,-10.55
 30/12/2018 14:15:00,33.13,0.0,1,-10.55
 30/12/2018 14:30:00,33.13,0.0,1,-10.55
 30/12/2018 14:45:00,33.13,0.0,1,-10.55
 30/12/2018 15:00:00,33.13,0.0,1,-10.55
 30/12/2018 15:15:00,33.13,0.0,1,-10.55
 30/12/2018 15:30:00,33.13,0.0,1,-10.55
 30/12/2018 15:45:00,33.13,0.0,1,-10.55
 30/12/2018 16:00:00,33.13,0.0,1,-10.55
 30/12/2018 16:15:00,33.13,0.0,1,-10.55
 30/12/2018 16:30:00,33.13,0.0,1,-10.55
 30/12/2018 16:45:00,33.13,0.0,1,-10.55
 30/12/2018 17:00:00,33.13,0.0,1,-10.55
 30/12/2018 17:15:00,33.13,0.0,1,-10.55
 30/12/2018 17:30:00,33.13,0.0,1,-10.55
 30/12/2018 17:45:00,33.13,0.0,1,-10.55
 30/12/2018 18:00:00,33.13,0.0,1,-10.55
 30/12/2018 18:15:00,33.13,0.0,1,-10.55
 30/12/2018 18:30:00,33.13,0.0,1,-10.55
 30/12/2018 18:45:00,33.13,0.0,1,-10.55
 30/12/2018 19:00:00,33.13,0.0,1,-10.55
 30/12/2018 19:15:00,33.13,0.0,1,-10.55
 30/12/2018 19:30:00,33.13,0.0,1,-10.55
 30/12/2018 19:45:00,33.13,0.0,1,-10.55
 30/12/2018 20:00:00,33.13,0.0,1,-10.55
 30/12/2018 20:15:00,33.13,0.0,1,-10.55
 30/12/2018 20:30:00,33.13,0.0,1,-10.55
 30/12/2018 20:45:00,33.13,0.0,1,-10.55
 30/12/2018 21:00:00,33.13,0.0,1,-10.55
 30/12/2018 21:15:00,33.13,0.0,1,-10.55
 30/12/2018 21:30:00,33.13,0.0,1,-10.55
 30/12/2018 21:45:00,33.13,0.0,1,-10.55
 30/12/2018 22:00:00,33.13,0.0,1,-10.55
 30/12/2018 22:15:00,33.13,0.0,1,-10.55
 30/12/2018 22:30:00,33.13,0.0,1,-10.55
 30/12/2018 22:45:00,33.13,0.0,1,-10.55
 30/12/2018 23:00:00,33.13,0.0,1,-10.55
 30/12/2018 23:15:00,33.13,0.0,1,-10.55
 30/12/2018 23:30:00,33.13,0.0,1,-10.55
 30/12/2018 23:45:00,33.13,0.0,1,-10.55
 31/12/2018 00:00:00,33.13,0.0,1,-10.55
 31/12/2018 00:00:00,33.13,0.0,1,-10.55
 31/12/2018 00:15:00,33.13,0.0,1,-10.55
 31/12/2018 00:30:00,33.13,0.0,1,-10.55
 31/12/2018 00:45:00,33.13,0.0,1,-10.55
 31/12/2018 01:00:00,33.13,0.0,1,-10.55
 31/12/2018 01:15:00,33.13,0.0,1,-10.55
 31/12/2018 01:30:00,33.13,0.0,1,-10.55
 31/12/2018 01:45:00,33.13,0.0,1,-10.55
 31/12/2018 02:00:00,33.13,0.0,1,-10.55
 31/12/2018 02:15:00,33.13,0.0,1,-10.55
 31/12/2018 02:30:00,33.13,0.0,1,-10.55
 31/12/2018 02:45:00,33.13,0.0,1,-10.55
 31/12/2018 03:00:00,33.13,0.0,1,-10.55
 31/12/2018 03:15:00,33.13,0.0,1,-10.55
 31/12/2018 03:30:00,33.13,0.0,1,-10.55
 31/12/2018 03:45:00,33.13,0.0,1,-10.55
 31/12/2018 04:00:00,33.13,0.0,1,-10.55
 31/12/2018 04:15:00,33.13,0.0,1,-10.55
 31/12/2018 04:30:00,33.13,0.0,1,-10.55
 31/12/2018 04:45:00,33.13,0.0,1,-10.55
 31/12/2018 05:00:00,33.13,0.0,1,-10.55
 31/12/2018 05:15:00,33.13,0.0,1,-10.55
 31/12/2018 05:30:00,33.13,0.0,1,-10.55
 31/12/2018 05:45:00,33.13,0.0,1,-10.55
 31/12/2018 06:00:00,33.13,0.0,1,-10.55
 31/12/2018 06:15:00,33.13,0.0,1,-10.55
 31/12/2018 06:30:00,33.13,0.0,1,-10.55
 31/12/2018 06:45:00,33.13,0.0,1,-10.55
 31/12/2018 07:00:00,33.13,0.0,1,-10.55
 31/12/2018 07:15:00,33.13,0.0,1,-10.55
 31/12/2018 07:30:00,33.13,0.0,1,-10.55
 31/12/2018 07:45:00,33.13,0.0,1,-10.55
 31/12/2018 08:00:00,33.13,0.0,1,-10.55
 31/12/2018 08:15:00,33.13,0.0,1,-10.55
 31/12/2018 08:30:00,33.13,0.0,1,-10.55
 31/12/2018 08:45:00,33.13,0.0,1,-10.55
 31/12/2018 09:00:00,33.13,0.0,1,-10.55
 31/12/2018 09:15:00,33.13,0.0,1,-10.55
 31/12/2018 09:30:00,33.13,0.0,1,-10.55
 31/12/2018 09:45:00,33.13,0.0,1,-10.55
 31/12/2018 10:00:00,33.13,0.0,1,-10.55
 31/12/2018 10:15:00,33.13,0.0,1,-10.55
 31/12/2018 10:30:00,33.13,0.0,1,-10.55
 31/12/2018 10:45:00,33.13,0.0,1,-10.55
 31/12/2018 11:00:00,33.13,0.0,1,-10.55
 31/12/2018 11:15:00,33.13,0.0,1,-10.55
 31/12/2018 11:30:00,33.13,0.0,1,-10.55
 31/12/2018 11:45:00,33.13,0.0,1,-10.55
 31/12/2018 12:00:00,33.13,0.0,1,-10.55
 31/12/2018 12:15:00,33.13,0.0,1,-10.55
 31/12/2018 12:30:00,33.13,0.0,1,-10.55
 31/12/2018 12:45:00,33.13,0.0,1,-10.55
 31/12/2018 13:00:00,33.13,0.0,1,-10.55
 31/12/2018 13:15:00,33.13,0.0,1,-10.55
 31/12/2018 13:30:00,33.13,0.0,1,-10.55
 31/12/2018 13:45:00,33.13,0.0,1,-10.55
 31/12/2018 14:00:00,33.13,0.0,1,-10.55
 31/12/2018 14:15:00,33.13,0.0,1,-10.55
 31/12/2018 14:30:00,33.13,0.0,1,-10.55
 31/12/2018 14:45:00,33.13,0.0,1,-10.55
 31/12/2018 15:00:00,33.13,0.0,1,-10.55
 31/12/2018 15:15:00,33.13,0.0,1,-10.55
 31/12/2018 15:30:00,33.13,0.0,1,-10.55
 31/12/2018 15:45:00,33.13,0.0,1,-10.55
 31/12/2018 16:00:00,33.13,0.0,1,-10.55
 31/12/2018 16:15:00,33.13,0.0,1,-10.55
 31/12/2018 16:30:00,33.13,0.0,1,-10.55
 31/12/2018 16:45:00,33.13,0.0,1,-10.55
 31/12/2018 17:00:00,33.13,0.0,1,-10.55
 31/12/2018 17:15:00,33.13,0.0,1,-10.55
 31/12/2018 17:30:00,33.13,0.0,1,-10.55
 31/12/2018 17:45:00,33.13,0.0,1,-10.55
 31/12/2018 18:00:00,33.13,0.0,1,-10.55
 31/12/2018 18:15:00,33.13,0.0,1,-10.55
 31/12/2018 18:30:00,33.13,0.0,1,-10.55
 31/12/2018 18:45:00,33.13,0.0,1,-10.55
 31/12/2018 19:00:00,33.13,0.0,1,-10.55
 31/12/2018 19:15:00,33.13,0.0,1,-10.55
 31/12/2018 19:30:00,33.13,0.0,1,-10.55
 31/12/2018 19:45:00,33.13,0.0,1,-10.55
 31/12/2018 20:00:00,33.13,0.0,1,-10.55
 31/12/2018 20:15:00,33.13,0.0,1,-10.55
 31/12/2018 20:30:00,33.13,0.0,1,-10.55
 31/12/2018 20:45:00,33.13,0.0,1,-10.55
 31/12/2018 21:00:00,33.13,0.0,1,-10.55
 31/12/2018 21:15:00,33.13,0.0,1,-10.55
 31/12/2018 21:30:00,33.13,0.0,1,-10.55
 31/12/2018 21:45:00,33.13,0.0,1,-10.55
 31/12/2018 22:00:00,33.13,0.0,1,-10.55
 31/12/2018 22:15:00,33.13,0.0,1,-10.55
 31/12/2018 22:30:00,33.13,0.0,1,-10.55
 31/12/2018 22:45:00,33.13,0.0,1,-10.55
 31/12/2018 23:00:00,33.13,0.0,1,-10.55
 31/12/2018 23:15:00,33.13,0.0,1,-10.55
 31/12/2018 23:30:00,33.13,0.0,1,-10.55
 31/12/2018 23:45:00,33.13,0.0,1,-10.55
 01/01/2019 00:00:00,33.13,0.0,1,-10.55
 01/01/2019 00:15:00,33.13,0.0,1,-10.55
 01/01/2019 00:30:00,33.13,0.0,1,-10.55
 01/01/2019 00:45:00,33.13,0.0,1,-10.55
 01/01/2019 01:00:00,33.13,0.0,1,-10.55
 01/01/2019 01:15:00,33.13,0.0,1,-10.55
 01/01/2019 01:30:00,33.13,0.0,1,-10.55
 01/01/2019 01:45:00,33.13,0.0,1,-10.55
 01/01/2019 02:00:00,33.13,0.0,1,-10.55
 01/01/2019 02:15:00,33.13,0.0,1,-10.55
 01/01/2019 02:30:00,33.13,0.0,1,-10.55
 01/01/2019 02:45:00,33.13,0.0,1,-10.55
 01/01/2019 03:00:00,33.13,0.0,1,-10.55
 01/01/2019 03:15:00,33.13,0.0,1,-10.55
 01/01/2019 03:30:00,33.13,0.0,1,-10.55
 01/01/2019 03:45:00,33.13,0.0,1,-10.55
 01/01/2019 04:00:00,33.13,0.0,1,-10.55
 01/01/2019 04:15:00,33.13,0.0,1,-10.55
 01/01/2019 04:30:00,33.13,0.0,1,-10.55
 01/01/2019 04:45:00,33.13,0.0,1,-10.55
 01/01/2019 05:00:00,33.13,0.0,1,-10.55
 01/01/2019 05:15:00,33.13,0.0,1,-10.55
 01/01/2019 05:30:00,33.13,0.0,1,-10.55
 01/01/2019 05:45:00,33.13,0.0,1,-10.55
 01/01/2019 06:00:00,33.13,0.0,1,-10.55
 01/01/2019 06:15:00,33.13,0.0,1,-10.55
 01/01/2019 06:30:00,33.13,0.0,1,-10.55
 01/01/2019 06:45:00,33.13,0.0,1,-10.55
 01/01/2019 07:00:00,33.13,0.0,1,-10.55
 01/01/2019 07:15:00,33.13,0.0,1,-10.55
 01/01/2019 07:30:00,33.13,0.0,1,-10.55
 01/01/2019 07:45:00,33.13,0.0,1,-10.55
 01/01/2019 08:00:00,33.13,0.0,1,-10.55
 01/01/2019 08:15:00,33.13,0.0,1,-10.55
 01/01/2019 08:30:00,33.13,0.0,1,-10.55
 01/01/2019 08:45:00,33.13,0.0,1,-10.55
 01/01/2019 09:00:00,33.13,0.0,1,-10.55
 01/01/2019 09:15:00,33.13,0.0,1,-10.55
 01/01/2019 09:30:00,33.13,0.0,1,-10.55
 01/01/2019 09:45:00,33.13,0.0,1,-10.55
 01/01/2019 10:00:00,33.13,0.0,1,-10.55
 01/01/2019 10:15:00,33.13,0.0,1,-10.55
 01/01/2019 10:30:00,33.13,0.0,1,-10.55
 01/01/2019 10:45:00,33.13,0.0,1,-10.55
 01/01/2019 11:00:00,33.13,0.0,1,-10.55
 01/01/2019 11:15:00,33.13,0.0,1,-10.55
 01/01/2019 11:30:00,33.13,0.0,1,-10.55
 01/01/2019 11:45:00,33.13,0.0,1,-10.55
 01/01/2019 12:00:00,33.13,0.0,1,-10.55
 01/01/2019 12:15:00,33.13,0.0,1,-10.55
 01/01/2019 12:30:00,33.13,0.0,1,-10.55
 01/01/2019 12:45:00,33.13,0.0,1,-10.55
 01/01/2019 13:00:00,33.13,0.0,1,-10.55
 01/01/2019 13:15:00,33.13,0.0,1,-10.55
 01/01/2019 13:30:00,33.13,0.0,1,-10.55
 01/01/2019 13:45:00,33.13,0.0,1,-10.55
 01/01/2019 14:00:00,33.13,0.0,1,-10.55
 01/01/2019 14:15:00,33.13,0.0,1,-10.55
 01/01/2019 14:30:00,33.13,0.0,1,-10.55
 01/01/2019 14:45:00,33.13,0.0,1,-10.55
 01/01/2019 15:00:00,33.13,0.0,1,-10.55
 01/01/2019 15:15:00,33.13,0.0,1,-10.55
 01/01/2019 15:30:00,33.13,0.0,1,-10.55
 01/01/2019 15:45:00,33.13,0.0,1,-10.55
 01/01/2019 16:00:00,33.13,0.0,1,-10.55
 01/01/2019 16:15:00,33.13,0.0,1,-10.55
 01/01/2019 16:30:00,33.13,0.0,1,-10.55
 01/01/2019 16:45:00,33.13,0.0,1,-10.55
 01/01/2019 17:00:00,33.13,0.0,1,-10.55
 01/01/2019 17:15:00,33.13,0.0,1,-10.55
 01/01/2019 17:30:00,33.13,0.0,1,-10.55
 01/01/2019 17:45:00,33.13,0.0,1,-10.55
 01/01/2019 18:00:00,33.13,0.0,1,-10.55
 01/01/2019 18:15:00,33.13,0.0,1,-10.55
 01/01/2019 18:30:00,33.13,0.0,1,-10.55
 01/01/2019 18:45:00,33.13,0.0,1,-10.55
 01/01/2019 19:00:00,33.13,0.0,1,-10.55
 01/01/2019 19:15:00,33.13,0.0,1,-10.55
 01/01/2019 19:30:00,33.13,0.0,1,-10.55
 01/01/2019 19:45:00,33.13,0.0,1,-10.55
 01/01/2019 20:00:00,33.13,0.0,1,-10.55
 01/01/2019 20:15:00,33.13,0.0,1,-10.55
 01/01/2019 20:30:00,33.13,0.0,1,-10.55
 01/01/2019 20:45:00,33.13,0.0,1,-10.55
 01/01/2019 21:00:00,33.13,0.0,1,-10.55
 01/01/2019 21:15:00,33.13,0.0,1,-10.55
 01/01/2019 21:30:00,33.13,0.0,1,-10.55
 01/01/2019 21:45:00,33.13,0.0,1,-10.55
 01/01/2019 22:00:00,33.13,0.0,1,-10.55
 01/01/2019 22:15:00,33.13,0.0,1,-10.55
 01/01/2019 22:30:00,33.13,0.0,1,-10.55
 01/01/2019 22:45:00,33.13,0.0,1,-10.55
 01/01/2019 23:00:00,33.13,0.0,1,-10.55
 01/01/2019 23:15:00,33.13,0.0,1,-10.55
 01/01/2019 23:30:00,33.13,0.0,1,-10.55
 01/01/2019 23:45:00,33.13,0.0,1,-10.55
 02/01/2019 00:00:00,33.13,0.0,1,-10.55
 02/01/2019 00:15:00,33.13,0.0,1,-10.55
 02/01/2019 00:30:00,33.13,0.0,1,-10.55
 02/01/2019 00:45:00,33.13,0.0,1,-10.55
 02/01/2019 01:00:00,33.13,0.0,1,-10.55
 02/01/2019 01:15:00,33.13,0.0,1,-10.55
 02/01/2019 01:30:00,33.13,0.0,1,-10.55
 02/01/2019 01:45:00,33.13,0.0,1,-10.55
 02/01/2019 02:00:00,33.13,0.0,1,-10.55
 02/01/2019 02:15:00,33.13,0.0,1,-10.55
 02/01/2019 02:30:00,33.13,0.0,1,-10.55
 02/01/2019 02:45:00,33.13,0.0,1,-10.55
 02/01/2019 03:00:00,33.13,0.0,1,-10.55
 02/01/2019 03:15:00,33.13,0.0,1,-10.55
 02/01/2019 03:30:00,33.13,0.0,1,-10.55
 02/01/2019 03:45:00,33.13,0.0,1,-10.55
 02/01/2019 04:00:00,33.13,0.0,1,-10.55
 02/01/2019 04:15:00,33.13,0.0,1,-10.55
 02/01/2019 04:30:00,33.13,0.0,1,-10.55
 02/01/2019 04:45:00,33.13,0.0,1,-10.55
 02/01/2019 05:00:00,33.13,0.0,1,-10.55
 02/01/2019 05:15:00,33.13,0.0,1,-10.55
 02/01/2019 05:30:00,33.13,0.0,1,-10.55
 02/01/2019 05:45:00,33.13,0.0,1,-10.55
 02/01/2019 06:00:00,33.13,0.0,1,-10.55
 02/01/2019 06:15:00,33.13,0.0,1,-10.55
 02/01/2019 06:30:00,33.13,0.0,1,-10.55
 02/01/2019 06:45:00,33.13,0.0,1,-10.55
 02/01/2019 07:00:00,33.13,0.0,1,-10.55
 02/01/2019 07:15:00,33.13,0.0,1,-10.55
 02/01/2019 07:30:00,33.13,0.0,1,-10.55
 02/01/2019 07:45:00,33.13,0.0,1,-10.55
 02/01/2019 08:00:00,33.13,0.0,1,-10.55
 02/01/2019 08:15:00,33.13,0.0,1,-10.55
 02/01/2019 08:30:00,33.13,0.0,1,-10.55
 02/01/2019 08:45:00,33.13,0.0,1,-10.55
 02/01/2019 09:00:00,33.13,0.0,1,-10.55
 02/01/2019 09:15:00,33.13,0.0,1,-10.55
 02/01/2019 09:30:00,33.13,0.0,1,-10.55
 02/01/2019 09:45:00,33.13,0.0,1,-10.55
 02/01/2019 10:00:00,33.13,0.0,1,-10.55
 02/01/2019 10:15:00,33.13,0.0,1,-10.55
 02/01/2019 10:30:00,33.13,0.0,1,-10.55
 02/01/2019 10:45:00,33.13,0.0,1,-10.55
 02/01/2019 11:00:00,33.13,0.0,1,-10.55
 02/01/2019 11:15:00,33.13,0.0,1,-10.55
 02/01/2019 11:30:00,33.13,0.0,1,-10.55
 02/01/2019 11:45:00,33.13,0.0,1,-10.55
 02/01/2019 12:00:00,33.13,0.0,1,-10.55
 02/01/2019 12:15:00,33.13,0.0,1,-10.55
 02/01/2019 12:30:00,33.13,0.0,1,-10.55
 02/01/2019 12:45:00,33.13,0.0,1,-10.55
 02/01/2019 13:00:00,33.13,0.0,1,-10.55
 02/01/2019 13:15:00,33.13,0.0,1,-10.55
 02/01/2019 13:30:00,33.13,0.0,1,-10.55
 02/01/2019 13:45:00,33.13,0.0,1,-10.55
 02/01/2019 14:00:00,33.13,0.0,1,-10.55
 02/01/2019 14:15:00,33.13,0.0,1,-10.55
 02/01/2019 14:30:00,33.13,0.0,1,-10.55
 02/01/2019 14:45:00,33.13,0.0,1,-10.55
 02/01/2019 15:00:00,33.13,0.0,1,-10.55
 02/01/2019 15:15:00,33.13,0.0,1,-10.55
 02/01/2019 15:30:00,33.13,0.0,1,-10.55
 02/01/2019 15:45:00,33.13,0.0,1,-10.55
 02/01/2019 16:00:00,33.13,0.0,1,-10.55
 02/01/2019 16:15:00,33.13,0.0,1,-10.55
 02/01/2019 16:30:00,33.13,0.0,1,-10.55
 02/01/2019 16:45:00,33.13,0.0,1,-10.55
 02/01/2019 17:00:00,33.13,0.0,1,-10.55
 02/01/2019 17:15:00,33.13,0.0,1,-10.55
 02/01/2019 17:30:00,33.13,0.0,1,-10.55
 02/01/2019 17:45:00,33.13,0.0,1,-10.55
 02/01/2019 18:00:00,33.13,0.0,1,-10.55
 02/01/2019 18:15:00,33.13,0.0,1,-10.55
 02/01/2019 18:30:00,33.13,0.0,1,-10.55
 02/01/2019 18:45:00,33.13,0.0,1,-10.55
 02/01/2019 19:00:00,33.13,0.0,1,-10.55
 02/01/2019 19:15:00,33.13,0.0,1,-10.55
 02/01/2019 19:30:00,33.13,0.0,1,-10.55
 02/01/2019 19:45:00,33.13,0.0,1,-10.55
 02/01/2019 20:00:00,33.13,0.0,1,-10.55
 02/01/2019 20:15:00,33.13,0.0,1,-10.55
 02/01/2019 20:30:00,33.13,0.0,1,-10.55
 02/01/2019 20:45:00,33.13,0.0,1,-10.55
 02/01/2019 21:00:00,33.13,0.0,1,-10.55
 02/01/2019 21:15:00,33.13,0.0,1,-10.55
 02/01/2019 21:30:00,33.13,0.0,1,-10.55
 02/01/2019 21:45:00,33.13,0.0,1,-10.55
 02/01/2019 22:00:00,33.13,0.0,1,-10.55
 02/01/2019 22:15:00,33.13,0.0,1,-10.55
 02/01/2019 22:30:00,33.13,0.0,1,-10.55
 02/01/2019 22:45:00,33.13,0.0,1,-10.55
 02/01/2019 23:00:00,33.13,0.0,1,-10.55
 02/01/2019 23:15:00,33.13,0.0,1,-10.55
 02/01/2019 23:30:00,33.13,0.0,1,-10.55
 02/01/2019 23:45:00,33.13,0.0,1,-10.55
 03/01/2019 00:00:00,33.13,0.0,1,-10.55
 03/01/2019 00:15:00,33.13,0.0,1,-10.55
 03/01/2019 00:30:00,33.13,0.0,1,-10.55
 03/01/2019 00:45:00,33.13,0.0,1,-10.55
 03/01/2019 01:00:00,33.13,0.0,1,-10.55
 03/01/2019 01:15:00,33.13,0.0,1,-10.55
 03/01/2019 01:30:00,33.13,0.0,1,-10.55
 03/01/2019 01:45:00,33.13,0.0,1,-10.55
 03/01/2019 02:00:00,33.13,0.0,1,-10.55
 03/01/2019 02:15:00,33.13,0.0,1,-10.55
 03/01/2019 02:30:00,33.13,0.0,1,-10.55
 03/01/2019 02:45:00,33.13,0.0,1,-10.55
 03/01/2019 03:00:00,33.13,0.0,1,-10.55
 03/01/2019 03:15:00,33.13,0.0,1,-10.55
 03/01/2019 03:30:00,33.13,0.0,1,-10.55
 03/01/2019 03:45:00,33.13,0.0,1,-10.55
 03/01/2019 04:00:00,33.13,0.0,1,-10.55
 03/01/2019 04:15:00,33.13,0.0,1,-10.55
 03/01/2019 04:30:00,33.13,0.0,1,-10.55
 03/01/2019 04:45:00,33.13,0.0,1,-10.55
 03/01/2019 05:00:00,33.13,0.0,1,-10.55
 03/01/2019 05:15:00,33.13,0.0,1,-10.55
 03/01/2019 05:30:00,33.13,0.0,1,-10.55
 03/01/2019 05:45:00,33.13,0.0,1,-10.55
 03/01/2019 06:00:00,33.13,0.0,1,-10.55
 03/01/2019 06:15:00,33.13,0.0,1,-10.55
 03/01/2019 06:30:00,33.13,0.0,1,-10.55
 03/01/2019 06:45:00,33.13,0.0,1,-10.55
 03/01/2019 07:00:00,33.13,0.0,1,-10.55
 03/01/2019 07:15:00,33.13,0.0,1,-10.55
 03/01/2019 07:30:00,33.13,0.0,1,-10.55
 03/01/2019 07:45:00,33.13,0.0,1,-10.55
 03/01/2019 08:00:00,33.13,0.0,1,-10.55
 03/01/2019 08:15:00,33.13,0.0,1,-10.55
 03/01/2019 08:30:00,33.13,0.0,1,-10.55
 03/01/2019 08:45:00,33.13,0.0,1,-10.55
 03/01/2019 09:00:00,33.13,0.0,1,-10.55
 03/01/2019 09:15:00,33.13,0.0,1,-10.55
 03/01/2019 09:30:00,33.13,0.0,1,-10.55
 03/01/2019 09:45:00,33.13,0.0,1,-10.55
 03/01/2019 10:00:00,33.13,0.0,1,-10.55
 03/01/2019 10:15:00,33.13,0.0,1,-10.55
 03/01/2019 10:30:00,33.13,0.0,1,-10.55
 03/01/2019 10:45:00,33.13,0.0,1,-10.55
 03/01/2019 11:00:00,33.13,0.0,1,-10.55
 03/01/2019 11:15:00,33.13,0.0,1,-10.55
 03/01/2019 11:30:00,33.13,0.0,1,-10.55
 03/01/2019 11:45:00,33.13,0.0,1,-10.55
 03/01/2019 12:00:00,33.13,0.0,1,-10.55
 03/01/2019 12:15:00,33.25,0.0,1,-10.27
 03/01/2019 12:30:00,33.74,0.0,1,-9.64
 03/01/2019 12:45:00,33.76,0.0,1,-10.71
 03/01/2019 13:00:00,33.77,0.0,1,-10.26
 03/01/2019 13:15:00,33.79,0.0,1,-10.47
 03/01/2019 13:30:00,33.78,0.0,1,-10.09
 03/01/2019 13:45:00,33.69,0.0,1,-9.99
 03/01/2019 14:00:00,33.7,0.0,1,-10.01
 03/01/2019 14:15:00,33.67,0.0,1,-10.13
 03/01/2019 14:30:00,33.62,0.0,1,-10.18
 03/01/2019 14:45:00,33.65,0.0,1,-10.3
 03/01/2019 15:00:00,33.7,0.0,1,-10.44
 03/01/2019 15:15:00,33.68,0.0,1,-10.72
 03/01/2019 15:30:00,33.65,0.0,1,-10.94
 03/01/2019 15:45:00,33.62,0.0,1,-11.36
 03/01/2019 16:00:00,33.61,0.0,1,-11.68
 03/01/2019 16:15:00,33.61,0.0,1,-12.31
 03/01/2019 16:30:00,33.55,0.0,1,-12.89
 03/01/2019 16:45:00,33.49,0.0,1,-13.39
 03/01/2019 17:00:00,33.36,0.0,1,-13.9
 03/01/2019 17:15:00,33.31,0.0,1,-14.23
 03/01/2019 17:30:00,33.22,0.0,1,-14.53
 03/01/2019 17:45:00,33.24,0.0,1,-14.57
 03/01/2019 18:00:00,33.26,0.0,1,-14.42
 03/01/2019 18:15:00,33.25,0.0,1,-14.48
 03/01/2019 18:30:00,33.29,0.0,1,-14.43
 03/01/2019 18:45:00,33.28,0.0,1,-14.26
 03/01/2019 19:00:00,33.34,0.0,1,-14.03
 03/01/2019 19:15:00,33.37,0.0,1,-13.72
 03/01/2019 19:30:00,33.43,0.0,1,-13.37
 03/01/2019 19:45:00,33.54,0.0,1,-13.22
 03/01/2019 20:00:00,33.63,0.0,1,-12.8
 03/01/2019 20:15:00,33.61,0.0,1,-12.54
 03/01/2019 20:30:00,33.65,0.0,1,-12.31
 03/01/2019 20:45:00,33.72,0.0,1,-12.06
 03/01/2019 21:00:00,33.8,0.0,1,-11.89
 03/01/2019 21:15:00,33.79,0.0,1,-11.67
 03/01/2019 21:30:00,33.78,0.0,1,-11.27
 03/01/2019 21:45:00,33.8,0.0,1,-10.9
 03/01/2019 22:00:00,33.83,0.0,1,-10.58
 03/01/2019 22:15:00,33.91,0.0,1,-10.29
 03/01/2019 22:30:00,33.88,0.0,1,-10.05
 03/01/2019 22:45:00,33.75,0.0,1,-9.72
 03/01/2019 23:00:00,33.71,0.0,1,-9.3
 03/01/2019 23:15:00,33.61,0.0,1,-9.19
 03/01/2019 23:30:00,33.75,0.0,1,-9.05
 03/01/2019 23:45:00,33.73,0.0,1,-9.05
 04/01/2019 00:00:00,33.7,0.0,1,-9.19
 04/01/2019 00:15:00,33.54,0.0,1,-11.14
 04/01/2019 00:30:00,33.52,0.0,1,-11.69
 04/01/2019 00:45:00,33.42,0.0,1,-11.88
 04/01/2019 01:00:00,33.42,0.0,1,-11.87
 04/01/2019 01:15:00,33.46,0.0,1,-11.57
 04/01/2019 01:30:00,33.54,0.0,1,-11.36
 04/01/2019 01:45:00,33.58,0.0,1,-11.29
 04/01/2019 02:00:00,33.61,0.0,1,-11.23
 04/01/2019 02:15:00,33.54,0.0,1,-11.68
 04/01/2019 02:30:00,33.59,0.0,1,-11.59
 04/01/2019 02:45:00,33.59,0.0,1,-11.58
 04/01/2019 03:00:00,33.64,0.0,1,-11.41
 04/01/2019 03:15:00,33.67,0.0,1,-11.27
 04/01/2019 03:30:00,33.72,0.0,1,-11.15
 04/01/2019 03:45:00,33.77,0.0,1,-10.98
 04/01/2019 04:00:00,33.28,0.0,1,-10.72
 04/01/2019 04:15:00,33.27,0.0,1,-10.67
 04/01/2019 04:30:00,33.43,0.0,1,-10.72
 04/01/2019 04:45:00,33.42,0.0,1,-10.58
 04/01/2019 05:00:00,33.42,0.0,1,-10.5
 04/01/2019 05:15:00,33.37,0.0,1,-10.54
 04/01/2019 05:30:00,33.33,0.0,1,-10.45
 04/01/2019 05:45:00,33.48,0.0,1,-10.26
 04/01/2019 06:00:00,33.51,0.0,1,-10.26
 04/01/2019 06:15:00,33.34,0.0,1,-10.59
 04/01/2019 06:30:00,33.27,0.0,1,-10.79
 04/01/2019 06:45:00,33.25,0.0,1,-11.04
 04/01/2019 07:00:00,33.16,0.0,1,-11.17
 04/01/2019 07:15:00,33.51,0.0,1,-10.77
 04/01/2019 07:30:00,33.62,0.0,1,-10.92
 04/01/2019 07:45:00,33.61,0.0,1,-11.25
 04/01/2019 08:00:00,33.64,0.0,1,-11.64
 04/01/2019 08:15:00,33.56,0.0,1,-11.54
 04/01/2019 08:30:00,33.41,0.0,1,-12.03
 04/01/2019 08:45:00,33.4,0.0,1,-12.25
 04/01/2019 09:00:00,33.38,0.0,1,-12.36
 04/01/2019 09:15:00,33.34,0.0,1,-12.5
 04/01/2019 09:30:00,33.32,0.0,1,-12.46
 04/01/2019 09:45:00,33.33,0.0,1,-12.38
 04/01/2019 10:00:00,33.33,0.0,1,-12.58
 04/01/2019 10:15:00,33.4,0.0,1,-12.38
 04/01/2019 10:30:00,33.45,0.0,1,-12.21
 04/01/2019 10:45:00,33.47,0.0,1,-12.17
 04/01/2019 11:00:00,33.49,0.0,1,-11.97
 04/01/2019 11:15:00,33.53,0.0,1,-11.81
 04/01/2019 11:30:00,33.56,0.0,1,-11.74
 04/01/2019 11:45:00,33.6,0.0,1,-11.63
 04/01/2019 12:00:00,33.63,0.0,1,-11.59
 04/01/2019 12:15:00,33.61,0.0,1,-11.61
 04/01/2019 12:30:00,33.66,0.0,1,-11.66
 04/01/2019 12:45:00,33.75,0.0,1,-11.69
 04/01/2019 13:00:00,33.8,0.0,1,-11.61
 04/01/2019 13:15:00,33.82,0.0,1,-11.73
 04/01/2019 13:30:00,33.86,0.0,1,-11.76
 04/01/2019 13:45:00,33.88,0.0,1,-11.65
 04/01/2019 14:00:00,33.88,0.0,1,-11.55
 04/01/2019 14:15:00,33.88,0.0,1,-11.37
 04/01/2019 14:30:00,33.88,0.0,1,-11.32
 04/01/2019 14:45:00,33.86,0.0,1,-11.31
 04/01/2019 15:00:00,33.85,0.0,1,-11.4
 04/01/2019 15:15:00,33.84,0.0,1,-11.53
 04/01/2019 15:30:00,33.8,0.0,1,-11.6
 04/01/2019 15:45:00,33.77,0.0,1,-11.73
 04/01/2019 16:00:00,33.71,0.0,1,-11.99
 04/01/2019 16:15:00,33.71,0.0,1,-12.21
 04/01/2019 16:30:00,33.6,0.0,1,-12.66
 04/01/2019 16:45:00,33.43,0.0,1,-13.08
 04/01/2019 17:00:00,33.33,0.0,1,-13.46
 04/01/2019 17:15:00,33.31,0.0,1,-13.79
 04/01/2019 17:30:00,33.23,0.0,1,-14.04
 04/01/2019 17:45:00,33.23,0.0,1,-14.18
 04/01/2019 18:00:00,33.29,0.0,1,-14.11
 04/01/2019 18:15:00,33.29,0.0,1,-14.13
 04/01/2019 18:30:00,33.37,0.0,1,-13.99
 04/01/2019 18:45:00,33.37,0.0,1,-13.84
 04/01/2019 19:00:00,33.34,0.0,1,-13.66
 04/01/2019 19:15:00,33.36,0.0,1,-13.46
 04/01/2019 19:30:00,33.49,0.0,1,-13.15
 04/01/2019 19:45:00,33.59,0.0,1,-12.86
 04/01/2019 20:00:00,33.67,0.0,1,-12.56
 04/01/2019 20:15:00,33.79,0.0,1,-12.37
 04/01/2019 20:30:00,33.71,0.0,1,-11.92
 04/01/2019 20:45:00,33.62,0.0,1,-11.78
 04/01/2019 21:00:00,33.63,0.0,1,-11.63
 04/01/2019 21:15:00,33.64,0.0,1,-11.33
 04/01/2019 21:30:00,33.75,0.0,1,-11.05
 04/01/2019 21:45:00,33.83,0.0,1,-10.74
 04/01/2019 22:00:00,33.9,0.0,1,-10.58
 04/01/2019 22:15:00,33.89,0.0,1,-10.33
 04/01/2019 22:30:00,33.67,0.0,1,-9.85
 04/01/2019 22:45:00,33.4,0.0,1,-9.54
 04/01/2019 23:00:00,33.67,0.0,1,-9.18
 04/01/2019 23:15:00,33.77,0.0,1,-9.31
 04/01/2019 23:30:00,33.84,0.0,1,-9.17
 04/01/2019 23:45:00,33.77,0.0,1,-9.34
 05/01/2019 00:00:00,33.49,0.0,1,-9.15
 05/01/2019 00:15:00,33.37,0.0,1,-10.37
 05/01/2019 00:30:00,33.37,0.0,1,-10.38
 05/01/2019 00:45:00,33.37,0.0,1,-10.38
 05/01/2019 01:00:00,33.37,0.0,1,-10.38
 05/01/2019 01:15:00,33.37,0.0,1,-10.38
 05/01/2019 01:30:00,33.37,0.0,1,-10.38
 05/01/2019 01:45:00,33.37,0.0,1,-10.38
 05/01/2019 02:00:00,33.37,0.0,1,-10.38
 05/01/2019 02:15:00,33.37,0.0,1,-10.38
 05/01/2019 02:30:00,33.37,0.0,1,-10.38
 05/01/2019 02:45:00,33.37,0.0,1,-10.38
 05/01/2019 03:00:00,33.37,0.0,1,-10.38
 05/01/2019 03:15:00,33.37,0.0,1,-10.38
 05/01/2019 03:30:00,33.37,0.0,1,-10.38
 05/01/2019 03:45:00,33.37,0.0,1,-10.38
 05/01/2019 04:00:00,33.37,0.0,1,-10.38
 05/01/2019 04:15:00,33.37,0.0,1,-10.38
 05/01/2019 04:30:00,33.37,0.0,1,-10.38
 05/01/2019 04:45:00,33.37,0.0,1,-10.38
 05/01/2019 05:00:00,33.37,0.0,1,-10.38
 05/01/2019 05:15:00,33.37,0.0,1,-10.38
 05/01/2019 05:30:00,33.37,0.0,1,-10.38
 05/01/2019 05:45:00,33.37,0.0,1,-10.38
 05/01/2019 06:00:00,33.37,0.0,1,-10.38
 05/01/2019 06:15:00,33.37,0.0,1,-10.38
 05/01/2019 06:30:00,33.37,0.0,1,-10.38
 05/01/2019 06:45:00,33.37,0.0,1,-10.38
 05/01/2019 07:00:00,33.37,0.0,1,-10.38
 05/01/2019 07:15:00,33.37,0.0,1,-10.38
 05/01/2019 07:30:00,33.37,0.0,1,-10.38
 05/01/2019 07:45:00,33.37,0.0,1,-10.38
 05/01/2019 08:00:00,33.37,0.0,1,-10.38
 05/01/2019 08:15:00,33.37,0.0,1,-10.38
 05/01/2019 08:30:00,33.37,0.0,1,-10.38
 05/01/2019 08:45:00,33.37,0.0,1,-10.38
 05/01/2019 09:00:00,33.37,0.0,1,-10.38
 05/01/2019 09:15:00,33.37,0.0,1,-10.38
 05/01/2019 09:30:00,33.37,0.0,1,-10.38
 05/01/2019 09:45:00,33.37,0.0,1,-10.38
 05/01/2019 10:00:00,33.37,0.0,1,-10.38
 05/01/2019 10:15:00,33.37,0.0,1,-10.38
 05/01/2019 10:30:00,33.37,0.0,1,-10.38
 05/01/2019 10:45:00,33.37,0.0,1,-10.63
 05/01/2019 11:00:00,33.62,0.0,1,-11.21
 05/01/2019 11:15:00,33.65,0.0,1,-11.17
 05/01/2019 11:30:00,33.64,0.0,1,-11.13
 05/01/2019 11:45:00,33.66,0.0,1,-11.08
 05/01/2019 12:00:00,33.66,0.0,1,-11.23
 05/01/2019 12:15:00,33.65,0.0,1,-11.22
 05/01/2019 12:30:00,33.66,0.0,1,-11.29
 05/01/2019 12:45:00,33.68,0.0,1,-11.2
 05/01/2019 13:00:00,33.66,0.0,1,-11.22
 05/01/2019 13:15:00,33.63,0.0,1,-11.23
 05/01/2019 13:30:00,33.68,0.0,1,-11.21
 05/01/2019 13:45:00,33.67,0.0,1,-11.06
 05/01/2019 14:00:00,33.7,0.0,1,-10.89
 05/01/2019 14:15:00,33.69,0.0,1,-10.78
 05/01/2019 14:30:00,33.69,0.0,1,-10.83
 05/01/2019 14:45:00,33.7,0.0,1,-10.8
 05/01/2019 15:00:00,33.71,0.0,1,-10.89
 05/01/2019 15:15:00,33.69,0.0,1,-10.94
 05/01/2019 15:30:00,33.68,0.0,1,-10.91
 05/01/2019 15:45:00,33.69,0.0,1,-11.07
 05/01/2019 16:00:00,33.64,0.0,1,-11.31
 05/01/2019 16:15:00,33.56,0.0,1,-11.5
 05/01/2019 16:30:00,33.43,0.0,1,-11.85
 05/01/2019 16:45:00,33.33,0.0,1,-12.22
 05/01/2019 17:00:00,33.24,0.0,1,-12.64
 05/01/2019 17:15:00,33.15,0.0,1,-13.02
 05/01/2019 17:30:00,33.08,0.0,1,-13.23
 05/01/2019 17:45:00,33.08,0.0,1,-13.19
 05/01/2019 18:00:00,33.4,0.0,1,-13.25
 05/01/2019 18:15:00,33.85,0.0,1,-13.27
 05/01/2019 18:30:00,33.78,0.0,1,-13.27
 05/01/2019 18:45:00,33.51,0.0,1,-12.74
 05/01/2019 19:00:00,33.38,0.0,1,-12.69
 05/01/2019 19:15:00,33.29,0.0,1,-12.62
 05/01/2019 19:30:00,33.37,0.0,1,-12.37
 05/01/2019 19:45:00,33.34,0.0,1,-12.08
 05/01/2019 20:00:00,33.36,0.0,1,-11.86
 05/01/2019 20:15:00,33.4,0.0,1,-11.29
 05/01/2019 20:30:00,33.5,0.0,1,-11.13
 05/01/2019 20:45:00,33.49,0.0,1,-10.98
 05/01/2019 21:00:00,33.51,0.0,1,-10.87
 05/01/2019 21:15:00,33.55,0.0,1,-10.59
 05/01/2019 21:30:00,33.59,0.0,1,-10.38
 05/01/2019 21:45:00,33.53,0.0,1,-10.12
 05/01/2019 22:00:00,33.56,0.0,1,-9.82
 05/01/2019 22:15:00,33.69,0.0,1,-9.52
 05/01/2019 22:30:00,33.52,0.0,1,-9.23
 05/01/2019 22:45:00,33.57,0.0,1,-8.96
 05/01/2019 23:00:00,33.52,0.0,1,-8.67
 05/01/2019 23:15:00,33.54,0.0,1,-8.79
 05/01/2019 23:30:00,33.62,0.0,1,-8.61
 05/01/2019 23:45:00,33.58,0.0,1,-8.66
 06/01/2019 00:00:00,33.63,0.0,1,-8.7
 06/01/2019 00:15:00,33.38,0.0,1,-10.72
 06/01/2019 00:30:00,33.37,0.0,1,-11.25
 06/01/2019 00:45:00,33.35,0.0,1,-11.41
 06/01/2019 01:00:00,33.36,0.0,1,-11.36
 06/01/2019 01:15:00,33.42,0.0,1,-11.0
 06/01/2019 01:30:00,33.51,0.0,1,-10.87
 06/01/2019 01:45:00,33.55,0.0,1,-10.73
 06/01/2019 02:00:00,33.63,0.0,1,-10.63
 06/01/2019 02:15:00,33.6,0.0,1,-11.02
 06/01/2019 02:30:00,33.64,0.0,1,-11.0
 06/01/2019 02:45:00,33.65,0.0,1,-10.96
 06/01/2019 03:00:00,33.68,0.0,1,-10.71
 06/01/2019 03:15:00,33.72,0.0,1,-10.58
 06/01/2019 03:30:00,33.78,0.0,1,-10.4
 06/01/2019 03:45:00,33.74,0.0,1,-10.06
 06/01/2019 04:00:00,33.61,0.0,1,-9.57
 06/01/2019 04:15:00,33.45,0.0,1,-9.35
 06/01/2019 04:30:00,33.5,0.0,1,-9.16
 06/01/2019 04:45:00,33.48,0.0,1,-8.98
 06/01/2019 05:00:00,33.52,0.0,1,-8.87
 06/01/2019 05:15:00,33.51,0.0,1,-8.78
 06/01/2019 05:30:00,33.51,0.0,1,-8.6
 06/01/2019 05:45:00,33.51,0.0,1,-8.5
 06/01/2019 06:00:00,33.53,0.0,1,-8.54
 06/01/2019 06:15:00,33.45,0.0,1,-8.69
 06/01/2019 06:30:00,33.48,0.0,1,-8.71
 06/01/2019 06:45:00,33.46,0.0,1,-8.79
 06/01/2019 07:00:00,33.41,0.0,1,-8.72
 06/01/2019 07:15:00,33.4,0.0,1,-8.39
 06/01/2019 07:30:00,33.47,0.0,1,-8.42
 06/01/2019 07:45:00,33.24,0.0,1,-8.5
 06/01/2019 08:00:00,33.16,0.0,1,-8.79
 06/01/2019 08:15:00,33.38,0.0,1,-9.28
 06/01/2019 08:30:00,33.31,0.0,1,-9.6
 06/01/2019 08:45:00,33.33,0.0,1,-9.77
 06/01/2019 09:00:00,33.44,0.0,1,-9.82
 06/01/2019 09:15:00,33.37,0.0,1,-10.02
 06/01/2019 09:30:00,33.25,0.0,1,-10.16
 06/01/2019 09:45:00,33.14,0.0,1,-10.41
 06/01/2019 10:00:00,33.38,0.0,1,-10.58
 06/01/2019 10:15:00,33.65,0.0,1,-10.71
 06/01/2019 10:30:00,33.65,0.0,1,-10.74
 06/01/2019 10:45:00,33.62,0.0,1,-10.72
 06/01/2019 11:00:00,33.69,0.0,1,-10.87
 06/01/2019 11:15:00,33.74,0.0,1,-10.92
 06/01/2019 11:30:00,33.73,0.0,1,-10.72
 06/01/2019 11:45:00,33.65,0.0,1,-10.74
 06/01/2019 12:00:00,33.64,0.0,1,-10.75
 06/01/2019 12:15:00,33.69,0.0,1,-10.81
 06/01/2019 12:30:00,33.71,0.0,1,-10.87
 06/01/2019 12:45:00,33.72,0.0,1,-10.99
 06/01/2019 13:00:00,33.77,0.0,1,-10.73
 06/01/2019 13:15:00,33.79,0.0,1,-10.7
 06/01/2019 13:30:00,33.84,0.0,1,-10.61
 06/01/2019 13:45:00,33.9,0.0,1,-10.43
 06/01/2019 14:00:00,33.92,0.0,1,-10.33
 06/01/2019 14:15:00,33.95,0.0,1,-10.16
 06/01/2019 14:30:00,33.91,0.0,1,-10.21
 06/01/2019 14:45:00,33.69,0.0,1,-10.35
 06/01/2019 15:00:00,33.46,0.0,1,-10.2
 06/01/2019 15:15:00,33.44,0.0,1,-10.27
 06/01/2019 15:30:00,33.42,0.0,1,-10.48
 06/01/2019 15:45:00,33.38,0.0,1,-10.68
 06/01/2019 16:00:00,33.29,0.0,1,-10.85
 06/01/2019 16:15:00,33.19,0.0,1,-11.33
 06/01/2019 16:30:00,33.2,0.0,1,-11.94
 06/01/2019 16:45:00,33.44,0.0,1,-12.36
 06/01/2019 17:00:00,33.44,0.0,1,-12.62
 06/01/2019 17:15:00,33.33,0.0,1,-12.9
 06/01/2019 17:30:00,33.3,0.0,1,-12.96
 06/01/2019 17:45:00,33.33,0.0,1,-12.98
 06/01/2019 18:00:00,33.38,0.0,1,-13.05
 06/01/2019 18:15:00,33.37,0.0,1,-12.84
 06/01/2019 18:30:00,33.4,0.0,1,-12.56
 06/01/2019 18:45:00,33.46,0.0,1,-12.29
 06/01/2019 19:00:00,33.56,0.0,1,-12.09
 06/01/2019 19:15:00,33.67,0.0,1,-11.75
 06/01/2019 19:30:00,33.82,0.0,1,-11.48
 06/01/2019 19:45:00,33.92,0.0,1,-11.15
 06/01/2019 20:00:00,33.86,0.0,1,-10.86
 06/01/2019 20:15:00,33.76,0.0,1,-10.71
 06/01/2019 20:30:00,33.8,0.0,1,-10.34
 06/01/2019 20:45:00,33.75,0.0,1,-10.05
 06/01/2019 21:00:00,33.82,0.0,1,-9.88
 06/01/2019 21:15:00,33.74,0.0,1,-9.69
 06/01/2019 21:30:00,33.68,0.0,1,-9.4
 06/01/2019 21:45:00,33.67,0.0,1,-9.07
 06/01/2019 22:00:00,33.72,0.0,1,-8.79
 06/01/2019 22:15:00,33.78,0.0,1,-8.6
 06/01/2019 22:30:00,33.9,0.0,1,-8.3
 06/01/2019 22:45:00,33.76,0.0,1,-7.88
 06/01/2019 23:00:00,33.88,0.0,1,-7.73
 06/01/2019 23:15:00,33.95,0.0,1,-7.78
 06/01/2019 23:30:00,33.83,0.0,1,-7.71
 06/01/2019 23:45:00,33.5,0.0,1,-7.58
 07/01/2019 00:00:00,33.55,0.0,1,-7.64
 07/01/2019 00:00:00,33.55,0.0,1,-7.64
 07/01/2019 00:15:00,33.27,0.0,1,-9.65
 07/01/2019 00:30:00,33.23,0.0,1,-10.21
 07/01/2019 00:45:00,33.16,0.0,1,-10.37
 07/01/2019 01:00:00,33.15,0.0,1,-10.41
 07/01/2019 01:15:00,33.19,0.0,1,-10.12
 07/01/2019 01:30:00,33.26,0.0,1,-9.95
 07/01/2019 01:45:00,33.3,0.0,1,-9.75
 07/01/2019 02:00:00,33.35,0.0,1,-9.7
 07/01/2019 02:15:00,33.35,0.0,1,-10.13
 07/01/2019 02:30:00,33.31,0.0,1,-10.06
 07/01/2019 02:45:00,33.32,0.0,1,-10.06
 07/01/2019 03:00:00,33.42,0.0,1,-9.78
 07/01/2019 03:15:00,33.5,0.0,1,-9.63
 07/01/2019 03:30:00,33.54,0.0,1,-9.38
 07/01/2019 03:45:00,33.55,0.0,1,-9.18
 07/01/2019 04:00:00,33.59,0.0,1,-8.93
 07/01/2019 04:15:00,33.59,0.0,1,-8.72
 07/01/2019 04:30:00,33.64,0.0,1,-8.58
 07/01/2019 04:45:00,33.6,0.0,1,-8.43
 07/01/2019 05:00:00,33.58,0.0,1,-8.31
 07/01/2019 05:15:00,33.47,0.0,1,-8.29
 07/01/2019 05:30:00,33.39,0.0,1,-8.21
 07/01/2019 05:45:00,33.37,0.0,1,-8.3
 07/01/2019 06:00:00,33.37,0.0,1,-8.44
 07/01/2019 06:15:00,33.19,0.0,1,-8.76
 07/01/2019 06:30:00,33.39,0.0,1,-9.09
 07/01/2019 06:45:00,33.21,0.0,1,-9.44
 07/01/2019 07:00:00,33.14,0.0,1,-9.69
 07/01/2019 07:15:00,33.14,0.0,1,-9.64
 07/01/2019 07:30:00,33.49,0.0,1,-9.94
 07/01/2019 07:45:00,33.53,0.0,1,-9.84
 07/01/2019 08:00:00,33.37,0.0,1,-10.36
 07/01/2019 08:15:00,33.37,0.0,1,-10.36
 07/01/2019 08:30:00,33.25,0.0,1,-10.45
 07/01/2019 08:45:00,33.31,0.0,1,-10.49
 07/01/2019 09:00:00,33.27,0.0,1,-10.5
 07/01/2019 09:15:00,33.3,0.0,1,-10.55
 07/01/2019 09:30:00,33.3,0.0,1,-10.55
 07/01/2019 09:45:00,33.3,0.0,1,-10.55
 07/01/2019 10:00:00,33.3,0.0,1,-10.55
 07/01/2019 10:15:00,33.3,0.0,1,-10.55
 07/01/2019 10:30:00,33.3,0.0,1,-10.55
 07/01/2019 10:45:00,33.3,0.0,1,-10.55
 07/01/2019 11:00:00,33.3,0.0,1,-10.55
 07/01/2019 11:15:00,33.3,0.0,1,-10.55
 07/01/2019 11:30:00,33.3,0.0,1,-10.55
 07/01/2019 11:45:00,33.3,0.0,1,-10.55
 07/01/2019 12:00:00,33.3,0.0,1,-10.55
 07/01/2019 12:15:00,33.3,0.0,1,-10.55
 07/01/2019 12:30:00,33.3,0.0,1,-10.55
 07/01/2019 12:45:00,33.3,0.0,1,-10.55
 07/01/2019 13:00:00,33.3,0.0,1,-10.55
 07/01/2019 13:15:00,33.3,0.0,1,-10.55
 07/01/2019 13:30:00,33.3,0.0,1,-10.55
 07/01/2019 13:45:00,33.3,0.0,1,-10.55
 07/01/2019 14:00:00,33.3,0.0,1,-10.55
 07/01/2019 14:15:00,33.3,0.0,1,-10.55
 07/01/2019 14:30:00,33.3,0.0,1,-10.55
 07/01/2019 14:45:00,33.3,0.0,1,-10.55
 07/01/2019 15:00:00,33.3,0.0,1,-10.55
 07/01/2019 15:15:00,33.3,0.0,1,-10.55
 07/01/2019 15:30:00,33.3,0.0,1,-10.55
 07/01/2019 15:45:00,33.3,0.0,1,-10.55
 07/01/2019 16:00:00,33.3,0.0,1,-10.55
 07/01/2019 16:15:00,33.3,0.0,1,-10.55
 07/01/2019 16:30:00,33.3,0.0,1,-10.55
 07/01/2019 16:45:00,33.3,0.0,1,-10.55
 07/01/2019 17:00:00,33.2,0.0,1,-11.9
 07/01/2019 17:15:00,33.2,0.0,1,-12.57
 07/01/2019 17:30:00,33.15,0.0,1,-12.84
 07/01/2019 17:45:00,33.16,0.0,1,-12.89
 07/01/2019 18:00:00,33.22,0.0,1,-12.83
 07/01/2019 18:15:00,33.25,0.0,1,-12.95
 07/01/2019 18:30:00,33.37,0.0,1,-12.56
 07/01/2019 18:45:00,33.41,0.0,1,-12.44
 07/01/2019 19:00:00,33.53,0.0,1,-12.29
 07/01/2019 19:15:00,33.52,0.0,1,-12.08
 07/01/2019 19:30:00,33.62,0.0,1,-11.72
 07/01/2019 19:45:00,33.64,0.0,1,-11.42
 07/01/2019 20:00:00,33.71,0.0,1,-11.1
 07/01/2019 20:15:00,33.74,0.0,1,-10.9
 07/01/2019 20:30:00,33.81,0.0,1,-10.76
 07/01/2019 20:45:00,33.82,0.0,1,-10.5
 07/01/2019 21:00:00,33.82,0.0,1,-10.14
 07/01/2019 21:15:00,33.89,0.0,1,-9.83
 07/01/2019 21:30:00,33.9,0.0,1,-9.47
 07/01/2019 21:45:00,33.84,0.0,1,-9.35
 07/01/2019 22:00:00,33.64,0.0,1,-9.02
 07/01/2019 22:15:00,33.6,0.0,1,-8.72
 07/01/2019 22:30:00,33.74,0.0,1,-8.32
 07/01/2019 22:45:00,33.81,0.0,1,-7.87
 07/01/2019 23:00:00,33.39,0.0,1,-7.56
 07/01/2019 23:15:00,33.28,0.0,1,-7.64
 07/01/2019 23:30:00,33.38,0.0,1,-7.39
 07/01/2019 23:45:00,33.39,0.0,1,-7.54
 08/01/2019 00:00:00,33.46,0.0,1,-7.67
 08/01/2019 00:15:00,33.26,0.0,1,-9.71
 08/01/2019 00:30:00,33.34,0.0,1,-10.2
 08/01/2019 00:45:00,33.52,0.0,1,-10.32
 08/01/2019 01:00:00,33.56,0.0,1,-10.41
 08/01/2019 01:15:00,33.63,0.0,1,-10.06
 08/01/2019 01:30:00,33.73,0.0,1,-9.89
 08/01/2019 01:45:00,33.76,0.0,1,-9.76
 08/01/2019 02:00:00,33.82,0.0,1,-9.62
 08/01/2019 02:15:00,33.81,0.0,1,-10.02
 08/01/2019 02:30:00,33.86,0.0,1,-10.01
 08/01/2019 02:45:00,33.84,0.0,1,-9.94
 08/01/2019 03:00:00,33.91,0.0,1,-9.77
 08/01/2019 03:15:00,33.94,0.0,1,-9.58
 08/01/2019 03:30:00,33.75,0.0,1,-9.36
 08/01/2019 03:45:00,33.53,0.0,1,-8.97
 08/01/2019 04:00:00,33.59,0.0,1,-8.75
 08/01/2019 04:15:00,33.59,0.0,1,-8.67
 08/01/2019 04:30:00,33.61,0.0,1,-8.53
 08/01/2019 04:45:00,33.56,0.0,1,-8.41
 08/01/2019 05:00:00,33.57,0.0,1,-8.27
 08/01/2019 05:15:00,33.53,0.0,1,-8.28
 08/01/2019 05:30:00,33.45,0.0,1,-8.16
 08/01/2019 05:45:00,33.49,0.0,1,-8.3
 08/01/2019 06:00:00,33.68,0.0,1,-8.38
 08/01/2019 06:15:00,33.56,0.0,1,-8.78
 08/01/2019 06:30:00,33.52,0.0,1,-9.05
 08/01/2019 06:45:00,33.36,0.0,1,-9.37
 08/01/2019 07:00:00,33.24,0.0,1,-9.54
 08/01/2019 07:15:00,33.28,0.0,1,-9.64
 08/01/2019 07:30:00,33.49,0.0,1,-9.73
 08/01/2019 07:45:00,33.5,0.0,1,-10.08
 08/01/2019 08:00:00,33.45,0.0,1,-10.41
 08/01/2019 08:15:00,33.43,0.0,1,-10.36
 08/01/2019 08:30:00,33.42,0.0,1,-10.49
 08/01/2019 08:45:00,33.43,0.0,1,-10.48
 08/01/2019 09:00:00,33.42,0.0,1,-10.37
 08/01/2019 09:15:00,33.36,0.0,1,-10.36
 08/01/2019 09:30:00,33.41,0.0,1,-10.2
 08/01/2019 09:45:00,33.45,0.0,1,-9.83
 08/01/2019 10:00:00,33.48,0.0,1,-10.0
 08/01/2019 10:15:00,33.54,0.0,1,-10.07
 08/01/2019 10:30:00,33.55,0.0,1,-9.64
 08/01/2019 10:45:00,33.61,0.0,1,-10.0
 08/01/2019 11:00:00,33.59,0.0,1,-10.06
 08/01/2019 11:15:00,33.6,0.0,1,-10.04
 08/01/2019 11:30:00,33.59,0.0,1,-9.89
 08/01/2019 11:45:00,33.64,8.18,2,-9.93
 08/01/2019 12:00:00,33.14,33.04,1,-9.95
 08/01/2019 12:15:00,33.37,33.49,1,-10.31
 08/01/2019 12:30:00,33.38,33.49,1,-10.36
 08/01/2019 12:45:00,33.34,33.49,1,-10.33
 08/01/2019 13:00:00,33.36,33.49,2,-10.08
 08/01/2019 13:15:00,33.39,33.46,2,-10.12
 08/01/2019 13:30:00,33.39,33.46,2,-9.85
 08/01/2019 13:45:00,32.62,32.56,2,-8.78
 08/01/2019 14:00:00,32.53,32.47,2,-7.93
 08/01/2019 14:15:00,32.52,32.47,2,-8.13
 08/01/2019 14:30:00,32.69,32.67,2,-8.54
 08/01/2019 14:45:00,32.99,32.9,2,-8.77
 08/01/2019 15:00:00,33.02,32.9,2,-9.19
 08/01/2019 15:15:00,33.06,32.9,2,-9.44
 08/01/2019 15:30:00,33.08,32.9,2,-9.57
 08/01/2019 15:45:00,32.98,32.9,2,-9.73
 08/01/2019 16:00:00,32.96,32.9,2,-10.18
 08/01/2019 16:15:00,32.82,32.67,2,-10.68
 08/01/2019 16:30:00,32.83,32.51,2,-11.09
 08/01/2019 16:45:00,32.79,32.51,2,-11.62
 08/01/2019 17:00:00,32.7,32.51,2,-12.31
 08/01/2019 17:15:00,32.72,32.51,2,-12.5
 08/01/2019 17:30:00,32.66,32.51,2,-12.7
 08/01/2019 17:45:00,32.67,32.74,2,-12.78
 08/01/2019 18:00:00,32.71,33.1,2,-12.79
 08/01/2019 18:15:00,32.72,33.1,2,-12.96
 08/01/2019 18:30:00,32.73,33.1,2,-12.96
 08/01/2019 18:45:00,32.75,33.1,2,-12.68
 08/01/2019 19:00:00,32.86,33.1,2,-12.54
 08/01/2019 19:15:00,32.89,33.1,2,-12.3
 08/01/2019 19:30:00,32.87,32.6,2,-12.18
 08/01/2019 19:45:00,32.69,32.51,2,-11.86
 08/01/2019 20:00:00,32.64,32.51,2,-11.43
 08/01/2019 20:15:00,32.7,32.51,2,-11.22
 08/01/2019 20:30:00,32.78,32.51,2,-11.0
 08/01/2019 20:45:00,32.73,32.51,2,-10.64
 08/01/2019 21:00:00,32.71,32.51,2,-10.38
 08/01/2019 21:15:00,32.82,32.51,2,-10.12
 08/01/2019 21:30:00,32.84,32.51,2,-9.8
 08/01/2019 21:45:00,32.95,32.51,2,-9.56
 08/01/2019 22:00:00,32.72,32.51,2,-9.52
 08/01/2019 22:15:00,32.71,32.51,2,-9.13
 08/01/2019 22:30:00,32.63,32.51,2,-8.59
 08/01/2019 22:45:00,32.47,32.51,2,-8.18
 08/01/2019 23:00:00,32.53,32.51,2,-7.94
 08/01/2019 23:15:00,32.61,32.51,2,-8.04
 08/01/2019 23:30:00,32.51,32.51,2,-7.79
 08/01/2019 23:45:00,32.52,32.51,2,-7.71
 09/01/2019 00:00:00,32.48,32.51,2,-7.82
 09/01/2019 00:15:00,32.19,32.51,2,-9.89
 09/01/2019 00:30:00,32.15,32.51,2,-10.37
 09/01/2019 00:45:00,32.11,32.51,2,-10.55
 09/01/2019 01:00:00,32.11,32.51,2,-10.65
 09/01/2019 01:15:00,32.19,32.51,2,-10.26
 09/01/2019 01:30:00,32.22,32.51,2,-10.04
 09/01/2019 01:45:00,32.25,32.51,2,-9.89
 09/01/2019 02:00:00,32.32,32.51,2,-9.85
 09/01/2019 02:15:00,32.28,32.51,2,-10.32
 09/01/2019 02:30:00,32.29,32.51,2,-10.28
 09/01/2019 02:45:00,32.3,32.55,2,-10.34
 09/01/2019 03:00:00,32.37,32.74,2,-10.1
 09/01/2019 03:15:00,32.56,32.74,2,-10.13
 09/01/2019 03:30:00,32.71,32.74,2,-9.91
 09/01/2019 03:45:00,32.73,32.74,2,-9.69
 09/01/2019 04:00:00,32.78,32.74,2,-9.45
 09/01/2019 04:15:00,32.76,32.74,2,-9.33
 09/01/2019 04:30:00,32.79,32.74,2,-9.15
 09/01/2019 04:45:00,32.63,32.43,2,-8.76
 09/01/2019 05:00:00,32.64,32.53,2,-8.7
 09/01/2019 05:15:00,32.76,32.47,2,-8.92
 09/01/2019 05:30:00,32.73,32.47,2,-8.82
 09/01/2019 05:45:00,32.52,32.47,2,-8.58
 09/01/2019 06:00:00,32.46,32.47,2,-8.75
 09/01/2019 06:15:00,32.47,32.47,2,-9.12
 09/01/2019 06:30:00,32.39,32.47,2,-9.44
 09/01/2019 06:45:00,32.31,32.47,2,-9.8
 09/01/2019 07:00:00,32.18,32.47,2,-10.06
 09/01/2019 07:15:00,32.31,32.47,2,-10.04
 09/01/2019 07:30:00,32.48,32.55,2,-10.28
 09/01/2019 07:45:00,32.44,32.8,2,-10.53
 09/01/2019 08:00:00,32.42,32.8,2,-10.82
 09/01/2019 08:15:00,32.61,32.8,2,-11.09
 09/01/2019 08:30:00,32.88,32.8,2,-10.75
 09/01/2019 08:45:00,32.86,32.8,2,-10.74
 09/01/2019 09:00:00,32.83,32.8,2,-10.51
 09/01/2019 09:15:00,32.82,32.67,2,-10.35
 09/01/2019 09:30:00,32.91,32.44,2,-10.44
 09/01/2019 09:45:00,32.74,32.47,2,-10.24
 09/01/2019 10:00:00,32.57,32.54,2,-10.05
 09/01/2019 10:15:00,32.75,32.54,2,-9.45
 09/01/2019 10:30:00,32.83,32.54,2,-9.16
 09/01/2019 10:45:00,32.84,32.62,1,-8.95
 09/01/2019 11:00:00,33.42,33.49,1,-8.86
 09/01/2019 11:15:00,33.46,33.49,1,-8.43
 09/01/2019 11:30:00,33.49,33.49,1,-8.34
 09/01/2019 11:45:00,33.49,33.49,2,-9.18
 09/01/2019 12:00:00,33.14,32.88,2,-8.45
 09/01/2019 12:15:00,32.93,32.57,2,-8.27
 09/01/2019 12:30:00,32.94,32.57,2,-8.13
 09/01/2019 12:45:00,32.94,32.57,2,-8.22
 09/01/2019 13:00:00,32.94,32.57,2,-8.07
 09/01/2019 13:15:00,32.92,32.67,2,-8.15
 09/01/2019 13:30:00,32.96,32.77,2,-8.22
 09/01/2019 13:45:00,32.94,32.77,2,-8.1
 09/01/2019 14:00:00,32.94,32.77,2,-8.14
 09/01/2019 14:15:00,32.88,32.77,2,-8.14
 09/01/2019 14:30:00,32.85,32.77,2,-9.03
 09/01/2019 14:45:00,32.81,32.66,2,-9.48
 09/01/2019 15:00:00,32.79,32.37,2,-9.64
 09/01/2019 15:15:00,33.22,33.3,1,-9.75
 09/01/2019 15:30:00,33.31,33.49,1,-9.9
 09/01/2019 15:45:00,33.22,33.49,1,-10.13
 09/01/2019 16:00:00,33.17,33.49,1,-10.62
 09/01/2019 16:15:00,33.08,32.86,2,-11.07
 09/01/2019 16:30:00,32.98,32.67,2,-11.32
 09/01/2019 16:45:00,32.98,32.67,2,-11.31
 09/01/2019 17:00:00,32.81,32.67,2,-11.7
 09/01/2019 17:15:00,32.77,32.67,2,-12.0
 09/01/2019 17:30:00,32.73,32.67,2,-12.26
 09/01/2019 17:45:00,32.75,32.67,2,-12.39
 09/01/2019 18:00:00,32.76,32.67,2,-12.42
 09/01/2019 18:15:00,32.77,32.67,2,-12.5
 09/01/2019 18:30:00,32.79,32.56,2,-12.41
 09/01/2019 18:45:00,32.72,32.54,2,-12.6
 09/01/2019 19:00:00,32.73,32.77,2,-12.82
 09/01/2019 19:15:00,32.8,32.98,2,-12.62
 09/01/2019 19:30:00,32.99,32.77,2,-12.36
 09/01/2019 19:45:00,33.0,32.77,2,-12.23
 09/01/2019 20:00:00,33.13,32.77,2,-11.88
 09/01/2019 20:15:00,33.2,32.77,2,-11.79
 09/01/2019 20:30:00,33.2,32.77,2,-11.6
 09/01/2019 20:45:00,33.03,32.77,2,-11.44
 09/01/2019 21:00:00,33.03,32.77,2,-11.14
 09/01/2019 21:15:00,32.91,32.77,2,-10.78
 09/01/2019 21:30:00,32.76,32.77,2,-10.27
 09/01/2019 21:45:00,32.7,32.77,2,-9.92
 09/01/2019 22:00:00,32.86,32.77,2,-9.72
 09/01/2019 22:15:00,32.7,32.42,2,-9.32
 09/01/2019 22:30:00,32.61,32.45,2,-8.95
 09/01/2019 22:45:00,32.48,32.57,2,-8.55
 09/01/2019 23:00:00,32.5,32.57,2,-8.21
 09/01/2019 23:15:00,32.53,32.57,2,-8.34
 09/01/2019 23:30:00,32.61,32.57,2,-8.2
 09/01/2019 23:45:00,32.61,32.57,2,-8.2
 10/01/2019 00:00:00,32.66,32.57,2,-8.3
 10/01/2019 00:15:00,32.39,32.57,2,-10.34
 10/01/2019 00:30:00,32.38,32.57,2,-10.85
 10/01/2019 00:45:00,32.34,32.57,2,-11.12
 10/01/2019 01:00:00,32.32,32.57,2,-11.16
 10/01/2019 01:15:00,32.37,32.76,2,-10.77
 10/01/2019 01:30:00,32.41,32.77,2,-10.71
 10/01/2019 01:45:00,32.48,32.77,2,-10.58
 10/01/2019 02:00:00,32.51,32.77,2,-10.52
 10/01/2019 02:15:00,32.44,32.77,2,-11.02
 10/01/2019 02:30:00,32.46,32.77,2,-10.98
 10/01/2019 02:45:00,32.46,32.77,2,-11.01
 10/01/2019 03:00:00,32.52,32.77,2,-10.8
 10/01/2019 03:15:00,32.55,32.77,2,-10.71
 10/01/2019 03:30:00,32.58,32.77,2,-10.53
 10/01/2019 03:45:00,32.62,32.77,2,-10.26
 10/01/2019 04:00:00,32.68,32.77,2,-10.03
 10/01/2019 04:15:00,32.44,32.77,2,-9.86
 10/01/2019 04:30:00,32.51,32.77,2,-9.66
 10/01/2019 04:45:00,32.47,32.77,2,-9.53
 10/01/2019 05:00:00,32.48,32.77,2,-9.5
 10/01/2019 05:15:00,32.39,32.77,2,-9.49
 10/01/2019 05:30:00,32.48,32.77,2,-9.58
 10/01/2019 05:45:00,32.61,32.77,2,-9.73
 10/01/2019 06:00:00,32.61,32.77,2,-9.73
 10/01/2019 06:15:00,32.62,32.77,2,-9.89
 10/01/2019 06:30:00,32.59,32.77,2,-10.11
 10/01/2019 06:45:00,32.93,32.77,2,-10.49
 10/01/2019 07:00:00,33.07,32.77,2,-10.79
 10/01/2019 07:15:00,33.1,32.77,2,-10.74
 10/01/2019 07:30:00,33.07,32.77,2,-10.88
 10/01/2019 07:45:00,32.97,32.77,2,-11.06
 10/01/2019 08:00:00,32.91,32.77,2,-11.43
 10/01/2019 08:15:00,32.97,32.77,2,-11.5
 10/01/2019 08:30:00,33.02,32.77,2,-11.51
 10/01/2019 08:45:00,32.99,32.77,2,-11.54
 10/01/2019 09:00:00,33.01,32.77,2,-11.43
 10/01/2019 09:15:00,33.02,32.77,2,-11.3
 10/01/2019 09:30:00,33.01,32.77,2,-10.97
 10/01/2019 09:45:00,33.07,32.77,2,-10.92
 10/01/2019 10:00:00,33.1,32.77,2,-10.78
 10/01/2019 10:15:00,33.13,32.77,2,-10.43
 10/01/2019 10:30:00,33.17,32.77,2,-10.32
 10/01/2019 10:45:00,33.21,32.77,2,-10.47
 10/01/2019 11:00:00,33.25,32.77,2,-10.01
 10/01/2019 11:15:00,33.24,32.77,2,-9.98
 10/01/2019 11:30:00,33.31,33.33,1,-9.74
 10/01/2019 11:45:00,33.42,33.49,1,-9.8
 10/01/2019 12:00:00,33.46,33.49,1,-9.55
 10/01/2019 12:15:00,33.36,33.49,1,-9.57
 10/01/2019 12:30:00,33.35,33.49,1,-9.54
 10/01/2019 12:45:00,33.35,33.49,1,-9.54
 10/01/2019 13:00:00,33.35,33.49,1,-9.54
 10/01/2019 13:15:00,33.35,33.49,1,-9.54
 10/01/2019 13:30:00,33.35,33.49,1,-9.54
 10/01/2019 13:45:00,33.35,33.49,1,-9.54
 10/01/2019 14:00:00,33.35,33.49,1,-9.54
 10/01/2019 14:15:00,33.26,33.49,1,-9.8
 10/01/2019 14:30:00,33.12,33.49,1,-10.24
 10/01/2019 14:45:00,33.13,33.49,1,-10.28
 10/01/2019 15:00:00,33.16,33.49,1,-10.44
 10/01/2019 15:15:00,33.41,33.49,1,-10.84
 10/01/2019 15:30:00,33.43,33.49,1,-10.91
 10/01/2019 15:45:00,33.34,33.49,1,-11.0
 10/01/2019 16:00:00,33.47,33.49,1,-11.21
 10/01/2019 16:15:00,33.51,33.49,1,-11.53
 10/01/2019 16:30:00,33.44,33.49,1,-11.84
 10/01/2019 16:45:00,33.53,33.49,1,-11.86
 10/01/2019 17:00:00,33.44,33.49,1,-12.03
 10/01/2019 17:15:00,33.39,33.49,1,-12.26
 10/01/2019 17:30:00,33.35,33.49,1,-12.49
 10/01/2019 17:45:00,33.37,33.49,1,-12.4
 10/01/2019 18:00:00,33.39,33.49,1,-12.53
 10/01/2019 18:15:00,33.36,33.49,1,-12.87
 10/01/2019 18:30:00,33.36,33.49,1,-13.31
 10/01/2019 18:45:00,33.38,33.49,1,-13.05
 10/01/2019 19:00:00,33.45,33.49,1,-12.85
 10/01/2019 19:15:00,33.42,33.49,1,-12.52
 10/01/2019 19:30:00,33.5,33.49,1,-12.25
 10/01/2019 19:45:00,33.58,33.49,1,-12.04
 10/01/2019 20:00:00,33.66,33.49,1,-11.55
 10/01/2019 20:15:00,33.72,33.49,1,-11.3
 10/01/2019 20:30:00,33.77,33.49,1,-10.98
 10/01/2019 20:45:00,33.77,33.49,1,-10.79
 10/01/2019 21:00:00,33.73,33.49,1,-10.63
 10/01/2019 21:15:00,33.7,33.49,1,-10.34
 10/01/2019 21:30:00,33.82,33.49,1,-10.03
 10/01/2019 21:45:00,33.92,33.49,1,-9.78
 10/01/2019 22:00:00,33.69,33.49,1,-9.56
 10/01/2019 22:15:00,33.63,33.49,1,-9.09
 10/01/2019 22:30:00,33.67,33.49,1,-8.57
 10/01/2019 22:45:00,33.64,33.49,1,-8.26
 10/01/2019 23:00:00,33.77,33.49,1,-7.95
 10/01/2019 23:15:00,33.85,33.49,1,-8.09
 10/01/2019 23:30:00,33.25,33.49,1,-7.77
 10/01/2019 23:45:00,33.14,33.49,1,-7.85
 11/01/2019 00:00:00,33.15,33.49,1,-7.96
 11/01/2019 00:15:00,33.29,33.49,1,-9.93
 11/01/2019 00:30:00,33.23,33.49,1,-10.42
 11/01/2019 00:45:00,33.2,33.49,1,-10.57
 11/01/2019 01:00:00,33.22,33.49,1,-10.72
 11/01/2019 01:15:00,33.3,33.49,1,-10.39
 11/01/2019 01:30:00,33.35,33.49,1,-10.23
 11/01/2019 01:45:00,33.39,33.49,1,-10.01
 11/01/2019 02:00:00,33.44,33.49,1,-9.84
 11/01/2019 02:15:00,33.4,33.49,1,-10.38
 11/01/2019 02:30:00,33.44,33.49,1,-10.39
 11/01/2019 02:45:00,33.49,33.49,1,-10.36
 11/01/2019 03:00:00,33.53,33.49,1,-10.16
 11/01/2019 03:15:00,33.53,33.49,1,-9.9
 11/01/2019 03:30:00,33.61,33.49,1,-9.71
 11/01/2019 03:45:00,33.65,33.49,1,-9.45
 11/01/2019 04:00:00,33.7,33.49,1,-9.15
 11/01/2019 04:15:00,33.76,33.49,1,-9.12
 11/01/2019 04:30:00,33.76,33.49,1,-8.98
 11/01/2019 04:45:00,33.72,33.49,1,-8.72
 11/01/2019 05:00:00,33.71,33.49,1,-8.6
 11/01/2019 05:15:00,33.63,33.49,1,-8.67
 11/01/2019 05:30:00,33.56,33.49,1,-8.57
 11/01/2019 05:45:00,33.54,33.49,1,-8.54
 11/01/2019 06:00:00,33.45,33.49,1,-8.64
 11/01/2019 06:15:00,33.26,33.49,1,-9.1
 11/01/2019 06:30:00,33.24,33.49,1,-9.35
 11/01/2019 06:45:00,33.49,33.49,1,-9.65
 11/01/2019 07:00:00,33.86,33.49,1,-10.02
 11/01/2019 07:15:00,33.67,33.49,1,-9.94
 11/01/2019 07:30:00,33.53,33.49,1,-10.03
 11/01/2019 07:45:00,33.5,33.49,1,-10.29
 11/01/2019 08:00:00,33.44,33.49,1,-10.62
 11/01/2019 08:15:00,33.46,33.49,1,-10.56
 11/01/2019 08:30:00,33.4,33.49,1,-10.55
 11/01/2019 08:45:00,33.44,33.49,1,-10.6
 11/01/2019 09:00:00,33.46,33.49,1,-10.54
 11/01/2019 09:15:00,33.5,33.49,1,-10.65
 11/01/2019 09:30:00,33.51,33.49,1,-10.74
 11/01/2019 09:45:00,33.52,33.49,1,-10.62
 11/01/2019 10:00:00,33.55,33.49,1,-10.69
 11/01/2019 10:15:00,33.62,33.49,1,-10.67
 11/01/2019 10:30:00,33.67,33.49,1,-10.3
 11/01/2019 10:45:00,33.67,33.49,1,-10.16
 11/01/2019 11:00:00,33.66,33.49,1,-10.07
 11/01/2019 11:15:00,33.68,33.49,1,-10.06
 11/01/2019 11:30:00,33.7,33.49,1,-9.96
 11/01/2019 11:45:00,33.71,33.49,1,-10.02
 11/01/2019 12:00:00,33.77,33.49,1,-10.01
 11/01/2019 12:15:00,33.77,33.49,1,-10.14
 11/01/2019 12:30:00,33.78,33.49,1,-9.85
 11/01/2019 12:45:00,33.8,33.49,1,-9.9
 11/01/2019 13:00:00,33.81,33.49,1,-10.07
 11/01/2019 13:15:00,33.85,33.49,1,-10.02
 11/01/2019 13:30:00,33.91,33.49,1,-10.14
 11/01/2019 13:45:00,33.9,33.49,1,-10.09
 11/01/2019 14:00:00,33.87,33.49,1,-10.21
 11/01/2019 14:15:00,33.8,33.49,1,-10.04
 11/01/2019 14:30:00,33.79,33.49,1,-9.91
 11/01/2019 14:45:00,33.84,33.49,1,-9.99
 11/01/2019 15:00:00,33.82,33.49,1,-10.07
 11/01/2019 15:15:00,33.79,33.49,1,-10.12
 11/01/2019 15:30:00,33.74,33.49,1,-10.1
