DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 15:45:00,33.68,33.49,1,-10.25
 11/01/2019 16:00:00,33.56,33.49,1,-10.41
 11/01/2019 16:15:00,33.56,33.49,1,-10.82
 11/01/2019 16:30:00,33.48,33.49,1,-11.19
 11/01/2019 16:45:00,33.35,33.49,1,-11.63
 11/01/2019 17:00:00,33.32,33.49,1,-12.18
 11/01/2019 17:15:00,33.39,33.49,1,-12.5
 11/01/2019 17:30:00,33.4,33.49,1,-12.65
 11/01/2019 17:45:00,33.44,33.49,1,-12.71
 11/01/2019 18:00:00,33.43,33.49,1,-12.71
 11/01/2019 18:15:00,33.44,33.49,1,-12.77
 11/01/2019 18:30:00,33.48,33.49,1,-12.78
 11/01/2019 18:45:00,33.54,33.49,1,-12.48
 11/01/2019 19:00:00,33.57,33.49,1,-12.21
 11/01/2019 19:15:00,33.57,33.49,1,-12.05
 11/01/2019 19:30:00,33.56,33.49,1,-11.68
 11/01/2019 19:45:00,33.58,33.49,1,-11.37
 11/01/2019 20:00:00,33.63,33.49,1,-11.11
 11/01/2019 20:15:00,33.69,33.49,1,-10.98
 11/01/2019 20:30:00,33.71,33.49,1,-10.66
 11/01/2019 20:45:00,33.74,33.49,1,-10.41
 11/01/2019 21:00:00,33.85,33.49,1,-10.11
 11/01/2019 21:15:00,33.82,33.49,1,-9.92
 11/01/2019 21:30:00,33.78,33.49,1,-9.6
 11/01/2019 21:45:00,33.73,33.49,1,-9.33
 11/01/2019 22:00:00,33.81,33.49,1,-9.09
 11/01/2019 22:15:00,33.85,33.49,1,-8.81
 11/01/2019 22:30:00,33.94,33.49,1,-8.45
 11/01/2019 22:45:00,33.88,33.49,1,-8.22
 11/01/2019 23:00:00,33.64,33.49,1,-7.74
 11/01/2019 23:15:00,33.66,33.49,1,-8.03
 11/01/2019 23:30:00,33.64,33.49,1,-7.88
 11/01/2019 23:45:00,33.62,33.49,1,-7.89
 12/01/2019 00:00:00,33.65,33.49,1,-7.97
 12/01/2019 00:15:00,33.4,33.49,1,-9.94
 12/01/2019 00:30:00,33.59,33.49,1,-10.48
 12/01/2019 00:45:00,33.46,33.49,1,-10.54
 12/01/2019 01:00:00,33.45,33.49,1,-10.47
 12/01/2019 01:15:00,33.52,33.49,1,-10.17
 12/01/2019 01:30:00,33.55,33.49,1,-10.02
 12/01/2019 01:45:00,33.63,33.49,1,-9.85
 12/01/2019 02:00:00,33.68,33.49,1,-9.71
 12/01/2019 02:15:00,33.68,33.49,1,-10.14
 12/01/2019 02:30:00,33.73,33.49,1,-10.05
 12/01/2019 02:45:00,33.77,33.49,1,-10.08
 12/01/2019 03:00:00,33.8,33.49,1,-9.89
 12/01/2019 03:15:00,33.82,33.49,1,-9.62
 12/01/2019 03:30:00,33.26,33.49,1,-9.27
 12/01/2019 03:45:00,33.19,33.49,1,-9.0
 12/01/2019 04:00:00,33.25,33.49,1,-8.79
 12/01/2019 04:15:00,33.33,33.49,1,-8.62
 12/01/2019 04:30:00,33.39,33.49,1,-8.44
 12/01/2019 04:45:00,33.37,33.49,1,-8.21
 12/01/2019 05:00:00,33.37,33.49,1,-8.21
 12/01/2019 05:15:00,33.37,33.49,1,-8.15
 12/01/2019 05:30:00,33.36,33.49,1,-8.05
 12/01/2019 05:45:00,33.31,33.49,1,-8.03
 12/01/2019 06:00:00,33.3,33.49,1,-8.05
 12/01/2019 06:15:00,33.13,33.49,1,-8.29
 12/01/2019 06:30:00,33.08,33.49,1,-8.38
 12/01/2019 06:45:00,33.43,33.49,1,-8.64
 12/01/2019 07:00:00,33.49,33.49,1,-8.68
 12/01/2019 07:15:00,33.41,33.49,1,-8.43
 12/01/2019 07:30:00,33.28,33.49,1,-8.48
 12/01/2019 07:45:00,33.29,33.49,1,-8.75
 12/01/2019 08:00:00,33.23,33.49,1,-8.98
 12/01/2019 08:15:00,33.32,33.49,1,-9.15
 12/01/2019 08:30:00,33.81,33.49,1,-9.34
 12/01/2019 08:45:00,33.7,33.49,1,-9.52
 12/01/2019 09:00:00,33.73,33.49,1,-9.73
 12/01/2019 09:15:00,33.71,33.49,1,-9.88
 12/01/2019 09:30:00,33.71,33.49,1,-10.08
 12/01/2019 09:45:00,33.64,33.49,1,-9.98
 12/01/2019 10:00:00,33.57,33.49,1,-10.03
 12/01/2019 10:15:00,33.64,33.49,1,-9.86
 12/01/2019 10:30:00,33.67,33.49,1,-9.87
 12/01/2019 10:45:00,33.8,33.49,1,-9.91
 12/01/2019 11:00:00,33.86,33.49,1,-9.82
 12/01/2019 11:15:00,33.89,33.49,1,-9.65
 12/01/2019 11:30:00,33.92,33.49,1,-9.56
 12/01/2019 11:45:00,33.9,33.49,1,-9.25
 12/01/2019 12:00:00,33.92,33.49,1,-9.34
 12/01/2019 12:15:00,33.95,33.49,1,-9.34
 12/01/2019 12:30:00,33.78,33.49,1,-9.63
 12/01/2019 12:45:00,33.7,33.49,1,-9.95
 12/01/2019 13:00:00,33.71,33.49,1,-10.11
 12/01/2019 13:15:00,33.72,33.49,1,-10.0
 12/01/2019 13:30:00,33.67,33.49,1,-10.04
 12/01/2019 13:45:00,33.7,33.49,1,-10.0
 12/01/2019 14:00:00,33.74,33.49,1,-9.84
 12/01/2019 14:15:00,33.67,33.49,1,-9.55
 12/01/2019 14:30:00,33.55,33.49,1,-9.13
 12/01/2019 14:45:00,33.54,33.49,1,-9.18
 12/01/2019 15:00:00,33.51,33.49,1,-9.33
 12/01/2019 15:15:00,33.45,33.49,1,-9.39
 12/01/2019 15:30:00,33.43,33.49,1,-9.51
 12/01/2019 15:45:00,33.39,33.49,1,-9.63
 12/01/2019 16:00:00,33.32,33.49,1,-9.83
 12/01/2019 16:15:00,33.25,33.49,1,-10.24
 12/01/2019 16:30:00,33.22,33.49,1,-10.73
 12/01/2019 16:45:00,33.25,33.49,1,-11.4
 12/01/2019 17:00:00,33.31,33.49,1,-11.96
 12/01/2019 17:15:00,33.39,33.49,1,-12.21
 12/01/2019 17:30:00,33.48,33.49,1,-12.45
 12/01/2019 17:45:00,33.61,33.49,1,-12.55
 12/01/2019 18:00:00,33.63,33.49,1,-12.59
 12/01/2019 18:15:00,33.66,33.49,1,-12.42
 12/01/2019 18:30:00,33.71,33.49,1,-12.41
 12/01/2019 18:45:00,33.66,33.49,1,-12.12
 12/01/2019 19:00:00,33.75,33.49,1,-11.84
 12/01/2019 19:15:00,33.87,33.49,1,-11.58
 12/01/2019 19:30:00,33.62,33.49,1,-11.61
 12/01/2019 19:45:00,33.64,33.49,1,-11.45
 12/01/2019 20:00:00,33.69,33.49,1,-11.04
 12/01/2019 20:15:00,33.69,33.49,1,-10.82
 12/01/2019 20:30:00,33.58,33.49,1,-10.52
 12/01/2019 20:45:00,33.62,33.49,1,-10.34
 12/01/2019 21:00:00,33.65,33.49,1,-10.05
 12/01/2019 21:15:00,33.48,33.49,1,-9.56
 12/01/2019 21:30:00,33.5,33.49,1,-9.26
 12/01/2019 21:45:00,33.53,33.49,1,-9.07
 12/01/2019 22:00:00,33.65,33.49,1,-8.88
 12/01/2019 22:15:00,33.69,33.49,1,-8.64
 12/01/2019 22:30:00,33.72,33.49,1,-8.3
 12/01/2019 22:45:00,33.79,33.49,1,-8.16
 12/01/2019 23:00:00,33.66,33.49,1,-7.86
 12/01/2019 23:15:00,33.22,33.49,1,-7.99
 12/01/2019 23:30:00,33.16,33.49,1,-7.84
 12/01/2019 23:45:00,33.94,33.49,1,-7.92
 13/01/2019 00:00:00,33.92,33.49,1,-7.93
 13/01/2019 00:15:00,33.6,33.49,1,-9.85
 13/01/2019 00:30:00,33.63,33.49,1,-10.36
 13/01/2019 00:45:00,33.59,33.49,1,-10.5
 13/01/2019 01:00:00,33.59,33.49,1,-10.52
 13/01/2019 01:15:00,33.64,33.49,1,-10.11
 13/01/2019 01:30:00,33.76,33.49,1,-9.97
 13/01/2019 01:45:00,33.89,33.49,1,-9.8
 13/01/2019 02:00:00,33.91,33.49,1,-9.62
 13/01/2019 02:15:00,33.66,33.49,1,-10.18
 13/01/2019 02:30:00,33.69,33.49,1,-10.21
 13/01/2019 02:45:00,33.71,33.49,1,-10.18
 13/01/2019 03:00:00,33.66,33.49,1,-9.74
 13/01/2019 03:15:00,33.5,33.49,1,-9.37
 13/01/2019 03:30:00,33.53,33.49,1,-9.16
 13/01/2019 03:45:00,33.75,33.49,1,-8.92
 13/01/2019 04:00:00,33.78,33.49,1,-8.63
 13/01/2019 04:15:00,33.83,33.49,1,-8.58
 13/01/2019 04:30:00,33.2,33.49,1,-8.25
 13/01/2019 04:45:00,33.16,33.49,1,-8.1
 13/01/2019 05:00:00,33.14,33.49,1,-7.97
 13/01/2019 05:15:00,33.12,33.49,1,-7.99
 13/01/2019 05:30:00,33.17,33.49,1,-7.84
 13/01/2019 05:45:00,33.15,33.49,1,-7.84
 13/01/2019 06:00:00,33.11,33.49,1,-7.84
 13/01/2019 06:15:00,33.22,33.49,1,-8.15
 13/01/2019 06:30:00,33.31,33.49,1,-8.22
 13/01/2019 06:45:00,33.38,33.49,1,-8.23
 13/01/2019 07:00:00,33.54,33.49,1,-8.26
 13/01/2019 07:15:00,33.52,33.49,1,-8.1
 13/01/2019 07:30:00,33.51,33.49,1,-8.09
 13/01/2019 07:45:00,33.43,33.49,1,-8.2
 13/01/2019 08:00:00,33.31,33.49,1,-8.4
 13/01/2019 08:15:00,33.25,33.49,1,-8.57
 13/01/2019 08:30:00,33.68,33.49,1,-9.0
 13/01/2019 08:45:00,33.92,33.49,1,-9.11
 13/01/2019 09:00:00,33.83,33.49,1,-9.31
 13/01/2019 09:15:00,33.86,33.49,1,-9.48
 13/01/2019 09:30:00,33.88,33.49,1,-9.54
 13/01/2019 09:45:00,33.82,33.49,1,-9.39
 13/01/2019 10:00:00,33.73,33.49,1,-9.57
 13/01/2019 10:15:00,33.68,33.49,1,-9.81
 13/01/2019 10:30:00,33.68,33.49,1,-9.49
 13/01/2019 10:45:00,33.72,33.49,1,-8.74
 13/01/2019 11:00:00,33.74,33.49,1,-8.88
 13/01/2019 11:15:00,33.73,33.49,1,-9.5
 13/01/2019 11:30:00,33.79,33.49,1,-9.79
 13/01/2019 11:45:00,33.79,33.49,1,-9.42
 13/01/2019 12:00:00,33.81,33.49,1,-9.44
 13/01/2019 12:15:00,33.79,33.49,1,-9.55
 13/01/2019 12:30:00,33.77,33.49,1,-10.05
 13/01/2019 12:45:00,33.76,33.49,1,-9.97
 13/01/2019 13:00:00,33.72,33.49,1,-10.25
 13/01/2019 13:15:00,33.71,33.49,1,-10.31
 13/01/2019 13:30:00,33.74,33.49,1,-10.13
 13/01/2019 13:45:00,33.7,33.49,1,-10.15
 13/01/2019 14:00:00,33.66,33.49,1,-10.2
 13/01/2019 14:15:00,33.57,33.49,1,-10.19
 13/01/2019 14:30:00,33.64,33.49,1,-10.21
 13/01/2019 14:45:00,33.66,33.49,1,-10.15
 13/01/2019 15:00:00,33.7,33.49,1,-10.2
 13/01/2019 15:15:00,33.69,33.49,1,-10.2
 13/01/2019 15:30:00,33.69,33.49,1,-10.27
 13/01/2019 15:45:00,33.71,33.49,1,-10.33
 13/01/2019 16:00:00,33.65,33.49,1,-10.62
 13/01/2019 16:15:00,33.59,33.49,1,-11.05
 13/01/2019 16:30:00,33.47,33.49,1,-11.29
 13/01/2019 16:45:00,33.45,33.49,1,-11.7
 13/01/2019 17:00:00,33.5,33.49,1,-12.03
 13/01/2019 17:15:00,33.56,33.49,1,-12.39
 13/01/2019 17:30:00,33.47,33.49,1,-12.49
 13/01/2019 17:45:00,33.47,33.49,1,-12.46
 13/01/2019 18:00:00,33.53,33.49,1,-12.37
 13/01/2019 18:15:00,33.55,33.49,1,-12.27
 13/01/2019 18:30:00,33.58,33.49,1,-12.08
 13/01/2019 18:45:00,33.56,33.49,1,-11.86
 13/01/2019 19:00:00,33.64,33.49,1,-11.67
 13/01/2019 19:15:00,33.7,33.49,1,-11.47
 13/01/2019 19:30:00,33.68,33.49,1,-11.26
 13/01/2019 19:45:00,33.59,33.49,1,-11.0
 13/01/2019 20:00:00,33.54,33.49,1,-10.64
 13/01/2019 20:15:00,33.61,33.49,1,-10.48
 13/01/2019 20:30:00,33.68,33.49,1,-10.13
 13/01/2019 20:45:00,33.72,33.49,1,-9.91
 13/01/2019 21:00:00,33.82,33.49,1,-9.63
 13/01/2019 21:15:00,33.88,33.49,1,-9.46
 13/01/2019 21:30:00,33.95,33.49,1,-9.18
 13/01/2019 21:45:00,33.64,33.49,1,-8.94
 13/01/2019 22:00:00,33.56,33.49,1,-8.63
 13/01/2019 22:15:00,33.62,33.49,1,-8.5
 13/01/2019 22:30:00,33.59,33.49,1,-8.11
 13/01/2019 22:45:00,33.66,33.49,1,-7.85
 13/01/2019 23:00:00,33.78,33.49,1,-7.61
 13/01/2019 23:15:00,33.84,33.49,1,-7.72
 13/01/2019 23:30:00,33.18,33.49,1,-7.45
 13/01/2019 23:45:00,33.15,33.49,1,-7.41
 14/01/2019 00:00:00,33.16,33.49,1,-7.51
 14/01/2019 00:00:00,33.16,33.49,1,-7.51
 14/01/2019 00:15:00,33.4,33.49,1,-9.57
 14/01/2019 00:30:00,33.43,33.49,1,-10.01
 14/01/2019 00:45:00,33.36,33.49,1,-10.21
 14/01/2019 01:00:00,33.32,33.49,1,-10.26
 14/01/2019 01:15:00,33.35,33.49,1,-9.89
 14/01/2019 01:30:00,33.45,33.49,1,-9.74
 14/01/2019 01:45:00,33.45,33.49,1,-9.57
 14/01/2019 02:00:00,33.45,33.49,1,-9.48
 14/01/2019 02:15:00,33.45,33.49,1,-9.89
 14/01/2019 02:30:00,33.49,33.49,1,-9.83
 14/01/2019 02:45:00,33.47,33.49,1,-9.71
 14/01/2019 03:00:00,33.52,33.49,1,-9.54
 14/01/2019 03:15:00,33.54,33.49,1,-9.35
 14/01/2019 03:30:00,33.62,33.49,1,-9.12
 14/01/2019 03:45:00,33.64,33.49,1,-8.87
 14/01/2019 04:00:00,33.69,33.49,1,-8.65
 14/01/2019 04:15:00,33.71,33.49,1,-8.42
 14/01/2019 04:30:00,33.74,33.49,1,-8.28
 14/01/2019 04:45:00,33.71,33.49,1,-8.18
 14/01/2019 05:00:00,33.7,33.49,1,-8.04
 14/01/2019 05:15:00,33.68,33.49,1,-8.04
 14/01/2019 05:30:00,33.66,33.49,1,-8.0
 14/01/2019 05:45:00,33.61,33.49,1,-8.07
 14/01/2019 06:00:00,33.57,33.49,1,-8.26
 14/01/2019 06:15:00,33.37,33.49,1,-8.67
 14/01/2019 06:30:00,33.32,33.49,1,-8.88
 14/01/2019 06:45:00,33.4,33.49,1,-9.22
 14/01/2019 07:00:00,33.87,33.49,1,-9.55
 14/01/2019 07:15:00,33.71,33.49,1,-9.71
 14/01/2019 07:30:00,33.66,33.49,1,-9.86
 14/01/2019 07:45:00,33.57,33.49,1,-9.93
 14/01/2019 08:00:00,33.54,33.49,1,-10.36
 14/01/2019 08:15:00,33.48,33.49,1,-10.24
 14/01/2019 08:30:00,33.46,33.49,1,-10.37
 14/01/2019 08:45:00,33.47,33.49,1,-10.43
 14/01/2019 09:00:00,33.48,33.49,1,-10.3
 14/01/2019 09:15:00,33.48,33.49,1,-10.29
 14/01/2019 09:30:00,33.46,33.49,1,-10.37
 14/01/2019 09:45:00,33.5,33.49,1,-10.21
 14/01/2019 10:00:00,33.49,33.49,1,-10.01
 14/01/2019 10:15:00,33.56,33.49,1,-9.82
 14/01/2019 10:30:00,33.64,33.49,1,-9.14
 14/01/2019 10:45:00,33.65,33.49,1,-9.39
 14/01/2019 11:00:00,33.66,33.49,1,-9.67
 14/01/2019 11:15:00,33.64,33.49,1,-9.79
 14/01/2019 11:30:00,33.62,33.49,1,-9.97
 14/01/2019 11:45:00,33.58,33.49,1,-9.95
 14/01/2019 12:00:00,33.57,33.49,1,-10.05
 14/01/2019 12:15:00,33.56,33.49,1,-10.23
 14/01/2019 12:30:00,33.59,33.49,1,-10.21
 14/01/2019 12:45:00,33.57,33.49,1,-10.18
 14/01/2019 13:00:00,33.58,33.49,1,-10.25
 14/01/2019 13:15:00,33.58,33.49,1,-10.21
 14/01/2019 13:30:00,33.63,33.49,1,-9.96
 14/01/2019 13:45:00,33.63,33.49,1,-9.7
 14/01/2019 14:00:00,33.6,33.49,1,-9.66
 14/01/2019 14:15:00,33.56,33.49,1,-9.73
 14/01/2019 14:30:00,33.58,33.49,1,-9.7
 14/01/2019 14:45:00,33.57,33.49,1,-9.67
 14/01/2019 15:00:00,33.56,33.49,1,-9.88
 14/01/2019 15:15:00,33.51,33.49,1,-10.1
 14/01/2019 15:30:00,33.52,33.49,1,-10.14
 14/01/2019 15:45:00,33.49,33.49,1,-10.2
 14/01/2019 16:00:00,33.38,33.49,1,-10.46
 14/01/2019 16:15:00,33.37,33.49,1,-10.87
 14/01/2019 16:30:00,33.3,33.49,1,-11.15
 14/01/2019 16:45:00,33.27,33.49,1,-11.11
 14/01/2019 17:00:00,33.23,33.49,1,-11.45
 14/01/2019 17:15:00,33.24,33.49,1,-11.74
 14/01/2019 17:30:00,33.22,33.49,1,-11.98
 14/01/2019 17:45:00,33.25,33.49,1,-11.89
 14/01/2019 18:00:00,33.28,33.49,1,-11.91
 14/01/2019 18:15:00,33.21,33.49,1,-12.49
 14/01/2019 18:30:00,33.25,33.49,1,-12.72
 14/01/2019 18:45:00,33.22,33.49,1,-12.58
 14/01/2019 19:00:00,33.29,33.49,1,-12.33
 14/01/2019 19:15:00,33.36,33.49,1,-12.2
 14/01/2019 19:30:00,33.4,33.49,1,-12.0
 14/01/2019 19:45:00,33.38,33.49,1,-11.66
 14/01/2019 20:00:00,33.45,33.49,1,-11.29
 14/01/2019 20:15:00,33.55,33.49,1,-11.15
 14/01/2019 20:30:00,33.69,33.49,1,-10.77
 14/01/2019 20:45:00,33.63,33.49,1,-10.48
 14/01/2019 21:00:00,33.68,33.49,1,-10.4
 14/01/2019 21:15:00,33.83,33.49,1,-10.08
 14/01/2019 21:30:00,33.79,33.49,1,-9.64
 14/01/2019 21:45:00,33.69,33.49,1,-9.23
 14/01/2019 22:00:00,33.78,33.49,1,-9.12
 14/01/2019 22:15:00,33.84,33.49,1,-8.87
 14/01/2019 22:30:00,33.9,33.49,1,-8.45
 14/01/2019 22:45:00,33.67,33.49,1,-8.32
 14/01/2019 23:00:00,33.71,33.49,1,-7.94
 14/01/2019 23:15:00,33.62,33.49,1,-7.81
 14/01/2019 23:30:00,33.7,33.49,1,-7.59
 14/01/2019 23:45:00,33.72,33.49,1,-7.56
 15/01/2019 00:00:00,33.76,33.49,1,-7.76
 15/01/2019 00:15:00,33.53,33.49,1,-9.71
 15/01/2019 00:30:00,33.5,33.49,1,-10.26
 15/01/2019 00:45:00,33.41,33.49,1,-10.39
 15/01/2019 01:00:00,33.42,33.49,1,-10.41
 15/01/2019 01:15:00,33.47,33.49,1,-10.01
 15/01/2019 01:30:00,33.58,33.49,1,-9.88
 15/01/2019 01:45:00,33.59,33.49,1,-9.74
 15/01/2019 02:00:00,33.65,33.49,1,-9.67
 15/01/2019 02:15:00,33.59,33.49,1,-10.05
 15/01/2019 02:30:00,33.64,33.49,1,-10.03
 15/01/2019 02:45:00,33.65,33.49,1,-9.99
 15/01/2019 03:00:00,33.71,33.49,1,-9.73
 15/01/2019 03:15:00,33.73,33.49,1,-9.54
 15/01/2019 03:30:00,33.4,33.49,1,-9.22
 15/01/2019 03:45:00,33.3,33.49,1,-9.17
 15/01/2019 04:00:00,33.41,33.49,1,-9.01
 15/01/2019 04:15:00,33.42,33.49,1,-8.87
 15/01/2019 04:30:00,33.49,33.49,1,-8.6
 15/01/2019 04:45:00,33.46,33.49,1,-8.5
 15/01/2019 05:00:00,33.46,33.49,1,-8.52
 15/01/2019 05:15:00,33.41,33.49,1,-8.53
 15/01/2019 05:30:00,33.34,33.49,1,-8.41
 15/01/2019 05:45:00,33.42,33.49,1,-8.32
 15/01/2019 06:00:00,33.47,33.49,1,-8.33
 15/01/2019 06:15:00,33.28,33.49,1,-8.72
 15/01/2019 06:30:00,33.28,33.49,1,-9.0
 15/01/2019 06:45:00,33.16,33.49,1,-9.21
 15/01/2019 07:00:00,33.55,33.49,1,-9.71
 15/01/2019 07:15:00,33.62,33.49,1,-9.67
 15/01/2019 07:30:00,33.54,33.49,1,-9.92
 15/01/2019 07:45:00,33.6,33.49,1,-10.18
 15/01/2019 08:00:00,33.55,33.49,1,-10.29
 15/01/2019 08:15:00,33.46,33.49,1,-10.26
 15/01/2019 08:30:00,33.39,33.49,1,-10.18
 15/01/2019 08:45:00,33.4,33.49,1,-10.2
 15/01/2019 09:00:00,33.37,33.49,1,-10.1
 15/01/2019 09:15:00,33.37,33.49,1,-9.88
 15/01/2019 09:30:00,33.39,33.49,1,-9.84
 15/01/2019 09:45:00,33.56,33.49,1,-9.68
 15/01/2019 10:00:00,33.69,33.49,1,-9.85
 15/01/2019 10:15:00,33.72,33.49,1,-9.92
 15/01/2019 10:30:00,33.81,33.49,1,-9.5
 15/01/2019 10:45:00,33.7,33.49,1,-9.21
 15/01/2019 11:00:00,33.6,33.49,1,-9.22
 15/01/2019 11:15:00,33.56,33.49,1,-9.32
 15/01/2019 11:30:00,33.61,33.49,1,-9.16
 15/01/2019 11:45:00,33.59,33.49,1,-9.41
 15/01/2019 12:00:00,33.58,33.49,1,-9.56
 15/01/2019 12:15:00,33.57,33.49,1,-9.52
 15/01/2019 12:30:00,33.55,33.49,1,-9.31
 15/01/2019 12:45:00,33.69,33.49,1,-9.47
 15/01/2019 13:00:00,33.7,33.49,1,-9.58
 15/01/2019 13:15:00,33.72,33.49,1,-9.5
 15/01/2019 13:30:00,33.78,33.49,1,-9.68
 15/01/2019 13:45:00,33.73,33.49,1,-9.57
 15/01/2019 14:00:00,33.72,33.49,1,-9.63
 15/01/2019 14:15:00,33.68,33.49,1,-9.53
 15/01/2019 14:30:00,33.67,33.49,1,-9.59
 15/01/2019 14:45:00,33.7,33.49,1,-9.39
 15/01/2019 15:00:00,33.7,33.49,1,-9.39
 15/01/2019 15:15:00,33.68,33.49,1,-9.55
 15/01/2019 15:30:00,33.65,33.49,1,-9.59
 15/01/2019 15:45:00,33.57,33.49,1,-9.71
 15/01/2019 16:00:00,33.5,33.49,1,-9.91
 15/01/2019 16:15:00,33.5,33.49,1,-10.52
 15/01/2019 16:30:00,33.4,33.49,1,-10.88
 15/01/2019 16:45:00,33.25,33.49,1,-11.39
 15/01/2019 17:00:00,33.13,33.49,1,-11.92
 15/01/2019 17:15:00,33.21,33.49,1,-12.21
 15/01/2019 17:30:00,33.24,33.49,1,-12.43
 15/01/2019 17:45:00,33.29,33.49,1,-12.54
 15/01/2019 18:00:00,33.39,33.49,1,-12.61
 15/01/2019 18:15:00,33.32,33.49,1,-12.71
 15/01/2019 18:30:00,33.41,33.49,1,-12.64
 15/01/2019 18:45:00,33.45,33.49,1,-12.4
 15/01/2019 19:00:00,33.5,33.49,1,-12.18
 15/01/2019 19:15:00,33.47,33.49,1,-11.97
 15/01/2019 19:30:00,33.59,33.49,1,-11.83
 15/01/2019 19:45:00,33.73,33.49,1,-11.49
 15/01/2019 20:00:00,33.81,33.49,1,-11.07
 15/01/2019 20:15:00,33.83,33.49,1,-10.96
 15/01/2019 20:30:00,33.86,33.49,1,-10.66
 15/01/2019 20:45:00,33.77,33.49,1,-10.28
 15/01/2019 21:00:00,33.74,33.49,1,-10.12
 15/01/2019 21:15:00,33.81,33.49,1,-10.0
 15/01/2019 21:30:00,33.53,33.49,1,-9.82
 15/01/2019 21:45:00,33.61,33.49,1,-9.61
 15/01/2019 22:00:00,33.66,33.49,1,-9.38
 15/01/2019 22:15:00,33.63,33.49,1,-8.81
 15/01/2019 22:30:00,33.53,33.49,1,-8.31
 15/01/2019 22:45:00,33.4,33.49,1,-7.91
 15/01/2019 23:00:00,33.39,33.49,1,-7.63
 15/01/2019 23:15:00,33.44,33.49,1,-7.66
 15/01/2019 23:30:00,33.45,33.49,1,-7.44
 15/01/2019 23:45:00,33.48,33.49,1,-7.43
 16/01/2019 00:00:00,33.46,33.49,1,-7.59
 16/01/2019 00:15:00,33.23,33.49,1,-9.44
 16/01/2019 00:30:00,33.24,33.49,1,-10.02
 16/01/2019 00:45:00,33.22,33.49,1,-10.46
 16/01/2019 01:00:00,33.31,33.49,1,-10.57
 16/01/2019 01:15:00,33.37,33.49,1,-10.22
 16/01/2019 01:30:00,33.45,33.49,1,-10.1
 16/01/2019 01:45:00,33.53,33.49,1,-10.02
 16/01/2019 02:00:00,33.55,33.49,1,-9.86
 16/01/2019 02:15:00,33.53,33.49,1,-10.27
 16/01/2019 02:30:00,33.59,33.49,1,-10.22
 16/01/2019 02:45:00,33.62,33.49,1,-10.1
 16/01/2019 03:00:00,33.73,33.49,1,-9.84
 16/01/2019 03:15:00,33.75,33.49,1,-9.61
 16/01/2019 03:30:00,33.6,33.49,1,-9.07
 16/01/2019 03:45:00,33.52,33.49,1,-8.79
 16/01/2019 04:00:00,33.59,33.49,1,-8.56
 16/01/2019 04:15:00,33.61,33.49,1,-8.41
 16/01/2019 04:30:00,33.63,33.49,1,-8.25
 16/01/2019 04:45:00,33.61,33.49,1,-8.16
 16/01/2019 05:00:00,33.58,33.49,1,-8.02
 16/01/2019 05:15:00,33.5,33.49,1,-8.05
 16/01/2019 05:30:00,33.56,33.49,1,-8.04
 16/01/2019 05:45:00,33.61,33.49,1,-8.07
 16/01/2019 06:00:00,33.58,33.49,1,-8.22
 16/01/2019 06:15:00,33.54,33.49,1,-8.57
 16/01/2019 06:30:00,33.55,33.49,1,-8.79
 16/01/2019 06:45:00,33.4,33.49,1,-9.08
 16/01/2019 07:00:00,33.19,33.49,1,-9.51
 16/01/2019 07:15:00,33.38,33.49,1,-9.65
 16/01/2019 07:30:00,33.55,33.49,1,-9.63
 16/01/2019 07:45:00,33.6,33.49,1,-10.09
 16/01/2019 08:00:00,33.63,33.49,1,-10.26
 16/01/2019 08:15:00,33.65,33.49,1,-10.2
 16/01/2019 08:30:00,33.62,33.49,1,-10.13
 16/01/2019 08:45:00,33.62,33.49,1,-10.2
 16/01/2019 09:00:00,33.56,33.49,1,-10.2
 16/01/2019 09:15:00,33.53,33.49,1,-10.33
 16/01/2019 09:30:00,33.5,33.49,1,-10.27
 16/01/2019 09:45:00,33.59,33.49,1,-10.13
 16/01/2019 10:00:00,33.63,33.49,1,-10.02
 16/01/2019 10:15:00,33.67,33.49,1,-9.42
 16/01/2019 10:30:00,33.69,33.49,1,-9.61
 16/01/2019 10:45:00,33.76,33.49,1,-9.07
 16/01/2019 11:00:00,33.8,33.49,1,-8.25
 16/01/2019 11:15:00,33.83,33.49,1,-8.71
 16/01/2019 11:30:00,33.84,33.49,1,-9.22
 16/01/2019 11:45:00,33.82,33.49,1,-9.21
 16/01/2019 12:00:00,33.74,33.49,1,-10.28
 16/01/2019 12:15:00,33.63,33.49,1,-10.64
 16/01/2019 12:30:00,33.59,33.49,1,-10.56
 16/01/2019 12:45:00,33.61,33.49,1,-10.49
 16/01/2019 13:00:00,33.66,33.49,1,-10.16
 16/01/2019 13:15:00,33.7,33.49,1,-10.12
 16/01/2019 13:30:00,33.78,33.49,1,-10.13
 16/01/2019 13:45:00,33.76,33.49,1,-10.15
 16/01/2019 14:00:00,33.76,33.49,1,-10.21
 16/01/2019 14:15:00,33.72,33.49,1,-10.06
 16/01/2019 14:30:00,33.71,33.49,1,-9.93
 16/01/2019 14:45:00,33.76,33.49,1,-9.91
 16/01/2019 15:00:00,33.82,33.49,1,-9.97
 16/01/2019 15:15:00,33.84,33.49,1,-9.97
 16/01/2019 15:30:00,33.79,33.49,1,-10.03
 16/01/2019 15:45:00,33.7,33.49,1,-10.03
 16/01/2019 16:00:00,33.65,33.49,1,-10.27
 16/01/2019 16:15:00,33.66,33.49,1,-10.54
 16/01/2019 16:30:00,33.55,33.49,1,-10.87
 16/01/2019 16:45:00,33.46,33.49,1,-11.46
 16/01/2019 17:00:00,33.35,33.49,1,-11.99
 16/01/2019 17:15:00,33.34,33.49,1,-12.32
 16/01/2019 17:30:00,33.26,33.49,1,-12.74
 16/01/2019 17:45:00,33.23,33.49,1,-12.8
 16/01/2019 18:00:00,33.26,33.49,1,-12.88
 16/01/2019 18:15:00,33.19,33.49,1,-13.0
 16/01/2019 18:30:00,33.17,33.49,1,-12.8
 16/01/2019 18:45:00,33.25,33.49,1,-12.78
 16/01/2019 19:00:00,33.36,33.49,1,-12.61
 16/01/2019 19:15:00,33.37,33.49,1,-12.37
 16/01/2019 19:30:00,33.47,33.49,1,-12.07
 16/01/2019 19:45:00,33.45,33.49,1,-11.8
 16/01/2019 20:00:00,33.59,33.49,1,-11.49
 16/01/2019 20:15:00,33.67,33.49,1,-11.26
 16/01/2019 20:30:00,33.7,33.49,1,-10.9
 16/01/2019 20:45:00,33.59,33.49,1,-10.73
 16/01/2019 21:00:00,33.67,33.49,1,-10.6
 16/01/2019 21:15:00,33.79,33.49,1,-10.43
 16/01/2019 21:30:00,33.91,33.49,1,-10.03
 16/01/2019 21:45:00,33.76,33.49,1,-9.98
 16/01/2019 22:00:00,33.69,33.49,1,-9.58
 16/01/2019 22:15:00,33.59,33.49,1,-9.08
 16/01/2019 22:30:00,33.56,33.49,1,-8.76
 16/01/2019 22:45:00,33.59,33.49,1,-8.5
 16/01/2019 23:00:00,33.6,33.49,1,-8.16
 16/01/2019 23:15:00,33.67,33.49,1,-8.28
 16/01/2019 23:30:00,33.63,33.49,1,-8.02
 16/01/2019 23:45:00,33.43,33.49,1,-8.02
 17/01/2019 00:00:00,33.39,33.49,1,-8.12
 17/01/2019 00:15:00,33.23,33.49,1,-9.81
 17/01/2019 00:30:00,33.23,33.49,1,-9.88
 17/01/2019 00:45:00,33.23,33.49,1,-9.88
 17/01/2019 01:00:00,33.23,33.49,1,-9.88
 17/01/2019 01:15:00,33.23,33.49,1,-9.88
 17/01/2019 01:30:00,33.23,33.49,1,-9.88
 17/01/2019 01:45:00,33.23,33.49,1,-9.88
 17/01/2019 02:00:00,33.23,33.49,1,-9.88
 17/01/2019 02:15:00,33.23,33.49,1,-9.88
 17/01/2019 02:30:00,33.23,33.49,1,-9.88
 17/01/2019 02:45:00,33.23,33.49,1,-9.88
 17/01/2019 03:00:00,33.23,33.49,1,-9.88
 17/01/2019 03:15:00,33.23,33.49,1,-9.88
 17/01/2019 03:30:00,33.23,33.49,1,-9.88
 17/01/2019 03:45:00,33.23,33.49,1,-9.88
 17/01/2019 04:00:00,33.23,33.49,1,-9.88
 17/01/2019 04:15:00,33.23,33.49,1,-9.88
 17/01/2019 04:30:00,33.23,33.49,1,-9.88
 17/01/2019 04:45:00,33.23,33.49,1,-9.88
 17/01/2019 05:00:00,33.28,33.49,1,-9.64
 17/01/2019 05:15:00,33.49,33.49,1,-8.71
 17/01/2019 05:30:00,33.49,33.49,1,-8.71
 17/01/2019 05:45:00,33.46,33.49,1,-8.71
 17/01/2019 06:00:00,33.37,33.49,1,-8.71
 17/01/2019 06:15:00,33.32,33.49,1,-8.71
 17/01/2019 06:30:00,33.32,33.49,1,-8.71
 17/01/2019 06:45:00,33.32,33.49,1,-8.71
 17/01/2019 07:00:00,33.32,33.49,1,-8.71
 17/01/2019 07:15:00,33.32,33.49,1,-8.71
 17/01/2019 07:30:00,33.32,33.49,1,-8.71
 17/01/2019 07:45:00,33.32,33.49,1,-8.71
 17/01/2019 08:00:00,33.32,33.49,1,-8.71
 17/01/2019 08:15:00,33.32,33.49,1,-8.71
 17/01/2019 08:30:00,33.32,33.49,1,-8.71
 17/01/2019 08:45:00,33.32,33.49,1,-8.71
 17/01/2019 09:00:00,33.32,33.49,1,-8.71
 17/01/2019 09:15:00,33.42,33.49,1,-9.24
 17/01/2019 09:30:00,33.73,33.49,1,-10.15
 17/01/2019 09:45:00,33.88,33.49,1,-9.73
 17/01/2019 10:00:00,33.94,33.49,1,-9.37
 17/01/2019 10:15:00,33.91,33.49,1,-9.17
 17/01/2019 10:30:00,33.69,33.49,1,-9.03
 17/01/2019 10:45:00,33.74,33.49,1,-8.82
 17/01/2019 11:00:00,33.78,33.49,1,-8.62
 17/01/2019 11:15:00,33.73,33.49,1,-8.4
 17/01/2019 11:30:00,33.66,33.49,1,-8.24
 17/01/2019 11:45:00,33.68,33.49,1,-8.18
 17/01/2019 12:00:00,33.67,33.49,1,-8.06
 17/01/2019 12:15:00,33.66,33.49,1,-8.1
 17/01/2019 12:30:00,33.7,33.49,1,-8.21
 17/01/2019 12:45:00,33.78,33.49,1,-8.21
 17/01/2019 13:00:00,33.79,33.49,1,-8.19
 17/01/2019 13:15:00,33.76,33.49,1,-8.16
 17/01/2019 13:30:00,33.82,33.49,1,-8.15
 17/01/2019 13:45:00,33.72,33.49,1,-8.17
 17/01/2019 14:00:00,33.51,33.49,1,-8.12
 17/01/2019 14:15:00,33.44,33.49,1,-8.22
 17/01/2019 14:30:00,33.39,33.49,1,-8.48
 17/01/2019 14:45:00,33.43,33.49,1,-8.88
 17/01/2019 15:00:00,33.39,33.49,1,-9.35
 17/01/2019 15:15:00,33.41,33.49,1,-9.42
 17/01/2019 15:30:00,33.5,33.49,1,-9.81
 17/01/2019 15:45:00,33.22,33.49,1,-9.96
 17/01/2019 16:00:00,33.33,33.49,1,-10.54
 17/01/2019 16:15:00,33.49,33.49,1,-11.13
 17/01/2019 16:30:00,33.48,33.49,1,-11.58
 17/01/2019 16:45:00,33.45,33.49,1,-11.67
 17/01/2019 17:00:00,33.39,33.49,1,-12.18
 17/01/2019 17:15:00,33.45,33.49,1,-12.33
 17/01/2019 17:30:00,33.36,33.49,1,-12.61
 17/01/2019 17:45:00,33.41,33.49,1,-12.57
 17/01/2019 18:00:00,33.41,33.49,1,-12.56
 17/01/2019 18:15:00,33.4,33.49,1,-12.79
 17/01/2019 18:30:00,33.41,33.49,1,-12.73
 17/01/2019 18:45:00,33.36,33.49,1,-13.06
 17/01/2019 19:00:00,33.36,33.49,1,-13.23
 17/01/2019 19:15:00,33.3,33.49,1,-13.14
 17/01/2019 19:30:00,33.38,33.49,1,-12.79
 17/01/2019 19:45:00,33.43,33.49,1,-12.63
 17/01/2019 20:00:00,33.52,33.49,1,-12.19
 17/01/2019 20:15:00,33.6,33.49,1,-11.92
 17/01/2019 20:30:00,33.51,33.49,1,-11.52
 17/01/2019 20:45:00,33.54,33.49,1,-11.31
 17/01/2019 21:00:00,33.57,33.49,1,-11.05
 17/01/2019 21:15:00,33.68,33.49,1,-10.9
 17/01/2019 21:30:00,33.82,33.49,1,-10.61
 17/01/2019 21:45:00,33.92,33.49,1,-10.35
 17/01/2019 22:00:00,33.68,33.49,1,-10.25
 17/01/2019 22:15:00,33.67,33.49,1,-10.11
 17/01/2019 22:30:00,33.77,33.49,1,-9.61
 17/01/2019 22:45:00,33.74,33.49,1,-9.26
 17/01/2019 23:00:00,33.69,33.49,1,-8.7
 17/01/2019 23:15:00,33.6,33.49,1,-8.66
 17/01/2019 23:30:00,33.7,33.49,1,-8.6
 17/01/2019 23:45:00,33.73,33.49,1,-8.55
 18/01/2019 00:00:00,33.71,33.49,1,-8.66
 18/01/2019 00:15:00,33.4,33.49,1,-10.46
 18/01/2019 00:30:00,33.31,33.49,1,-10.89
 18/01/2019 00:45:00,33.23,33.49,1,-11.17
 18/01/2019 01:00:00,33.23,33.49,1,-11.31
 18/01/2019 01:15:00,33.26,33.49,1,-10.98
 18/01/2019 01:30:00,33.29,33.49,1,-10.88
 18/01/2019 01:45:00,33.39,33.49,1,-10.76
 18/01/2019 02:00:00,33.44,33.49,1,-10.69
 18/01/2019 02:15:00,33.45,33.49,1,-11.02
 18/01/2019 02:30:00,33.44,33.49,1,-11.05
 18/01/2019 02:45:00,33.45,33.49,1,-11.05
 18/01/2019 03:00:00,33.48,33.49,1,-10.95
 18/01/2019 03:15:00,33.48,33.49,1,-10.81
 18/01/2019 03:30:00,33.54,33.49,1,-10.6
 18/01/2019 03:45:00,33.61,33.49,1,-10.3
 18/01/2019 04:00:00,33.62,33.49,1,-10.09
 18/01/2019 04:15:00,33.61,33.49,1,-10.05
 18/01/2019 04:30:00,33.63,33.49,1,-9.84
 18/01/2019 04:45:00,33.65,33.49,1,-9.6
 18/01/2019 05:00:00,33.68,33.49,1,-9.54
 18/01/2019 05:15:00,33.72,33.49,1,-9.54
 18/01/2019 05:30:00,33.69,33.49,1,-9.38
 18/01/2019 05:45:00,33.69,33.49,1,-9.38
 18/01/2019 06:00:00,33.68,33.49,1,-9.38
 18/01/2019 06:15:00,33.44,33.49,1,-9.72
 18/01/2019 06:30:00,33.4,33.49,1,-10.01
 18/01/2019 06:45:00,33.29,33.49,1,-10.22
 18/01/2019 07:00:00,33.25,33.49,1,-10.55
 18/01/2019 07:15:00,33.25,33.49,1,-10.55
 18/01/2019 07:30:00,33.25,33.49,1,-10.55
 18/01/2019 07:45:00,33.25,33.49,1,-10.55
 18/01/2019 08:00:00,33.25,33.49,1,-10.55
 18/01/2019 08:15:00,33.25,33.49,1,-10.55
 18/01/2019 08:30:00,33.25,33.49,1,-10.55
 18/01/2019 08:45:00,33.25,33.49,1,-10.55
 18/01/2019 09:00:00,33.25,33.49,1,-10.55
 18/01/2019 09:15:00,33.25,33.49,1,-10.55
 18/01/2019 09:30:00,33.25,33.49,1,-10.55
 18/01/2019 09:45:00,33.25,33.49,1,-10.55
 18/01/2019 10:00:00,33.25,33.49,1,-10.55
 18/01/2019 10:15:00,33.41,33.49,1,-11.54
 18/01/2019 10:30:00,33.42,33.49,1,-11.55
 18/01/2019 10:45:00,33.42,33.49,1,-11.55
 18/01/2019 11:00:00,33.55,33.49,1,-10.39
 18/01/2019 11:15:00,33.61,33.49,1,-9.98
 18/01/2019 11:30:00,33.64,33.49,1,-9.91
 18/01/2019 11:45:00,33.58,33.49,1,-10.22
 18/01/2019 12:00:00,33.58,33.49,1,-10.46
 18/01/2019 12:15:00,33.58,33.49,1,-10.04
 18/01/2019 12:30:00,33.56,33.49,1,-11.25
 18/01/2019 12:45:00,33.52,33.49,1,-11.55
 18/01/2019 13:00:00,33.52,33.49,1,-11.55
 18/01/2019 13:15:00,33.52,33.49,1,-12.11
 18/01/2019 13:30:00,33.52,33.49,1,-12.22
 18/01/2019 13:45:00,33.52,33.49,1,-12.22
 18/01/2019 14:00:00,33.52,33.49,1,-12.22
 18/01/2019 14:15:00,33.67,33.49,1,-11.45
 18/01/2019 14:30:00,33.69,33.49,1,-11.39
 18/01/2019 14:45:00,33.69,33.49,1,-11.39
 18/01/2019 15:00:00,33.69,33.49,1,-11.39
 18/01/2019 15:15:00,33.69,33.49,1,-11.39
 18/01/2019 15:30:00,33.69,33.49,1,-11.39
 18/01/2019 15:45:00,33.69,33.49,1,-11.39
 18/01/2019 16:00:00,33.69,33.49,1,-11.39
 18/01/2019 16:15:00,33.69,33.49,1,-11.39
 18/01/2019 16:30:00,33.69,33.49,1,-11.39
 18/01/2019 16:45:00,33.69,33.49,1,-11.39
 18/01/2019 17:00:00,33.69,33.49,1,-11.39
 18/01/2019 17:15:00,33.69,33.49,1,-11.39
 18/01/2019 17:30:00,33.69,33.49,1,-11.39
 18/01/2019 17:45:00,33.69,33.49,1,-11.39
 18/01/2019 18:00:00,33.69,33.49,1,-11.39
 18/01/2019 18:15:00,33.69,33.49,1,-11.39
 18/01/2019 18:30:00,33.69,33.49,1,-11.39
 18/01/2019 18:45:00,33.69,33.49,1,-11.39
 18/01/2019 19:00:00,33.69,33.49,1,-11.39
 18/01/2019 19:15:00,33.69,33.49,1,-11.39
 18/01/2019 19:30:00,33.69,33.49,1,-11.39
 18/01/2019 19:45:00,33.69,33.49,1,-11.39
 18/01/2019 20:00:00,33.69,33.49,1,-11.39
 18/01/2019 20:15:00,33.69,33.49,1,-11.39
 18/01/2019 20:30:00,33.69,33.49,1,-11.39
 18/01/2019 20:45:00,33.69,33.49,1,-11.39
 18/01/2019 21:00:00,33.69,33.49,1,-11.39
 18/01/2019 21:15:00,33.69,33.49,1,-11.39
 18/01/2019 21:30:00,33.69,33.49,1,-11.39
 18/01/2019 21:45:00,33.69,33.49,1,-11.39
 18/01/2019 22:00:00,33.69,33.49,1,-11.39
 18/01/2019 22:15:00,33.69,33.49,1,-11.39
 18/01/2019 22:30:00,33.69,33.49,1,-11.39
 18/01/2019 22:45:00,33.69,33.49,1,-11.39
 18/01/2019 23:00:00,33.69,33.49,1,-11.39
 18/01/2019 23:15:00,33.69,33.49,1,-11.39
 18/01/2019 23:30:00,33.69,33.49,1,-11.39
 18/01/2019 23:45:00,33.69,33.49,1,-11.39
 19/01/2019 00:00:00,33.69,33.49,1,-11.39
 19/01/2019 00:15:00,33.69,33.49,1,-11.39
 19/01/2019 00:30:00,33.69,33.49,1,-11.39
 19/01/2019 00:45:00,33.69,33.49,1,-11.39
 19/01/2019 01:00:00,33.69,33.49,1,-11.39
 19/01/2019 01:15:00,33.69,33.49,1,-11.39
 19/01/2019 01:30:00,33.69,33.49,1,-11.39
 19/01/2019 01:45:00,33.69,33.49,1,-11.39
 19/01/2019 02:00:00,33.69,33.49,1,-11.39
 19/01/2019 02:15:00,33.69,33.49,1,-11.39
 19/01/2019 02:30:00,33.69,33.49,1,-11.39
 19/01/2019 02:45:00,33.69,33.49,1,-11.39
 19/01/2019 03:00:00,33.69,33.49,1,-11.39
 19/01/2019 03:15:00,33.69,33.49,1,-11.39
 19/01/2019 03:30:00,33.69,33.49,1,-11.39
 19/01/2019 03:45:00,33.69,33.49,1,-11.39
 19/01/2019 04:00:00,33.69,33.49,1,-11.39
 19/01/2019 04:15:00,33.69,33.49,1,-11.39
 19/01/2019 04:30:00,33.69,33.49,1,-11.39
 19/01/2019 04:45:00,33.69,33.49,1,-11.39
 19/01/2019 05:00:00,33.69,33.49,1,-11.39
 19/01/2019 05:15:00,33.69,33.49,1,-11.39
 19/01/2019 05:30:00,33.69,33.49,1,-11.39
 19/01/2019 05:45:00,33.69,33.49,1,-11.39
 19/01/2019 06:00:00,33.69,33.49,1,-11.39
 19/01/2019 06:15:00,33.69,33.49,1,-11.39
 19/01/2019 06:30:00,33.69,33.49,1,-11.39
 19/01/2019 06:45:00,33.69,33.49,1,-11.39
 19/01/2019 07:00:00,33.69,33.49,1,-11.39
 19/01/2019 07:15:00,33.69,33.49,1,-11.39
 19/01/2019 07:30:00,33.69,33.49,1,-11.39
 19/01/2019 07:45:00,33.69,33.49,1,-11.39
 19/01/2019 08:00:00,33.69,33.49,1,-11.39
 19/01/2019 08:15:00,33.69,33.49,1,-11.39
 19/01/2019 08:30:00,33.69,33.49,1,-11.39
 19/01/2019 08:45:00,33.69,33.49,1,-11.39
 19/01/2019 09:00:00,33.69,33.49,1,-11.39
 19/01/2019 09:15:00,33.69,33.49,1,-11.39
 19/01/2019 09:30:00,33.69,33.49,1,-11.39
 19/01/2019 09:45:00,33.69,33.49,1,-11.39
 19/01/2019 10:00:00,33.69,33.49,1,-11.39
 19/01/2019 10:15:00,33.69,33.49,1,-11.39
 19/01/2019 10:30:00,33.69,33.49,1,-11.39
 19/01/2019 10:45:00,33.69,33.49,1,-11.39
 19/01/2019 11:00:00,33.69,33.49,1,-11.39
 19/01/2019 11:15:00,33.69,33.49,1,-11.39
 19/01/2019 11:30:00,33.69,33.49,1,-11.39
 19/01/2019 11:45:00,33.69,33.49,1,-11.39
 19/01/2019 12:00:00,33.69,33.49,1,-11.39
 19/01/2019 12:15:00,33.69,33.49,1,-11.39
 19/01/2019 12:30:00,33.69,33.49,1,-11.39
 19/01/2019 12:45:00,33.69,33.49,1,-11.39
 19/01/2019 13:00:00,33.69,33.49,1,-11.39
 19/01/2019 13:15:00,33.69,33.49,1,-11.39
 19/01/2019 13:30:00,33.69,33.49,1,-11.39
 19/01/2019 13:45:00,33.69,33.49,1,-11.39
 19/01/2019 14:00:00,33.69,33.49,1,-11.39
 19/01/2019 14:15:00,33.69,33.49,1,-11.39
 19/01/2019 14:30:00,33.69,33.49,1,-11.39
 19/01/2019 14:45:00,33.69,33.49,1,-11.39
 19/01/2019 15:00:00,33.69,33.49,1,-11.39
 19/01/2019 15:15:00,33.69,33.49,1,-11.39
 19/01/2019 15:30:00,33.69,33.49,1,-11.39
 19/01/2019 15:45:00,33.69,33.49,1,-11.39
 19/01/2019 16:00:00,33.69,33.49,1,-11.39
 19/01/2019 16:15:00,33.69,33.49,1,-11.39
 19/01/2019 16:30:00,33.69,33.49,1,-11.39
 19/01/2019 16:45:00,33.69,33.49,1,-11.39
 19/01/2019 17:00:00,33.69,33.49,1,-11.39
 19/01/2019 17:15:00,33.69,33.49,1,-11.39
 19/01/2019 17:30:00,33.69,33.49,1,-11.39
 19/01/2019 17:45:00,33.69,33.49,1,-11.39
 19/01/2019 18:00:00,33.69,33.49,1,-11.39
 19/01/2019 18:15:00,33.69,33.49,1,-11.39
 19/01/2019 18:30:00,33.69,33.49,1,-11.39
 19/01/2019 18:45:00,33.69,33.49,1,-11.39
 19/01/2019 19:00:00,33.69,33.49,1,-11.39
 19/01/2019 19:15:00,33.69,33.49,1,-11.39
 19/01/2019 19:30:00,33.69,33.49,1,-11.39
 19/01/2019 19:45:00,33.69,33.49,1,-11.39
 19/01/2019 20:00:00,33.69,33.49,1,-11.39
 19/01/2019 20:15:00,33.69,33.49,1,-11.39
 19/01/2019 20:30:00,33.69,33.49,1,-11.39
 19/01/2019 20:45:00,33.69,33.49,1,-11.39
 19/01/2019 21:00:00,33.69,33.49,1,-11.39
 19/01/2019 21:15:00,33.69,33.49,1,-11.39
 19/01/2019 21:30:00,33.69,33.49,1,-11.39
 19/01/2019 21:45:00,33.69,33.49,1,-11.39
 19/01/2019 22:00:00,33.69,33.49,1,-11.39
 19/01/2019 22:15:00,33.69,33.49,1,-11.39
 19/01/2019 22:30:00,33.69,33.49,1,-11.39
 19/01/2019 22:45:00,33.69,33.49,1,-11.39
 19/01/2019 23:00:00,33.69,33.49,1,-11.39
 19/01/2019 23:15:00,33.69,33.49,1,-11.39
 19/01/2019 23:30:00,33.69,33.49,1,-11.39
 19/01/2019 23:45:00,33.69,33.49,1,-11.39
 20/01/2019 00:00:00,33.69,33.49,1,-11.39
 20/01/2019 00:15:00,33.69,33.49,1,-11.39
 20/01/2019 00:30:00,33.69,33.49,1,-11.39
 20/01/2019 00:45:00,33.69,33.49,1,-11.39
 20/01/2019 01:00:00,33.69,33.49,1,-11.39
 20/01/2019 01:15:00,33.69,33.49,1,-11.39
 20/01/2019 01:30:00,33.69,33.49,1,-11.39
 20/01/2019 01:45:00,33.69,33.49,1,-11.39
 20/01/2019 02:00:00,33.69,33.49,1,-11.39
 20/01/2019 02:15:00,33.69,33.49,1,-11.39
 20/01/2019 02:30:00,33.69,33.49,1,-11.39
 20/01/2019 02:45:00,33.69,33.49,1,-11.39
 20/01/2019 03:00:00,33.69,33.49,1,-11.39
 20/01/2019 03:15:00,33.69,33.49,1,-11.39
 20/01/2019 03:30:00,33.69,33.49,1,-11.39
 20/01/2019 03:45:00,33.69,33.49,1,-11.39
 20/01/2019 04:00:00,33.69,33.49,1,-11.39
 20/01/2019 04:15:00,33.69,33.49,1,-11.39
 20/01/2019 04:30:00,33.69,33.49,1,-11.39
 20/01/2019 04:45:00,33.69,33.49,1,-11.39
 20/01/2019 05:00:00,33.69,33.49,1,-11.39
 20/01/2019 05:15:00,33.69,33.49,1,-11.39
 20/01/2019 05:30:00,33.69,33.49,1,-11.39
 20/01/2019 05:45:00,33.69,33.49,1,-11.39
 20/01/2019 06:00:00,33.69,33.49,1,-11.39
 20/01/2019 06:15:00,33.69,33.49,1,-11.39
 20/01/2019 06:30:00,33.69,33.49,1,-11.39
 20/01/2019 06:45:00,33.69,33.49,1,-11.39
 20/01/2019 07:00:00,33.69,33.49,1,-11.39
 20/01/2019 07:15:00,33.69,33.49,1,-11.39
 20/01/2019 07:30:00,33.69,33.49,1,-11.39
 20/01/2019 07:45:00,33.69,33.49,1,-11.39
 20/01/2019 08:00:00,33.69,33.49,1,-11.39
 20/01/2019 08:15:00,33.69,33.49,1,-11.39
 20/01/2019 08:30:00,33.69,33.49,1,-11.39
 20/01/2019 08:45:00,33.69,33.49,1,-11.39
 20/01/2019 09:00:00,33.69,33.49,1,-11.39
 20/01/2019 09:15:00,33.69,33.49,1,-11.39
 20/01/2019 09:30:00,33.69,33.49,1,-11.39
 20/01/2019 09:45:00,33.69,33.49,1,-11.39
 20/01/2019 10:00:00,33.69,33.49,1,-11.39
 20/01/2019 10:15:00,33.69,33.49,1,-11.39
 20/01/2019 10:30:00,33.69,33.49,1,-11.39
 20/01/2019 10:45:00,33.69,33.49,1,-11.39
 20/01/2019 11:00:00,33.69,33.49,1,-11.39
 20/01/2019 11:15:00,33.69,33.49,1,-11.39
 20/01/2019 11:30:00,33.69,33.49,1,-11.39
 20/01/2019 11:45:00,33.69,33.49,1,-11.39
 20/01/2019 12:00:00,33.69,33.49,1,-11.39
 20/01/2019 12:15:00,33.69,33.49,1,-11.39
 20/01/2019 12:30:00,33.69,33.49,1,-11.39
 20/01/2019 12:45:00,33.69,33.49,1,-11.39
 20/01/2019 13:00:00,33.69,33.49,1,-11.39
 20/01/2019 13:15:00,33.69,33.49,1,-11.39
 20/01/2019 13:30:00,33.69,33.49,1,-11.39
 20/01/2019 13:45:00,33.69,33.49,1,-11.39
 20/01/2019 14:00:00,33.69,33.49,1,-11.39
 20/01/2019 14:15:00,33.69,33.49,1,-11.39
 20/01/2019 14:30:00,33.69,33.49,1,-11.39
 20/01/2019 14:45:00,33.69,33.49,1,-11.39
 20/01/2019 15:00:00,33.69,33.49,1,-11.39
 20/01/2019 15:15:00,33.69,33.49,1,-11.39
 20/01/2019 15:30:00,33.69,33.49,1,-11.39
 20/01/2019 15:45:00,33.69,33.49,1,-11.39
 20/01/2019 16:00:00,33.69,33.49,1,-11.39
 20/01/2019 16:15:00,33.69,33.49,1,-11.39
 20/01/2019 16:30:00,33.69,33.49,1,-11.39
 20/01/2019 16:45:00,33.69,33.49,1,-11.39
 20/01/2019 17:00:00,33.69,33.49,1,-11.39
 20/01/2019 17:15:00,33.69,33.49,1,-11.39
 20/01/2019 17:30:00,33.69,33.49,1,-11.39
 20/01/2019 17:45:00,33.69,33.49,1,-11.39
 20/01/2019 18:00:00,33.69,33.49,1,-11.39
 20/01/2019 18:15:00,33.69,33.49,1,-11.39
 20/01/2019 18:30:00,33.69,33.49,1,-11.39
 20/01/2019 18:45:00,33.69,33.49,1,-11.39
 20/01/2019 19:00:00,33.69,33.49,1,-11.39
 20/01/2019 19:15:00,33.69,33.49,1,-11.39
 20/01/2019 19:30:00,33.69,33.49,1,-11.39
 20/01/2019 19:45:00,33.69,33.49,1,-11.39
 20/01/2019 20:00:00,33.69,33.49,1,-11.39
 20/01/2019 20:15:00,33.69,33.49,1,-11.39
 20/01/2019 20:30:00,33.69,33.49,1,-11.39
 20/01/2019 20:45:00,33.69,33.49,1,-11.39
 20/01/2019 21:00:00,33.69,33.49,1,-11.39
 20/01/2019 21:15:00,33.69,33.49,1,-11.39
 20/01/2019 21:30:00,33.69,33.49,1,-11.39
 20/01/2019 21:45:00,33.69,33.49,1,-11.39
 20/01/2019 22:00:00,33.69,33.49,1,-11.39
 20/01/2019 22:15:00,33.69,33.49,1,-11.39
 20/01/2019 22:30:00,33.69,33.49,1,-11.39
 20/01/2019 22:45:00,33.69,33.49,1,-11.39
 20/01/2019 23:00:00,33.69,33.49,1,-11.39
 20/01/2019 23:15:00,33.69,33.49,1,-11.39
 20/01/2019 23:30:00,33.69,33.49,1,-11.39
 20/01/2019 23:45:00,33.69,33.49,1,-11.39
 21/01/2019 00:00:00,33.69,33.49,1,-11.39
 21/01/2019 00:00:00,33.69,33.49,1,-11.39
 21/01/2019 00:15:00,33.69,33.49,1,-11.39
 21/01/2019 00:30:00,33.69,33.49,1,-11.39
 21/01/2019 00:45:00,33.69,33.49,1,-11.39
 21/01/2019 01:00:00,33.69,33.49,1,-11.39
 21/01/2019 01:15:00,33.69,33.49,1,-11.39
 21/01/2019 01:30:00,33.69,33.49,1,-11.39
 21/01/2019 01:45:00,33.69,33.49,1,-11.39
 21/01/2019 02:00:00,33.69,33.49,1,-11.39
 21/01/2019 02:15:00,33.69,33.49,1,-11.39
 21/01/2019 02:30:00,33.69,33.49,1,-11.39
 21/01/2019 02:45:00,33.69,33.49,1,-11.39
 21/01/2019 03:00:00,33.69,33.49,1,-11.39
 21/01/2019 03:15:00,33.69,33.49,1,-11.39
 21/01/2019 03:30:00,33.69,33.49,1,-11.39
 21/01/2019 03:45:00,33.69,33.49,1,-11.39
 21/01/2019 04:00:00,33.69,33.49,1,-11.39
 21/01/2019 04:15:00,33.69,33.49,1,-11.39
 21/01/2019 04:30:00,33.69,33.49,1,-11.39
 21/01/2019 04:45:00,33.69,33.49,1,-11.39
 21/01/2019 05:00:00,33.69,33.49,1,-11.39
 21/01/2019 05:15:00,33.69,33.49,1,-11.39
 21/01/2019 05:30:00,33.69,33.49,1,-11.39
 21/01/2019 05:45:00,33.69,33.49,1,-11.39
 21/01/2019 06:00:00,33.69,33.49,1,-11.39
 21/01/2019 06:15:00,33.69,33.49,1,-11.39
 21/01/2019 06:30:00,33.69,33.49,1,-11.39
 21/01/2019 06:45:00,33.69,33.49,1,-11.39
 21/01/2019 07:00:00,33.69,33.49,1,-11.39
 21/01/2019 07:15:00,33.69,33.49,1,-11.39
 21/01/2019 07:30:00,33.69,33.49,1,-11.39
 21/01/2019 07:45:00,33.69,33.49,1,-11.39
 21/01/2019 08:00:00,33.69,33.49,1,-11.39
 21/01/2019 08:15:00,33.69,33.49,1,-11.39
 21/01/2019 08:30:00,33.69,33.49,1,-11.39
 21/01/2019 08:45:00,33.69,33.49,1,-11.39
 21/01/2019 09:00:00,33.65,33.49,1,-11.52
 21/01/2019 09:15:00,33.46,33.49,1,-11.38
 21/01/2019 09:30:00,33.48,33.49,1,-10.88
 21/01/2019 09:45:00,33.52,33.49,1,-10.85
 21/01/2019 10:00:00,33.63,33.49,1,-10.86
 21/01/2019 10:15:00,33.63,33.49,1,-10.57
 21/01/2019 10:30:00,33.64,33.49,1,-9.92
 21/01/2019 10:45:00,33.66,33.49,1,-8.9
 21/01/2019 11:00:00,33.69,33.49,1,-8.82
 21/01/2019 11:15:00,33.63,33.49,1,-8.47
 21/01/2019 11:30:00,33.71,33.49,1,-8.31
 21/01/2019 11:45:00,33.76,33.49,1,-8.81
 21/01/2019 12:00:00,33.76,33.49,1,-9.3
 21/01/2019 12:15:00,33.73,33.49,1,-9.65
 21/01/2019 12:30:00,33.73,33.49,1,-9.8
 21/01/2019 12:45:00,33.71,33.49,1,-9.87
 21/01/2019 13:00:00,33.72,33.49,1,-9.64
 21/01/2019 13:15:00,33.71,33.49,1,-9.69
 21/01/2019 13:30:00,33.7,33.49,1,-9.67
 21/01/2019 13:45:00,33.67,33.49,1,-9.51
 21/01/2019 14:00:00,33.61,33.49,1,-9.37
 21/01/2019 14:15:00,33.51,33.49,1,-9.5
 21/01/2019 14:30:00,33.51,33.49,1,-9.42
 21/01/2019 14:45:00,33.48,33.49,1,-9.59
 21/01/2019 15:00:00,33.36,33.49,1,-10.0
 21/01/2019 15:15:00,33.56,33.49,1,-10.31
 21/01/2019 15:30:00,33.49,33.49,1,-10.49
 21/01/2019 15:45:00,33.44,33.49,1,-10.66
 21/01/2019 16:00:00,33.46,33.49,1,-10.85
 21/01/2019 16:15:00,33.39,33.49,1,-11.2
 21/01/2019 16:30:00,33.43,33.49,1,-11.53
 21/01/2019 16:45:00,33.38,33.49,1,-11.61
 21/01/2019 17:00:00,33.26,33.49,1,-11.92
 21/01/2019 17:15:00,33.31,33.49,1,-12.19
 21/01/2019 17:30:00,33.28,33.49,1,-12.46
 21/01/2019 17:45:00,33.3,33.49,1,-12.53
 21/01/2019 18:00:00,33.36,33.49,1,-12.47
 21/01/2019 18:15:00,33.38,33.49,1,-12.67
 21/01/2019 18:30:00,33.44,33.49,1,-12.42
 21/01/2019 18:45:00,33.27,33.49,1,-12.49
 21/01/2019 19:00:00,33.25,33.49,1,-12.73
 21/01/2019 19:15:00,33.33,33.49,1,-12.55
 21/01/2019 19:30:00,33.36,33.49,1,-12.24
 21/01/2019 19:45:00,33.36,33.49,1,-11.98
 21/01/2019 20:00:00,33.48,33.49,1,-11.69
 21/01/2019 20:15:00,33.66,33.49,1,-11.47
 21/01/2019 20:30:00,33.64,33.49,1,-11.13
 21/01/2019 20:45:00,33.61,33.49,1,-10.89
 21/01/2019 21:00:00,33.74,33.49,1,-10.6
 21/01/2019 21:15:00,33.72,33.49,1,-10.38
 21/01/2019 21:30:00,33.78,33.49,1,-10.01
 21/01/2019 21:45:00,33.91,33.49,1,-9.8
 21/01/2019 22:00:00,33.62,33.49,1,-9.48
 21/01/2019 22:15:00,33.52,33.49,1,-9.1
 21/01/2019 22:30:00,33.44,33.49,1,-8.71
 21/01/2019 22:45:00,33.51,33.49,1,-8.4
 21/01/2019 23:00:00,33.59,33.49,1,-8.15
 21/01/2019 23:15:00,33.54,33.49,1,-8.31
 21/01/2019 23:30:00,33.59,33.49,1,-8.1
 21/01/2019 23:45:00,33.61,33.49,1,-8.11
 22/01/2019 00:00:00,33.66,33.49,1,-8.18
 22/01/2019 00:15:00,33.42,33.49,1,-10.13
 22/01/2019 00:30:00,33.37,33.49,1,-10.77
 22/01/2019 00:45:00,33.31,33.49,1,-10.95
 22/01/2019 01:00:00,33.27,33.49,1,-11.02
 22/01/2019 01:15:00,33.4,33.49,1,-10.78
 22/01/2019 01:30:00,33.45,33.49,1,-10.64
 22/01/2019 01:45:00,33.52,33.49,1,-10.42
 22/01/2019 02:00:00,33.56,33.49,1,-10.42
 22/01/2019 02:15:00,33.49,33.49,1,-10.83
 22/01/2019 02:30:00,33.55,33.49,1,-10.83
 22/01/2019 02:45:00,33.57,33.49,1,-10.71
 22/01/2019 03:00:00,33.63,33.49,1,-10.55
 22/01/2019 03:15:00,33.69,33.49,1,-10.36
 22/01/2019 03:30:00,33.7,33.49,1,-10.11
 22/01/2019 03:45:00,33.73,33.49,1,-9.97
 22/01/2019 04:00:00,33.29,33.49,1,-9.65
 22/01/2019 04:15:00,33.31,33.49,1,-9.82
 22/01/2019 04:30:00,33.33,33.49,1,-9.62
 22/01/2019 04:45:00,33.29,33.49,1,-9.43
 22/01/2019 05:00:00,33.42,33.49,1,-9.23
 22/01/2019 05:15:00,33.44,33.49,1,-9.09
 22/01/2019 05:30:00,33.38,33.49,1,-8.99
 22/01/2019 05:45:00,33.35,33.49,1,-9.07
 22/01/2019 06:00:00,33.35,33.49,1,-9.3
 22/01/2019 06:15:00,33.15,33.49,1,-9.68
 22/01/2019 06:30:00,33.21,33.49,1,-9.98
 22/01/2019 06:45:00,33.15,33.49,1,-10.33
 22/01/2019 07:00:00,33.29,33.49,1,-10.73
 22/01/2019 07:15:00,33.75,33.49,1,-10.62
 22/01/2019 07:30:00,33.65,33.49,1,-10.86
 22/01/2019 07:45:00,33.54,33.49,1,-11.05
 22/01/2019 08:00:00,33.49,33.49,1,-11.25
 22/01/2019 08:15:00,33.51,33.49,1,-11.17
 22/01/2019 08:30:00,33.51,33.49,1,-11.16
 22/01/2019 08:45:00,33.52,33.49,1,-10.99
 22/01/2019 09:00:00,33.53,33.49,1,-10.87
 22/01/2019 09:15:00,33.44,33.49,1,-10.88
 22/01/2019 09:30:00,33.46,33.49,1,-10.69
 22/01/2019 09:45:00,33.53,33.49,1,-10.57
 22/01/2019 10:00:00,33.58,33.49,1,-10.69
 22/01/2019 10:15:00,33.62,33.49,1,-10.76
 22/01/2019 10:30:00,33.56,33.49,1,-10.93
 22/01/2019 10:45:00,33.54,33.49,1,-11.14
 22/01/2019 11:00:00,33.54,33.49,1,-11.48
 22/01/2019 11:15:00,33.51,33.49,1,-11.53
 22/01/2019 11:30:00,33.49,33.49,1,-11.44
 22/01/2019 11:45:00,33.51,33.49,1,-11.31
 22/01/2019 12:00:00,33.54,33.49,1,-11.28
 22/01/2019 12:15:00,33.61,33.49,1,-11.21
 22/01/2019 12:30:00,33.55,33.49,1,-11.3
 22/01/2019 12:45:00,33.54,33.49,1,-11.59
 22/01/2019 13:00:00,33.52,33.49,1,-11.76
 22/01/2019 13:15:00,33.46,33.49,1,-11.73
 22/01/2019 13:30:00,33.51,33.49,1,-11.7
 22/01/2019 13:45:00,33.45,33.49,1,-11.47
 22/01/2019 14:00:00,33.39,33.49,1,-11.19
 22/01/2019 14:15:00,33.43,33.49,1,-10.9
 22/01/2019 14:30:00,33.47,33.49,1,-10.96
 22/01/2019 14:45:00,33.47,33.49,1,-11.19
 22/01/2019 15:00:00,33.52,33.49,1,-10.89
 22/01/2019 15:15:00,33.58,33.49,1,-11.19
 22/01/2019 15:30:00,33.59,33.49,1,-11.24
 22/01/2019 15:45:00,33.53,33.49,1,-11.31
 22/01/2019 16:00:00,33.48,33.49,1,-11.46
 22/01/2019 16:15:00,33.48,33.49,1,-11.77
 22/01/2019 16:30:00,33.43,33.49,1,-12.11
 22/01/2019 16:45:00,33.49,33.49,1,-11.86
 22/01/2019 17:00:00,33.3,33.49,1,-12.3
 22/01/2019 17:15:00,33.29,33.49,1,-12.67
 22/01/2019 17:30:00,33.26,33.49,1,-12.83
 22/01/2019 17:45:00,33.26,33.49,1,-12.91
 22/01/2019 18:00:00,33.29,33.49,1,-13.08
 22/01/2019 18:15:00,33.31,33.49,1,-13.16
 22/01/2019 18:30:00,33.38,33.49,1,-13.09
 22/01/2019 18:45:00,33.34,33.49,1,-13.28
 22/01/2019 19:00:00,33.42,33.49,1,-13.4
 22/01/2019 19:15:00,33.48,33.49,1,-13.16
 22/01/2019 19:30:00,33.56,33.49,1,-12.96
 22/01/2019 19:45:00,33.52,33.49,1,-12.63
 22/01/2019 20:00:00,33.6,33.49,1,-12.27
 22/01/2019 20:15:00,33.6,33.49,1,-11.97
 22/01/2019 20:30:00,33.68,33.49,1,-11.72
 22/01/2019 20:45:00,33.67,33.49,1,-11.49
 22/01/2019 21:00:00,33.67,33.49,1,-11.2
 22/01/2019 21:15:00,33.79,33.49,1,-11.02
 22/01/2019 21:30:00,33.9,33.49,1,-10.59
 22/01/2019 21:45:00,33.87,33.49,1,-10.24
 22/01/2019 22:00:00,33.93,33.49,1,-9.93
 22/01/2019 22:15:00,33.91,33.49,1,-9.79
 22/01/2019 22:30:00,33.59,33.49,1,-9.21
 22/01/2019 22:45:00,33.58,33.49,1,-8.87
 22/01/2019 23:00:00,33.69,33.49,1,-8.59
 22/01/2019 23:15:00,33.72,33.49,1,-8.64
 22/01/2019 23:30:00,33.78,33.49,1,-8.46
 22/01/2019 23:45:00,33.74,33.49,1,-8.4
 23/01/2019 00:00:00,33.8,33.49,1,-8.51
 23/01/2019 00:15:00,33.56,33.49,1,-10.49
 23/01/2019 00:30:00,33.51,33.49,1,-11.04
 23/01/2019 00:45:00,33.44,33.49,1,-11.26
 23/01/2019 01:00:00,33.45,33.49,1,-11.37
 23/01/2019 01:15:00,33.48,33.49,1,-11.03
 23/01/2019 01:30:00,33.52,33.49,1,-10.89
 23/01/2019 01:45:00,33.56,33.49,1,-10.86
 23/01/2019 02:00:00,33.6,33.49,1,-10.72
 23/01/2019 02:15:00,33.6,33.49,1,-11.2
 23/01/2019 02:30:00,33.63,33.49,1,-11.25
 23/01/2019 02:45:00,33.65,33.49,1,-11.2
 23/01/2019 03:00:00,33.7,33.49,1,-10.97
 23/01/2019 03:15:00,33.7,33.49,1,-10.87
 23/01/2019 03:30:00,33.75,33.49,1,-10.69
 23/01/2019 03:45:00,33.57,33.49,1,-10.39
 23/01/2019 04:00:00,33.32,33.49,1,-10.4
 23/01/2019 04:15:00,33.36,33.49,1,-10.3
 23/01/2019 04:30:00,33.36,33.49,1,-10.2
 23/01/2019 04:45:00,33.39,33.49,1,-9.92
 23/01/2019 05:00:00,33.38,33.49,1,-9.8
 23/01/2019 05:15:00,33.41,33.49,1,-9.71
 23/01/2019 05:30:00,33.52,33.49,1,-9.51
 23/01/2019 05:45:00,33.51,33.49,1,-9.52
 23/01/2019 06:00:00,33.44,33.49,1,-9.61
 23/01/2019 06:15:00,33.58,33.49,1,-10.04
 23/01/2019 06:30:00,33.82,33.49,1,-10.28
 23/01/2019 06:45:00,33.72,33.49,1,-10.57
 23/01/2019 07:00:00,33.68,33.49,1,-10.86
 23/01/2019 07:15:00,33.65,33.49,1,-10.74
 23/01/2019 07:30:00,33.52,33.49,1,-10.94
 23/01/2019 07:45:00,33.48,33.49,1,-11.11
 23/01/2019 08:00:00,33.46,33.49,1,-11.27
 23/01/2019 08:15:00,33.41,33.49,1,-11.18
 23/01/2019 08:30:00,33.41,33.49,1,-11.28
 23/01/2019 08:45:00,33.46,33.49,1,-11.33
 23/01/2019 09:00:00,33.48,33.49,1,-11.15
 23/01/2019 09:15:00,33.5,33.49,1,-11.0
