DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 09:30:00,33.55,33.49,1,-10.6
 23/01/2019 09:45:00,33.64,33.49,1,-10.38
 23/01/2019 10:00:00,33.7,33.49,1,-9.76
 23/01/2019 10:15:00,33.74,33.46,2,-9.87
 23/01/2019 10:30:00,33.79,33.46,2,-10.26
 23/01/2019 10:45:00,33.85,33.46,2,-9.68
 23/01/2019 11:00:00,33.79,33.39,2,-9.08
 23/01/2019 11:15:00,32.71,32.6,2,-9.7
 23/01/2019 11:30:00,32.72,32.6,2,-9.41
 23/01/2019 11:45:00,32.66,32.6,2,-9.34
 23/01/2019 12:00:00,32.64,32.6,2,-8.54
 23/01/2019 12:15:00,32.66,32.6,2,-8.29
 23/01/2019 12:30:00,32.65,32.6,2,-8.84
 23/01/2019 12:45:00,32.64,32.6,2,-9.34
 23/01/2019 13:00:00,32.65,32.6,2,-9.7
 23/01/2019 13:15:00,32.63,32.6,2,-10.09
 23/01/2019 13:30:00,32.66,32.6,2,-9.9
 23/01/2019 13:45:00,32.65,32.6,2,-9.76
 23/01/2019 14:00:00,32.65,32.6,2,-9.64
 23/01/2019 14:15:00,32.59,32.71,2,-9.73
 23/01/2019 14:30:00,32.62,32.93,2,-10.12
 23/01/2019 14:45:00,32.59,32.88,2,-10.24
 23/01/2019 15:00:00,32.55,32.67,2,-10.28
 23/01/2019 15:15:00,32.58,32.67,2,-10.53
 23/01/2019 15:30:00,32.58,32.67,2,-10.76
 23/01/2019 15:45:00,32.53,32.69,2,-10.97
 23/01/2019 16:00:00,32.95,32.84,2,-11.29
 23/01/2019 16:15:00,32.92,32.51,2,-11.7
 23/01/2019 16:30:00,32.85,32.51,2,-11.98
 23/01/2019 16:45:00,32.88,32.51,2,-11.73
 23/01/2019 17:00:00,32.74,32.51,2,-12.05
 23/01/2019 17:15:00,32.72,32.78,2,-12.38
 23/01/2019 17:30:00,32.69,33.1,2,-12.57
 23/01/2019 17:45:00,32.68,33.1,2,-12.64
 23/01/2019 18:00:00,32.7,33.1,2,-12.63
 23/01/2019 18:15:00,32.7,33.1,2,-12.86
 23/01/2019 18:30:00,32.76,33.1,2,-12.73
 23/01/2019 18:45:00,32.76,33.1,2,-13.12
 23/01/2019 19:00:00,32.82,33.1,2,-13.15
 23/01/2019 19:15:00,32.88,33.1,2,-12.95
 23/01/2019 19:30:00,32.94,33.04,2,-12.65
 23/01/2019 19:45:00,32.8,32.51,2,-12.64
 23/01/2019 20:00:00,32.72,32.51,2,-12.13
 23/01/2019 20:15:00,32.84,32.82,2,-11.94
 23/01/2019 20:30:00,32.7,32.6,2,-11.66
 23/01/2019 20:45:00,32.65,32.54,2,-11.27
 23/01/2019 21:00:00,32.7,32.54,2,-11.14
 23/01/2019 21:15:00,32.69,32.54,2,-10.95
 23/01/2019 21:30:00,32.75,32.54,2,-10.6
 23/01/2019 21:45:00,32.72,32.54,2,-10.29
 23/01/2019 22:00:00,32.8,32.54,2,-9.95
 23/01/2019 22:15:00,32.87,32.54,2,-9.63
 23/01/2019 22:30:00,32.94,32.54,2,-9.23
 23/01/2019 22:45:00,32.97,32.54,2,-8.85
 23/01/2019 23:00:00,32.94,32.54,2,-8.55
 23/01/2019 23:15:00,32.64,32.54,2,-8.53
 23/01/2019 23:30:00,32.66,32.54,2,-8.28
 23/01/2019 23:45:00,32.63,32.54,2,-8.32
 24/01/2019 00:00:00,32.66,32.54,2,-8.52
 24/01/2019 00:15:00,32.39,32.54,2,-10.45
 24/01/2019 00:30:00,32.33,32.54,2,-11.01
 24/01/2019 00:45:00,32.28,32.54,2,-11.23
 24/01/2019 01:00:00,32.29,32.54,2,-11.23
 24/01/2019 01:15:00,32.35,32.54,2,-10.87
 24/01/2019 01:30:00,32.39,32.54,2,-10.81
 24/01/2019 01:45:00,32.44,32.54,2,-10.67
 24/01/2019 02:00:00,32.49,32.54,2,-10.56
 24/01/2019 02:15:00,32.43,32.54,2,-11.15
 24/01/2019 02:30:00,32.44,32.54,2,-11.07
 24/01/2019 02:45:00,32.48,32.54,2,-11.03
 24/01/2019 03:00:00,32.54,32.54,2,-10.8
 24/01/2019 03:15:00,32.56,32.54,2,-10.67
 24/01/2019 03:30:00,32.62,32.57,2,-10.48
 24/01/2019 03:45:00,32.66,32.67,2,-10.16
 24/01/2019 04:00:00,32.65,32.67,2,-9.98
 24/01/2019 04:15:00,32.37,32.67,2,-9.83
 24/01/2019 04:30:00,32.36,32.67,2,-9.62
 24/01/2019 04:45:00,32.36,32.67,2,-9.42
 24/01/2019 05:00:00,32.34,32.67,2,-9.26
 24/01/2019 05:15:00,32.58,32.67,2,-9.36
 24/01/2019 05:30:00,32.77,32.67,2,-9.29
 24/01/2019 05:45:00,32.8,32.67,2,-9.3
 24/01/2019 06:00:00,32.79,32.67,2,-9.36
 24/01/2019 06:15:00,32.72,32.67,2,-9.76
 24/01/2019 06:30:00,32.72,32.67,2,-10.0
 24/01/2019 06:45:00,32.59,32.67,2,-10.32
 24/01/2019 07:00:00,32.55,32.67,2,-10.69
 24/01/2019 07:15:00,32.6,32.67,2,-10.62
 24/01/2019 07:30:00,32.48,32.67,2,-10.81
 24/01/2019 07:45:00,32.36,32.67,2,-10.93
 24/01/2019 08:00:00,32.27,32.67,2,-11.18
 24/01/2019 08:15:00,32.37,32.67,2,-11.3
 24/01/2019 08:30:00,32.44,32.67,2,-11.6
 24/01/2019 08:45:00,32.46,32.67,2,-11.56
 24/01/2019 09:00:00,32.53,32.67,2,-11.5
 24/01/2019 09:15:00,32.66,32.67,2,-11.4
 24/01/2019 09:30:00,32.66,32.67,2,-11.41
 24/01/2019 09:45:00,32.58,32.67,2,-11.3
 24/01/2019 10:00:00,32.67,32.67,2,-11.44
 24/01/2019 10:15:00,32.67,32.67,2,-11.36
 24/01/2019 10:30:00,32.7,32.67,2,-11.26
 24/01/2019 10:45:00,32.72,32.67,2,-11.22
 24/01/2019 11:00:00,32.7,32.67,2,-11.2
 24/01/2019 11:15:00,32.72,32.67,2,-11.24
 24/01/2019 11:30:00,32.75,32.67,2,-11.18
 24/01/2019 11:45:00,32.73,32.67,2,-11.13
 24/01/2019 12:00:00,32.75,32.67,2,-11.05
 24/01/2019 12:15:00,32.73,32.67,2,-11.1
 24/01/2019 12:30:00,32.74,32.67,2,-11.14
 24/01/2019 12:45:00,32.75,32.67,2,-11.02
 24/01/2019 13:00:00,32.87,32.67,2,-10.89
 24/01/2019 13:15:00,32.96,32.67,2,-10.79
 24/01/2019 13:30:00,33.03,32.67,2,-10.57
 24/01/2019 13:45:00,33.05,32.67,2,-10.07
 24/01/2019 14:00:00,33.09,32.67,2,-10.12
 24/01/2019 14:15:00,33.02,32.67,2,-10.27
 24/01/2019 14:30:00,33.04,32.67,2,-10.38
 24/01/2019 14:45:00,33.03,32.67,2,-10.48
 24/01/2019 15:00:00,33.03,32.67,2,-10.64
 24/01/2019 15:15:00,33.15,32.67,2,-10.61
 24/01/2019 15:30:00,33.17,32.67,2,-10.55
 24/01/2019 15:45:00,33.12,32.67,2,-10.57
 24/01/2019 16:00:00,33.09,32.67,2,-10.82
 24/01/2019 16:15:00,33.06,32.67,2,-11.21
 24/01/2019 16:30:00,33.08,32.67,2,-11.48
 24/01/2019 16:45:00,33.08,32.67,2,-11.28
 24/01/2019 17:00:00,33.0,32.67,2,-11.76
 24/01/2019 17:15:00,32.91,32.67,2,-12.05
 24/01/2019 17:30:00,32.84,32.67,2,-12.27
 24/01/2019 17:45:00,32.87,32.69,2,-12.35
 24/01/2019 18:00:00,32.85,33.03,2,-12.32
 24/01/2019 18:15:00,32.83,33.03,2,-12.44
 24/01/2019 18:30:00,32.88,32.91,2,-12.35
 24/01/2019 18:45:00,32.91,32.54,2,-12.32
 24/01/2019 19:00:00,32.92,32.54,2,-12.77
 24/01/2019 19:15:00,32.92,32.54,2,-12.51
 24/01/2019 19:30:00,32.99,32.54,2,-12.29
 24/01/2019 19:45:00,32.97,32.54,2,-11.92
 24/01/2019 20:00:00,32.99,32.54,2,-11.59
 24/01/2019 20:15:00,32.89,32.54,2,-11.52
 24/01/2019 20:30:00,32.77,32.54,2,-11.39
 24/01/2019 20:45:00,32.75,32.54,2,-11.13
 24/01/2019 21:00:00,32.81,32.54,2,-10.81
 24/01/2019 21:15:00,32.73,32.54,2,-10.47
 24/01/2019 21:30:00,32.75,32.54,2,-9.95
 24/01/2019 21:45:00,32.89,32.54,2,-9.64
 24/01/2019 22:00:00,32.95,32.54,2,-9.41
 24/01/2019 22:15:00,32.68,32.43,2,-9.08
 24/01/2019 22:30:00,32.32,32.24,2,-8.63
 24/01/2019 22:45:00,32.26,32.56,2,-8.23
 24/01/2019 23:00:00,32.48,32.57,2,-7.97
 24/01/2019 23:15:00,32.61,32.31,2,-8.17
 24/01/2019 23:30:00,32.71,32.6,2,-7.94
 24/01/2019 23:45:00,32.84,32.79,1,-8.0
 25/01/2019 00:00:00,33.18,33.49,1,-8.08
 25/01/2019 00:15:00,33.38,33.49,1,-10.13
 25/01/2019 00:30:00,33.35,33.49,1,-10.69
 25/01/2019 00:45:00,33.27,33.49,2,-10.84
 25/01/2019 01:00:00,33.26,33.46,2,-10.82
 25/01/2019 01:15:00,33.29,32.95,2,-10.49
 25/01/2019 01:30:00,33.08,32.8,2,-10.51
 25/01/2019 01:45:00,32.91,32.8,2,-10.15
 25/01/2019 02:00:00,32.89,32.8,2,-9.99
 25/01/2019 02:15:00,32.8,32.8,2,-10.45
 25/01/2019 02:30:00,32.81,32.8,2,-10.41
 25/01/2019 02:45:00,32.78,32.8,2,-10.38
 25/01/2019 03:00:00,32.86,32.8,2,-10.22
 25/01/2019 03:15:00,32.8,32.8,2,-9.98
 25/01/2019 03:30:00,32.86,32.8,2,-9.74
 25/01/2019 03:45:00,32.91,32.8,2,-9.63
 25/01/2019 04:00:00,32.93,32.8,2,-9.3
 25/01/2019 04:15:00,32.87,32.8,2,-9.12
 25/01/2019 04:30:00,33.4,33.42,1,-8.93
 25/01/2019 04:45:00,33.43,33.49,1,-8.7
 25/01/2019 05:00:00,33.47,33.49,1,-8.68
 25/01/2019 05:15:00,33.31,33.49,1,-8.62
 25/01/2019 05:30:00,33.41,33.47,2,-8.57
 25/01/2019 05:45:00,33.08,33.04,2,-8.48
 25/01/2019 06:00:00,32.76,32.57,2,-8.55
 25/01/2019 06:15:00,32.75,32.57,2,-9.0
 25/01/2019 06:30:00,32.74,32.57,2,-9.25
 25/01/2019 06:45:00,32.72,32.57,2,-9.57
 25/01/2019 07:00:00,32.67,32.57,2,-9.92
 25/01/2019 07:15:00,32.56,32.57,2,-9.92
 25/01/2019 07:30:00,32.58,32.57,2,-10.11
 25/01/2019 07:45:00,32.51,32.57,2,-10.36
 25/01/2019 08:00:00,32.46,32.57,2,-10.57
 25/01/2019 08:15:00,32.33,32.57,2,-10.65
 25/01/2019 08:30:00,32.32,32.57,2,-10.63
 25/01/2019 08:45:00,32.32,32.57,2,-10.66
 25/01/2019 09:00:00,32.29,32.57,2,-10.82
 25/01/2019 09:15:00,32.31,32.57,2,-10.8
 25/01/2019 09:30:00,32.33,32.57,2,-10.78
 25/01/2019 09:45:00,32.38,32.57,2,-10.59
 25/01/2019 10:00:00,32.45,32.57,2,-10.54
 25/01/2019 10:15:00,32.55,32.57,2,-10.21
 25/01/2019 10:30:00,32.59,32.57,2,-10.35
 25/01/2019 10:45:00,32.58,32.57,2,-9.75
 25/01/2019 11:00:00,32.58,32.57,2,-9.97
 25/01/2019 11:15:00,32.53,32.57,2,-10.31
 25/01/2019 11:30:00,32.53,32.57,2,-10.49
 25/01/2019 11:45:00,32.57,32.57,2,-10.4
 25/01/2019 12:00:00,32.56,32.57,2,-9.96
 25/01/2019 12:15:00,32.64,32.75,1,-9.77
 25/01/2019 12:30:00,33.18,33.49,1,-9.99
 25/01/2019 12:45:00,33.24,33.49,1,-10.08
 25/01/2019 13:00:00,33.23,33.49,1,-10.31
 25/01/2019 13:15:00,33.25,33.49,2,-10.63
 25/01/2019 13:30:00,33.18,33.48,1,-10.89
 25/01/2019 13:45:00,33.26,33.49,1,-10.5
 25/01/2019 14:00:00,33.27,33.49,1,-10.52
 25/01/2019 14:15:00,33.22,33.49,1,-10.43
 25/01/2019 14:30:00,33.03,33.21,2,-10.5
 25/01/2019 14:45:00,32.64,32.51,2,-10.6
 25/01/2019 15:00:00,32.66,32.51,2,-10.63
 25/01/2019 15:15:00,32.63,32.51,2,-10.67
 25/01/2019 15:30:00,32.61,32.51,2,-10.75
 25/01/2019 15:45:00,32.53,32.7,2,-10.89
 25/01/2019 16:00:00,32.7,32.93,2,-11.14
 25/01/2019 16:15:00,32.79,32.93,2,-11.68
 25/01/2019 16:30:00,32.88,32.96,2,-11.98
 25/01/2019 16:45:00,32.94,33.03,2,-12.27
 25/01/2019 17:00:00,32.8,32.61,2,-12.54
 25/01/2019 17:15:00,32.76,33.0,2,-13.01
 25/01/2019 17:30:00,32.68,33.07,2,-13.46
 25/01/2019 17:45:00,32.72,33.07,2,-13.7
 25/01/2019 18:00:00,32.76,33.07,2,-13.77
 25/01/2019 18:15:00,32.8,33.07,2,-14.09
 25/01/2019 18:30:00,32.84,33.07,2,-13.9
 25/01/2019 18:45:00,32.88,33.07,2,-13.83
 25/01/2019 19:00:00,32.94,33.07,2,-13.54
 25/01/2019 19:15:00,32.96,33.07,2,-13.11
 25/01/2019 19:30:00,32.97,32.79,2,-12.83
 25/01/2019 19:45:00,32.91,32.57,2,-12.71
 25/01/2019 20:00:00,32.68,32.58,2,-12.19
 25/01/2019 20:15:00,32.66,32.9,2,-11.98
 25/01/2019 20:30:00,32.74,32.9,2,-11.57
 25/01/2019 20:45:00,32.72,32.9,2,-11.36
 25/01/2019 21:00:00,32.79,32.9,2,-11.15
 25/01/2019 21:15:00,32.89,32.9,2,-10.93
 25/01/2019 21:30:00,32.88,32.9,2,-10.66
 25/01/2019 21:45:00,32.75,32.67,2,-10.4
 25/01/2019 22:00:00,32.51,32.37,2,-10.24
 25/01/2019 22:15:00,32.43,32.37,2,-10.07
 25/01/2019 22:30:00,32.54,32.37,2,-9.58
 25/01/2019 22:45:00,32.41,32.37,2,-9.14
 25/01/2019 23:00:00,32.55,32.37,2,-8.84
 25/01/2019 23:15:00,32.48,32.66,2,-9.0
 25/01/2019 23:30:00,32.46,32.87,2,-8.75
 25/01/2019 23:45:00,32.49,32.57,2,-8.74
 26/01/2019 00:00:00,32.51,32.27,2,-8.85
 26/01/2019 00:15:00,32.18,32.38,2,-10.81
 26/01/2019 00:30:00,32.12,32.57,2,-11.24
 26/01/2019 00:45:00,32.51,32.57,2,-11.49
 26/01/2019 01:00:00,32.73,32.57,2,-11.4
 26/01/2019 01:15:00,32.83,32.57,2,-11.03
 26/01/2019 01:30:00,32.92,32.57,2,-10.83
 26/01/2019 01:45:00,32.82,32.57,2,-10.54
 26/01/2019 02:00:00,32.87,32.57,2,-10.39
 26/01/2019 02:15:00,32.85,32.57,2,-10.83
 26/01/2019 02:30:00,32.92,32.57,2,-10.75
 26/01/2019 02:45:00,32.74,32.57,2,-10.85
 26/01/2019 03:00:00,32.8,32.57,2,-10.6
 26/01/2019 03:15:00,32.6,32.57,2,-10.12
 26/01/2019 03:30:00,32.68,32.81,2,-9.86
 26/01/2019 03:45:00,32.81,33.0,2,-9.66
 26/01/2019 04:00:00,32.83,33.0,2,-9.41
 26/01/2019 04:15:00,32.86,33.0,2,-9.17
 26/01/2019 04:30:00,32.9,33.0,2,-8.93
 26/01/2019 04:45:00,32.83,32.95,2,-8.76
 26/01/2019 05:00:00,32.4,32.27,2,-8.67
 26/01/2019 05:15:00,32.37,32.27,2,-8.7
 26/01/2019 05:30:00,32.35,32.27,2,-8.69
 26/01/2019 05:45:00,32.3,32.27,2,-8.67
 26/01/2019 06:00:00,32.37,32.27,2,-8.73
 26/01/2019 06:15:00,32.44,32.27,2,-8.89
 26/01/2019 06:30:00,32.4,32.45,2,-9.02
 26/01/2019 06:45:00,32.4,32.6,2,-9.16
 26/01/2019 07:00:00,32.36,32.6,2,-9.39
 26/01/2019 07:15:00,32.3,32.6,2,-9.12
 26/01/2019 07:30:00,32.44,32.6,2,-9.27
 26/01/2019 07:45:00,32.39,32.6,2,-9.5
 26/01/2019 08:00:00,32.5,32.68,2,-9.79
 26/01/2019 08:15:00,32.87,32.9,2,-9.94
 26/01/2019 08:30:00,32.76,32.63,2,-10.2
 26/01/2019 08:45:00,32.72,32.34,2,-10.48
 26/01/2019 09:00:00,32.66,32.34,2,-10.63
 26/01/2019 09:15:00,32.73,32.34,2,-10.86
 26/01/2019 09:30:00,32.71,32.34,2,-10.99
 26/01/2019 09:45:00,32.67,32.34,2,-10.93
 26/01/2019 10:00:00,32.67,32.34,2,-10.89
 26/01/2019 10:15:00,32.68,32.34,2,-10.9
 26/01/2019 10:30:00,32.71,32.34,2,-10.84
 26/01/2019 10:45:00,32.77,32.34,2,-10.67
 26/01/2019 11:00:00,32.79,32.34,2,-10.82
 26/01/2019 11:15:00,32.56,32.34,2,-10.61
 26/01/2019 11:30:00,32.88,32.81,1,-10.04
 26/01/2019 11:45:00,33.37,33.49,1,-9.84
 26/01/2019 12:00:00,33.42,33.49,1,-10.04
 26/01/2019 12:15:00,33.43,33.49,1,-10.13
 26/01/2019 12:30:00,33.51,33.48,2,-9.83
 26/01/2019 12:45:00,33.17,32.87,2,-10.02
 26/01/2019 13:00:00,33.02,32.57,2,-9.89
 26/01/2019 13:15:00,32.91,32.57,2,-10.32
 26/01/2019 13:30:00,32.76,32.57,2,-10.09
 26/01/2019 13:45:00,32.74,32.63,2,-10.08
 26/01/2019 14:00:00,32.8,32.64,2,-10.28
 26/01/2019 14:15:00,32.7,32.64,2,-10.18
 26/01/2019 14:30:00,32.46,32.64,2,-10.05
 26/01/2019 14:45:00,32.46,32.64,2,-10.32
 26/01/2019 15:00:00,32.5,32.64,2,-10.55
 26/01/2019 15:15:00,32.41,32.64,2,-10.83
 26/01/2019 15:30:00,32.33,32.64,2,-11.0
 26/01/2019 15:45:00,32.64,32.64,2,-10.91
 26/01/2019 16:00:00,32.58,32.64,2,-11.02
 26/01/2019 16:15:00,32.54,32.64,2,-11.23
 26/01/2019 16:30:00,32.7,32.64,2,-11.52
 26/01/2019 16:45:00,32.55,32.64,2,-11.78
 26/01/2019 17:00:00,32.48,32.64,2,-12.09
 26/01/2019 17:15:00,32.38,32.64,2,-12.83
 26/01/2019 17:30:00,32.27,32.64,2,-13.32
 26/01/2019 17:45:00,32.26,32.64,2,-13.52
 26/01/2019 18:00:00,32.29,32.64,2,-13.67
 26/01/2019 18:15:00,32.29,32.64,2,-13.67
 26/01/2019 18:30:00,32.38,32.64,2,-13.56
 26/01/2019 18:45:00,32.38,32.64,2,-13.31
 26/01/2019 19:00:00,32.43,32.64,2,-13.14
 26/01/2019 19:15:00,32.52,32.64,2,-12.72
 26/01/2019 19:30:00,32.6,32.64,2,-12.41
 26/01/2019 19:45:00,32.65,32.64,2,-12.22
 26/01/2019 20:00:00,32.64,32.64,2,-11.82
 26/01/2019 20:15:00,32.6,32.64,2,-11.52
 26/01/2019 20:30:00,32.73,32.64,2,-11.25
 26/01/2019 20:45:00,32.77,32.64,2,-10.96
 26/01/2019 21:00:00,32.88,32.64,2,-10.75
 26/01/2019 21:15:00,32.93,32.64,2,-10.6
 26/01/2019 21:30:00,32.86,32.64,2,-10.28
 26/01/2019 21:45:00,32.89,32.64,2,-10.09
 26/01/2019 22:00:00,32.91,32.64,2,-9.87
 26/01/2019 22:15:00,33.03,32.64,2,-9.56
 26/01/2019 22:30:00,32.81,32.45,2,-9.25
 26/01/2019 22:45:00,32.35,32.21,2,-9.01
 26/01/2019 23:00:00,32.38,32.21,2,-8.83
 26/01/2019 23:15:00,32.44,32.48,2,-8.96
 26/01/2019 23:30:00,32.48,32.64,2,-8.75
 26/01/2019 23:45:00,32.48,32.34,2,-8.78
 27/01/2019 00:00:00,32.55,32.27,2,-8.79
 27/01/2019 00:15:00,32.13,32.27,2,-10.91
 27/01/2019 00:30:00,32.14,32.46,2,-11.43
 27/01/2019 00:45:00,32.5,32.71,2,-11.73
 27/01/2019 01:00:00,32.64,32.8,2,-11.6
 27/01/2019 01:15:00,32.72,32.8,2,-11.26
 27/01/2019 01:30:00,32.64,32.8,2,-11.03
 27/01/2019 01:45:00,32.62,32.8,2,-10.79
 27/01/2019 02:00:00,33.02,32.8,2,-10.73
 27/01/2019 02:15:00,32.76,32.8,2,-11.03
 27/01/2019 02:30:00,32.76,32.8,2,-11.01
 27/01/2019 02:45:00,32.78,32.8,2,-10.92
 27/01/2019 03:00:00,32.85,32.8,2,-10.76
 27/01/2019 03:15:00,32.9,32.8,2,-10.56
 27/01/2019 03:30:00,32.96,32.8,2,-10.24
 27/01/2019 03:45:00,33.12,33.02,1,-10.17
 27/01/2019 04:00:00,33.39,33.49,1,-9.98
 27/01/2019 04:15:00,33.47,33.49,1,-9.61
 27/01/2019 04:30:00,33.47,33.49,1,-9.48
 27/01/2019 04:45:00,33.44,33.49,2,-9.38
 27/01/2019 05:00:00,32.98,32.7,2,-9.14
 27/01/2019 05:15:00,32.84,32.6,2,-9.14
 27/01/2019 05:30:00,32.95,32.6,2,-9.1
 27/01/2019 05:45:00,32.95,32.6,2,-9.09
 27/01/2019 06:00:00,32.61,32.6,2,-9.02
 27/01/2019 06:15:00,32.55,32.6,2,-9.28
 27/01/2019 06:30:00,32.53,32.6,2,-9.28
 27/01/2019 06:45:00,32.43,32.6,2,-9.48
 27/01/2019 07:00:00,32.55,32.74,2,-9.58
 27/01/2019 07:15:00,32.59,32.37,2,-9.34
 27/01/2019 07:30:00,32.01,32.37,2,-9.38
 27/01/2019 07:45:00,32.0,32.37,2,-9.61
 27/01/2019 08:00:00,32.19,32.37,2,-10.18
 27/01/2019 08:15:00,32.43,32.37,2,-10.17
 27/01/2019 08:30:00,32.42,32.37,2,-10.43
 27/01/2019 08:45:00,32.33,32.41,2,-10.63
 27/01/2019 09:00:00,32.25,32.57,2,-10.77
 27/01/2019 09:15:00,32.21,32.57,2,-10.95
 27/01/2019 09:30:00,32.26,32.57,2,-11.11
 27/01/2019 09:45:00,32.2,32.57,2,-11.54
 27/01/2019 10:00:00,32.21,32.57,2,-12.01
 27/01/2019 10:15:00,32.36,32.57,2,-12.33
 27/01/2019 10:30:00,32.55,32.7,2,-12.01
 27/01/2019 10:45:00,32.68,32.8,2,-11.36
 27/01/2019 11:00:00,32.67,32.8,2,-11.33
 27/01/2019 11:15:00,32.61,32.76,2,-11.26
 27/01/2019 11:30:00,32.67,32.45,2,-11.61
 27/01/2019 11:45:00,32.64,32.6,2,-11.66
 27/01/2019 12:00:00,32.65,32.6,2,-11.3
 27/01/2019 12:15:00,32.67,32.6,2,-9.97
 27/01/2019 12:30:00,32.74,32.6,2,-10.44
 27/01/2019 12:45:00,32.74,32.6,2,-11.02
 27/01/2019 13:00:00,32.78,32.6,2,-10.96
 27/01/2019 13:15:00,32.8,32.6,2,-11.45
 27/01/2019 13:30:00,32.87,32.6,2,-10.6
 27/01/2019 13:45:00,32.89,32.6,2,-10.85
 27/01/2019 14:00:00,32.9,32.6,2,-11.04
 27/01/2019 14:15:00,32.86,32.6,2,-11.38
 27/01/2019 14:30:00,32.8,32.6,2,-11.39
 27/01/2019 14:45:00,32.88,32.6,2,-11.55
 27/01/2019 15:00:00,32.83,32.6,2,-11.74
 27/01/2019 15:15:00,32.82,32.6,2,-11.9
 27/01/2019 15:30:00,32.75,32.6,2,-11.94
 27/01/2019 15:45:00,32.65,32.6,2,-12.13
 27/01/2019 16:00:00,32.62,32.6,2,-12.36
 27/01/2019 16:15:00,32.59,32.6,2,-12.49
 27/01/2019 16:30:00,32.41,32.6,2,-12.86
 27/01/2019 16:45:00,33.0,33.15,1,-13.23
 27/01/2019 17:00:00,33.33,33.49,1,-13.59
 27/01/2019 17:15:00,33.36,33.49,1,-14.0
 27/01/2019 17:30:00,33.18,33.49,1,-14.35
 27/01/2019 17:45:00,33.2,33.47,2,-14.41
 27/01/2019 18:00:00,33.21,33.46,2,-14.41
 27/01/2019 18:15:00,33.28,33.37,2,-14.42
 27/01/2019 18:30:00,32.93,32.9,2,-14.1
 27/01/2019 18:45:00,32.96,32.9,2,-13.87
 27/01/2019 19:00:00,33.04,32.9,2,-13.74
 27/01/2019 19:15:00,33.13,32.9,2,-13.59
 27/01/2019 19:30:00,33.27,32.9,2,-13.3
 27/01/2019 19:45:00,33.34,32.9,2,-13.0
 27/01/2019 20:00:00,33.18,32.9,2,-12.96
 27/01/2019 20:15:00,32.8,32.9,2,-12.33
 27/01/2019 20:30:00,32.68,32.9,2,-12.1
 27/01/2019 20:45:00,32.72,32.9,2,-11.74
 27/01/2019 21:00:00,32.83,32.9,2,-11.55
 27/01/2019 21:15:00,32.82,32.9,2,-11.29
 27/01/2019 21:30:00,32.91,32.9,2,-10.99
 27/01/2019 21:45:00,32.55,32.48,2,-10.59
 27/01/2019 22:00:00,32.4,32.27,2,-10.36
 27/01/2019 22:15:00,32.34,32.36,2,-10.08
 27/01/2019 22:30:00,32.37,32.6,2,-9.62
 27/01/2019 22:45:00,32.45,32.6,2,-9.34
 27/01/2019 23:00:00,32.49,32.6,2,-9.01
 27/01/2019 23:15:00,32.44,32.6,2,-9.19
 27/01/2019 23:30:00,32.47,32.36,2,-8.95
 27/01/2019 23:45:00,32.47,32.27,2,-8.98
 28/01/2019 00:00:00,32.34,32.27,2,-8.97
 28/01/2019 00:00:00,32.34,32.27,2,-8.97
 28/01/2019 00:15:00,32.42,32.47,2,-11.1
 28/01/2019 00:30:00,32.61,32.57,2,-11.58
 28/01/2019 00:45:00,32.59,32.57,2,-11.77
 28/01/2019 01:00:00,32.59,32.57,2,-11.9
 28/01/2019 01:15:00,32.69,32.57,2,-11.48
 28/01/2019 01:30:00,32.75,32.57,2,-11.27
 28/01/2019 01:45:00,32.8,32.82,2,-11.07
 28/01/2019 02:00:00,32.87,32.9,2,-11.06
 28/01/2019 02:15:00,32.65,32.9,2,-11.45
 28/01/2019 02:30:00,32.63,32.9,2,-11.39
 28/01/2019 02:45:00,32.61,32.9,2,-11.35
 28/01/2019 03:00:00,32.69,32.9,2,-11.15
 28/01/2019 03:15:00,32.7,32.9,2,-11.04
 28/01/2019 03:30:00,32.76,32.9,2,-10.89
 28/01/2019 03:45:00,32.8,32.9,2,-10.78
 28/01/2019 04:00:00,32.82,32.9,2,-10.43
 28/01/2019 04:15:00,32.84,32.9,2,-10.25
 28/01/2019 04:30:00,32.86,32.9,2,-10.14
 28/01/2019 04:45:00,32.86,32.74,2,-10.0
 28/01/2019 05:00:00,32.83,32.37,2,-9.88
 28/01/2019 05:15:00,32.76,32.37,2,-9.95
 28/01/2019 05:30:00,32.62,32.37,2,-10.01
 28/01/2019 05:45:00,32.56,32.37,2,-10.02
 28/01/2019 06:00:00,32.56,32.37,2,-10.19
 28/01/2019 06:15:00,32.53,32.37,2,-10.55
 28/01/2019 06:30:00,32.59,32.37,2,-10.89
 28/01/2019 06:45:00,32.56,32.37,2,-11.2
 28/01/2019 07:00:00,32.52,32.37,2,-11.46
 28/01/2019 07:15:00,32.5,32.63,2,-11.42
 28/01/2019 07:30:00,32.5,32.8,2,-11.55
 28/01/2019 07:45:00,32.63,32.8,2,-11.87
 28/01/2019 08:00:00,32.65,32.83,2,-12.01
 28/01/2019 08:15:00,33.07,32.83,2,-12.0
 28/01/2019 08:30:00,33.05,32.57,2,-12.09
 28/01/2019 08:45:00,32.85,32.57,2,-11.97
 28/01/2019 09:00:00,32.82,32.57,2,-11.81
 28/01/2019 09:15:00,32.8,32.57,2,-11.47
 28/01/2019 09:30:00,32.85,32.57,2,-11.07
 28/01/2019 09:45:00,32.88,32.57,2,-10.56
 28/01/2019 10:00:00,32.68,32.57,2,-9.94
 28/01/2019 10:15:00,32.75,32.57,2,-9.62
 28/01/2019 10:30:00,32.77,32.57,2,-9.23
 28/01/2019 10:45:00,32.74,32.57,2,-9.2
 28/01/2019 11:00:00,32.75,32.57,2,-8.75
 28/01/2019 11:15:00,32.77,32.57,2,-8.76
 28/01/2019 11:30:00,32.77,32.57,2,-8.64
 28/01/2019 11:45:00,32.74,32.57,2,-8.6
 28/01/2019 12:00:00,32.73,32.57,2,-9.63
 28/01/2019 12:15:00,32.78,32.72,1,-10.2
 28/01/2019 12:30:00,33.22,33.49,1,-10.49
 28/01/2019 12:45:00,33.21,33.49,1,-10.31
 28/01/2019 13:00:00,33.17,33.49,1,-10.48
 28/01/2019 13:15:00,33.17,33.49,2,-10.68
 28/01/2019 13:30:00,33.2,33.46,2,-10.82
 28/01/2019 13:45:00,32.82,32.79,2,-10.7
 28/01/2019 14:00:00,32.73,32.54,2,-10.32
 28/01/2019 14:15:00,32.73,32.54,2,-9.14
 28/01/2019 14:30:00,32.77,32.54,2,-8.46
 28/01/2019 14:45:00,32.81,32.54,2,-8.62
 28/01/2019 15:00:00,32.87,32.54,2,-8.72
 28/01/2019 15:15:00,32.83,32.54,2,-9.38
 28/01/2019 15:30:00,32.8,32.54,2,-10.05
 28/01/2019 15:45:00,32.68,32.54,2,-10.47
 28/01/2019 16:00:00,32.54,32.54,2,-10.87
 28/01/2019 16:15:00,32.52,32.56,2,-11.3
 28/01/2019 16:30:00,32.87,33.03,2,-11.54
 28/01/2019 16:45:00,32.9,32.54,2,-11.32
 28/01/2019 17:00:00,32.76,32.54,2,-11.71
 28/01/2019 17:15:00,32.66,32.54,2,-12.08
 28/01/2019 17:30:00,32.86,32.81,2,-12.45
 28/01/2019 17:45:00,32.91,32.83,2,-12.6
 28/01/2019 18:00:00,32.67,32.68,2,-12.85
 28/01/2019 18:15:00,33.05,33.07,2,-13.0
 28/01/2019 18:30:00,33.04,32.95,2,-12.71
 28/01/2019 18:45:00,32.75,32.78,2,-13.15
 28/01/2019 19:00:00,32.94,33.07,2,-13.46
 28/01/2019 19:15:00,32.85,32.73,2,-12.94
 28/01/2019 19:30:00,32.85,32.6,2,-12.56
 28/01/2019 19:45:00,32.85,32.6,2,-12.24
 28/01/2019 20:00:00,32.96,32.6,2,-11.95
 28/01/2019 20:15:00,32.97,32.6,2,-11.81
 28/01/2019 20:30:00,32.96,32.6,2,-11.64
 28/01/2019 20:45:00,32.85,32.6,2,-11.53
 28/01/2019 21:00:00,32.85,32.6,2,-11.25
 28/01/2019 21:15:00,32.78,32.6,2,-10.73
 28/01/2019 21:30:00,32.77,32.6,2,-10.38
 28/01/2019 21:45:00,32.71,32.6,2,-10.04
 28/01/2019 22:00:00,32.62,32.6,2,-9.78
 28/01/2019 22:15:00,32.65,32.6,2,-9.52
 28/01/2019 22:30:00,32.77,32.6,2,-9.06
 28/01/2019 22:45:00,32.72,32.6,2,-8.66
 28/01/2019 23:00:00,32.85,32.6,2,-8.38
 28/01/2019 23:15:00,32.9,32.6,2,-8.49
 28/01/2019 23:30:00,32.78,32.38,2,-8.13
 28/01/2019 23:45:00,32.52,32.14,2,-8.17
 29/01/2019 00:00:00,32.53,32.14,2,-8.32
 29/01/2019 00:15:00,32.28,32.28,2,-10.38
 29/01/2019 00:30:00,32.24,32.6,2,-10.86
 29/01/2019 00:45:00,32.99,33.32,1,-11.27
 29/01/2019 01:00:00,33.21,33.49,1,-11.32
 29/01/2019 01:15:00,33.26,33.49,1,-11.04
 29/01/2019 01:30:00,33.28,33.49,1,-10.72
 29/01/2019 01:45:00,33.35,33.49,1,-10.72
 29/01/2019 02:00:00,33.37,33.49,1,-10.72
 29/01/2019 02:15:00,33.39,33.49,1,-10.89
 29/01/2019 02:30:00,33.44,33.49,1,-11.05
 29/01/2019 02:45:00,33.45,33.49,1,-11.05
 29/01/2019 03:00:00,33.45,33.49,1,-11.05
 29/01/2019 03:15:00,33.45,33.49,1,-11.05
 29/01/2019 03:30:00,33.4,33.49,1,-10.64
 29/01/2019 03:45:00,33.37,33.49,1,-10.18
 29/01/2019 04:00:00,33.47,33.49,1,-10.05
 29/01/2019 04:15:00,33.47,33.49,1,-10.05
 29/01/2019 04:30:00,33.47,33.49,1,-10.05
 29/01/2019 04:45:00,33.47,33.49,1,-10.05
 29/01/2019 05:00:00,33.49,33.49,1,-9.46
 29/01/2019 05:15:00,33.57,33.49,1,-9.38
 29/01/2019 05:30:00,33.64,33.49,1,-9.38
 29/01/2019 05:45:00,33.64,33.49,1,-9.38
 29/01/2019 06:00:00,33.62,33.49,1,-9.38
 29/01/2019 06:15:00,33.61,33.49,1,-9.38
 29/01/2019 06:30:00,33.21,33.49,1,-10.16
 29/01/2019 06:45:00,33.17,33.49,1,-10.25
 29/01/2019 07:00:00,33.12,33.49,1,-10.65
 29/01/2019 07:15:00,33.41,33.49,1,-10.86
 29/01/2019 07:30:00,33.51,33.49,1,-10.88
 29/01/2019 07:45:00,33.5,33.49,1,-11.04
 29/01/2019 08:00:00,33.54,33.49,1,-11.22
 29/01/2019 08:15:00,33.54,33.49,1,-11.22
 29/01/2019 08:30:00,33.54,33.49,1,-11.22
 29/01/2019 08:45:00,33.54,33.49,1,-11.22
 29/01/2019 09:00:00,33.54,33.49,1,-11.22
 29/01/2019 09:15:00,33.54,33.49,1,-11.22
 29/01/2019 09:30:00,33.54,33.49,1,-11.22
 29/01/2019 09:45:00,33.54,33.49,1,-11.22
 29/01/2019 10:00:00,33.54,33.49,1,-11.22
 29/01/2019 10:15:00,33.54,33.49,1,-11.22
 29/01/2019 10:30:00,33.54,33.49,1,-11.22
 29/01/2019 10:45:00,33.54,33.49,1,-11.22
 29/01/2019 11:00:00,33.5,33.49,1,-11.36
 29/01/2019 11:15:00,33.49,33.49,1,-11.39
 29/01/2019 11:30:00,33.49,33.49,1,-11.39
 29/01/2019 11:45:00,33.49,33.49,1,-11.39
 29/01/2019 12:00:00,33.49,33.49,1,-11.39
 29/01/2019 12:15:00,33.49,33.49,1,-11.39
 29/01/2019 12:30:00,33.47,33.49,1,-11.55
 29/01/2019 12:45:00,33.42,33.49,1,-11.74
 29/01/2019 13:00:00,33.45,33.49,1,-11.89
 29/01/2019 13:15:00,33.45,33.49,1,-11.73
 29/01/2019 13:30:00,33.49,33.49,1,-11.67
 29/01/2019 13:45:00,33.61,33.49,1,-11.55
 29/01/2019 14:00:00,33.58,33.49,1,-11.49
 29/01/2019 14:15:00,33.54,33.49,1,-11.39
 29/01/2019 14:30:00,33.45,33.49,1,-11.36
 29/01/2019 14:45:00,33.46,33.49,1,-11.39
 29/01/2019 15:00:00,33.47,33.49,1,-11.39
 29/01/2019 15:15:00,33.47,33.49,1,-11.39
 29/01/2019 15:30:00,33.46,33.49,1,-11.44
 29/01/2019 15:45:00,33.42,33.49,1,-11.55
 29/01/2019 16:00:00,33.42,33.49,1,-11.55
 29/01/2019 16:15:00,33.42,33.49,1,-11.55
 29/01/2019 16:30:00,33.42,33.49,1,-11.55
 29/01/2019 16:45:00,33.42,33.49,1,-11.55
 29/01/2019 17:00:00,33.42,33.49,1,-11.55
 29/01/2019 17:15:00,33.42,33.49,1,-11.55
 29/01/2019 17:30:00,33.42,33.49,1,-11.55
 29/01/2019 17:45:00,33.42,33.49,1,-11.55
 29/01/2019 18:00:00,33.42,33.49,1,-11.55
 29/01/2019 18:15:00,33.42,33.49,1,-11.55
 29/01/2019 18:30:00,33.42,33.49,1,-11.55
 29/01/2019 18:45:00,33.42,33.49,1,-11.55
 29/01/2019 19:00:00,33.42,33.49,1,-11.55
 29/01/2019 19:15:00,33.42,33.49,1,-11.55
 29/01/2019 19:30:00,33.42,33.49,1,-11.55
 29/01/2019 19:45:00,33.42,33.49,1,-11.55
 29/01/2019 20:00:00,33.42,33.49,1,-11.55
 29/01/2019 20:15:00,33.42,33.49,1,-11.55
 29/01/2019 20:30:00,33.42,33.49,1,-11.55
 29/01/2019 20:45:00,33.42,33.49,1,-11.55
 29/01/2019 21:00:00,33.42,33.49,1,-11.55
 29/01/2019 21:15:00,33.42,33.49,1,-11.55
 29/01/2019 21:30:00,33.42,33.49,1,-11.55
 29/01/2019 21:45:00,33.42,33.49,1,-11.55
 29/01/2019 22:00:00,33.42,33.49,1,-11.55
 29/01/2019 22:15:00,33.42,33.49,1,-11.55
 29/01/2019 22:30:00,33.42,33.49,1,-11.55
 29/01/2019 22:45:00,33.42,33.49,1,-11.55
 29/01/2019 23:00:00,33.42,33.49,1,-11.55
 29/01/2019 23:15:00,33.42,33.49,1,-11.55
 29/01/2019 23:30:00,33.42,33.49,1,-11.55
 29/01/2019 23:45:00,33.42,33.49,1,-11.55
 30/01/2019 00:00:00,33.42,33.49,1,-11.55
 30/01/2019 00:15:00,33.42,33.49,1,-11.55
 30/01/2019 00:30:00,33.42,33.49,1,-11.55
 30/01/2019 00:45:00,33.42,33.49,1,-11.55
 30/01/2019 01:00:00,33.42,33.49,1,-11.55
 30/01/2019 01:15:00,33.42,33.49,1,-11.55
 30/01/2019 01:30:00,33.42,33.49,1,-11.55
 30/01/2019 01:45:00,33.42,33.49,1,-11.55
 30/01/2019 02:00:00,33.42,33.49,1,-11.55
 30/01/2019 02:15:00,33.42,33.49,1,-11.55
 30/01/2019 02:30:00,33.42,33.49,1,-11.55
 30/01/2019 02:45:00,33.42,33.49,1,-11.55
 30/01/2019 03:00:00,33.42,33.49,1,-11.55
 30/01/2019 03:15:00,33.42,33.49,1,-11.55
 30/01/2019 03:30:00,33.42,33.49,1,-11.55
 30/01/2019 03:45:00,33.42,33.49,1,-11.55
 30/01/2019 04:00:00,33.42,33.49,1,-11.55
 30/01/2019 04:15:00,33.42,33.49,1,-11.55
 30/01/2019 04:30:00,33.42,33.49,1,-11.55
 30/01/2019 04:45:00,33.42,33.49,1,-11.55
 30/01/2019 05:00:00,33.42,33.49,1,-11.55
 30/01/2019 05:15:00,33.42,33.49,1,-11.55
 30/01/2019 05:30:00,33.42,33.49,1,-11.55
 30/01/2019 05:45:00,33.42,33.49,1,-11.55
 30/01/2019 06:00:00,33.42,33.49,1,-11.55
 30/01/2019 06:15:00,33.42,33.49,1,-11.55
 30/01/2019 06:30:00,33.42,33.49,1,-11.55
 30/01/2019 06:45:00,33.42,33.49,1,-11.55
 30/01/2019 07:00:00,33.42,33.49,1,-11.55
 30/01/2019 07:15:00,33.42,33.49,1,-11.55
 30/01/2019 07:30:00,33.42,33.49,1,-11.55
 30/01/2019 07:45:00,33.42,33.49,1,-11.55
 30/01/2019 08:00:00,33.42,33.49,1,-11.55
 30/01/2019 08:15:00,33.42,33.49,1,-11.55
 30/01/2019 08:30:00,33.42,33.49,1,-11.55
 30/01/2019 08:45:00,33.42,33.49,1,-11.55
 30/01/2019 09:00:00,33.42,33.49,1,-11.55
 30/01/2019 09:15:00,33.42,33.49,1,-11.53
 30/01/2019 09:30:00,33.38,33.49,1,-11.39
 30/01/2019 09:45:00,33.4,33.49,1,-11.25
 30/01/2019 10:00:00,33.41,33.49,1,-10.9
 30/01/2019 10:15:00,33.46,33.49,1,-10.64
 30/01/2019 10:30:00,33.56,33.49,1,-10.39
 30/01/2019 10:45:00,33.61,33.49,1,-9.22
 30/01/2019 11:00:00,33.65,33.49,1,-8.7
 30/01/2019 11:15:00,33.65,33.49,1,-8.52
 30/01/2019 11:30:00,33.73,33.49,1,-8.47
 30/01/2019 11:45:00,33.76,33.49,1,-9.45
 30/01/2019 12:00:00,33.74,33.49,1,-10.31
 30/01/2019 12:15:00,33.73,33.49,1,-10.26
 30/01/2019 12:30:00,33.73,33.49,1,-9.72
 30/01/2019 12:45:00,33.78,33.49,1,-9.09
 30/01/2019 13:00:00,33.78,33.49,1,-9.85
 30/01/2019 13:15:00,33.83,33.49,1,-8.65
 30/01/2019 13:30:00,33.82,33.49,1,-7.96
 30/01/2019 13:45:00,33.79,33.49,1,-7.85
 30/01/2019 14:00:00,33.79,33.49,1,-8.02
 30/01/2019 14:15:00,33.76,33.49,1,-7.84
 30/01/2019 14:30:00,33.7,33.49,1,-8.02
 30/01/2019 14:45:00,33.69,33.49,1,-8.28
 30/01/2019 15:00:00,33.72,33.49,1,-8.62
 30/01/2019 15:15:00,33.75,33.49,1,-8.98
 30/01/2019 15:30:00,33.74,33.49,1,-9.23
 30/01/2019 15:45:00,33.7,33.49,1,-9.52
 30/01/2019 16:00:00,33.57,33.49,1,-10.16
 30/01/2019 16:15:00,33.5,33.49,1,-10.73
 30/01/2019 16:30:00,33.42,33.49,1,-11.18
 30/01/2019 16:45:00,33.39,33.49,1,-11.16
 30/01/2019 17:00:00,33.32,33.49,1,-11.52
 30/01/2019 17:15:00,33.28,33.49,1,-12.03
 30/01/2019 17:30:00,33.57,33.49,1,-12.61
 30/01/2019 17:45:00,33.86,33.49,1,-12.95
 30/01/2019 18:00:00,33.93,33.49,1,-13.05
 30/01/2019 18:15:00,33.94,33.49,1,-13.21
 30/01/2019 18:30:00,33.97,33.49,1,-13.2
 30/01/2019 18:45:00,33.72,33.49,1,-13.68
 30/01/2019 19:00:00,33.7,33.49,1,-13.79
 30/01/2019 19:15:00,33.5,33.49,1,-13.39
 30/01/2019 19:30:00,33.57,33.49,1,-13.04
 30/01/2019 19:45:00,33.55,33.49,1,-12.79
 30/01/2019 20:00:00,33.47,33.49,1,-12.53
 30/01/2019 20:15:00,33.43,33.49,1,-12.29
 30/01/2019 20:30:00,33.48,33.49,1,-11.97
 30/01/2019 20:45:00,33.52,33.49,1,-11.82
 30/01/2019 21:00:00,33.56,33.49,1,-11.51
 30/01/2019 21:15:00,33.58,33.49,1,-11.3
 30/01/2019 21:30:00,33.69,33.49,1,-11.0
 30/01/2019 21:45:00,33.7,33.49,1,-10.72
 30/01/2019 22:00:00,33.73,33.49,1,-10.35
 30/01/2019 22:15:00,33.76,33.49,1,-10.13
 30/01/2019 22:30:00,33.89,33.49,1,-9.62
 30/01/2019 22:45:00,33.94,33.49,1,-9.24
 30/01/2019 23:00:00,33.71,33.49,1,-8.95
 30/01/2019 23:15:00,33.56,33.49,1,-8.87
 30/01/2019 23:30:00,33.56,33.49,1,-8.81
 30/01/2019 23:45:00,33.58,33.49,1,-8.88
 31/01/2019 00:00:00,33.6,33.49,1,-9.03
 31/01/2019 00:15:00,33.34,33.49,1,-11.05
 31/01/2019 00:30:00,33.24,33.49,1,-11.56
 31/01/2019 00:45:00,33.15,33.49,1,-11.85
 31/01/2019 01:00:00,33.3,33.49,1,-12.21
 31/01/2019 01:15:00,33.5,33.49,1,-11.88
 31/01/2019 01:30:00,33.56,33.49,1,-11.81
 31/01/2019 01:45:00,33.6,33.49,1,-11.72
 31/01/2019 02:00:00,33.69,33.49,1,-11.54
 31/01/2019 02:15:00,33.65,33.49,1,-12.07
 31/01/2019 02:30:00,33.67,33.49,1,-12.1
 31/01/2019 02:45:00,33.67,33.49,1,-12.07
 31/01/2019 03:00:00,33.71,33.49,1,-11.89
 31/01/2019 03:15:00,33.77,33.49,1,-11.83
 31/01/2019 03:30:00,33.83,33.49,1,-11.61
 31/01/2019 03:45:00,33.82,33.49,1,-11.39
 31/01/2019 04:00:00,33.62,33.49,1,-10.9
 31/01/2019 04:15:00,33.6,33.49,1,-10.76
 31/01/2019 04:30:00,33.65,33.49,1,-10.66
 31/01/2019 04:45:00,33.67,33.49,1,-10.39
 31/01/2019 05:00:00,33.65,33.49,1,-10.24
 31/01/2019 05:15:00,33.55,33.49,1,-10.23
 31/01/2019 05:30:00,33.48,33.49,1,-10.11
 31/01/2019 05:45:00,33.43,33.49,1,-10.2
 31/01/2019 06:00:00,33.38,33.49,1,-10.23
 31/01/2019 06:15:00,33.21,33.49,1,-10.68
 31/01/2019 06:30:00,33.19,33.49,1,-11.1
 31/01/2019 06:45:00,33.32,33.49,1,-11.63
 31/01/2019 07:00:00,33.4,33.49,1,-11.58
 31/01/2019 07:15:00,33.35,33.49,1,-11.48
 31/01/2019 07:30:00,33.3,33.49,1,-11.83
 31/01/2019 07:45:00,33.35,33.49,1,-11.83
 31/01/2019 08:00:00,33.35,33.49,1,-12.08
 31/01/2019 08:15:00,33.3,33.49,1,-12.09
 31/01/2019 08:30:00,33.28,33.49,1,-12.22
 31/01/2019 08:45:00,33.25,33.49,1,-12.19
 31/01/2019 09:00:00,33.21,33.49,1,-12.19
 31/01/2019 09:15:00,33.2,33.49,1,-12.15
 31/01/2019 09:30:00,33.18,33.49,1,-12.08
 31/01/2019 09:45:00,33.16,33.49,1,-12.18
 31/01/2019 10:00:00,33.2,33.49,1,-12.28
 31/01/2019 10:15:00,33.3,33.49,1,-12.34
 31/01/2019 10:30:00,33.31,33.49,1,-12.25
 31/01/2019 10:45:00,33.24,33.49,1,-12.24
 31/01/2019 11:00:00,33.22,33.49,1,-12.28
 31/01/2019 11:15:00,33.24,33.49,1,-12.17
 31/01/2019 11:30:00,33.27,33.49,1,-12.16
 31/01/2019 11:45:00,33.26,33.49,1,-12.27
 31/01/2019 12:00:00,33.22,33.49,2,-12.53
 31/01/2019 12:15:00,33.17,33.41,2,-12.68
 31/01/2019 12:30:00,32.63,32.51,2,-12.78
 31/01/2019 12:45:00,32.71,32.51,2,-12.78
 31/01/2019 13:00:00,32.76,32.51,2,-12.53
 31/01/2019 13:15:00,32.71,32.51,2,-12.43
 31/01/2019 13:30:00,32.77,32.63,2,-12.11
 31/01/2019 13:45:00,32.7,33.07,2,-12.25
 31/01/2019 14:00:00,32.71,32.54,2,-12.42
 31/01/2019 14:15:00,32.63,32.44,2,-12.51
 31/01/2019 14:30:00,32.58,32.44,2,-12.69
 31/01/2019 14:45:00,32.7,32.44,2,-12.74
 31/01/2019 15:00:00,32.82,32.44,2,-12.63
 31/01/2019 15:15:00,32.84,32.44,2,-12.72
 31/01/2019 15:30:00,32.88,32.44,2,-12.79
 31/01/2019 15:45:00,32.89,32.44,2,-12.82
 31/01/2019 16:00:00,32.81,32.44,2,-13.06
 31/01/2019 16:15:00,32.78,32.44,2,-13.29
 31/01/2019 16:30:00,32.75,32.44,2,-13.64
 31/01/2019 16:45:00,32.76,32.44,2,-14.06
 31/01/2019 17:00:00,32.7,32.44,2,-14.22
 31/01/2019 17:15:00,32.78,32.44,2,-14.24
 31/01/2019 17:30:00,32.68,32.44,2,-14.48
 31/01/2019 17:45:00,32.66,32.44,2,-14.46
 31/01/2019 18:00:00,32.7,32.44,2,-14.42
 31/01/2019 18:15:00,32.75,32.44,2,-14.55
 31/01/2019 18:30:00,32.82,32.44,2,-14.5
 31/01/2019 18:45:00,32.81,32.44,2,-14.47
 31/01/2019 19:00:00,32.85,32.44,2,-14.32
 31/01/2019 19:15:00,32.88,32.94,2,-14.08
 31/01/2019 19:30:00,32.92,33.04,2,-13.72
 31/01/2019 19:45:00,32.98,32.57,2,-13.43
 31/01/2019 20:00:00,32.93,32.57,2,-13.16
 31/01/2019 20:15:00,32.59,32.57,2,-12.78
 31/01/2019 20:30:00,32.61,32.57,2,-12.43
 31/01/2019 20:45:00,32.51,32.57,2,-12.23
 31/01/2019 21:00:00,32.56,32.57,2,-11.93
 31/01/2019 21:15:00,32.67,32.57,2,-11.76
 31/01/2019 21:30:00,32.82,32.57,2,-11.45
 31/01/2019 21:45:00,32.97,32.57,2,-11.08
 31/01/2019 22:00:00,32.94,32.57,2,-10.78
 31/01/2019 22:15:00,33.0,32.58,2,-10.48
 31/01/2019 22:30:00,33.11,32.67,2,-10.02
 31/01/2019 22:45:00,32.93,32.67,2,-9.77
 31/01/2019 23:00:00,32.66,32.67,2,-9.3
 31/01/2019 23:15:00,32.64,32.67,2,-9.43
 31/01/2019 23:30:00,32.7,32.67,2,-9.27
 31/01/2019 23:45:00,32.66,32.67,2,-9.29
 01/02/2019 00:00:00,32.67,32.67,2,-9.46
 01/02/2019 00:15:00,32.38,32.67,2,-11.57
 01/02/2019 00:30:00,32.35,32.67,2,-12.17
 01/02/2019 00:45:00,32.32,32.67,2,-12.36
 01/02/2019 01:00:00,32.32,32.67,2,-12.41
 01/02/2019 01:15:00,32.38,32.67,2,-11.9
 01/02/2019 01:30:00,32.41,32.67,2,-11.85
 01/02/2019 01:45:00,32.44,32.67,2,-11.73
 01/02/2019 02:00:00,32.46,32.67,2,-11.71
 01/02/2019 02:15:00,32.41,32.67,2,-12.2
 01/02/2019 02:30:00,32.45,32.67,2,-12.3
 01/02/2019 02:45:00,32.44,32.67,2,-12.32
 01/02/2019 03:00:00,32.47,32.67,2,-12.21
 01/02/2019 03:15:00,32.47,32.67,2,-12.08
 01/02/2019 03:30:00,32.51,32.67,2,-11.83
 01/02/2019 03:45:00,32.54,32.67,2,-11.72
 01/02/2019 04:00:00,32.61,32.67,2,-11.53
 01/02/2019 04:15:00,32.6,32.67,2,-11.4
 01/02/2019 04:30:00,33.03,33.31,1,-11.2
 01/02/2019 04:45:00,33.17,33.49,1,-10.9
 01/02/2019 05:00:00,33.17,33.49,1,-10.9
 01/02/2019 05:15:00,33.16,33.49,1,-10.88
 01/02/2019 05:30:00,32.91,32.8,2,-10.91
 01/02/2019 05:45:00,32.79,32.54,2,-10.91
 01/02/2019 06:00:00,32.77,32.54,2,-11.05
 01/02/2019 06:15:00,32.57,32.54,2,-11.32
 01/02/2019 06:30:00,32.45,32.56,2,-11.54
 01/02/2019 06:45:00,32.57,32.64,2,-11.58
 01/02/2019 07:00:00,32.57,32.64,2,-11.62
 01/02/2019 07:15:00,32.8,32.64,2,-11.36
 01/02/2019 07:30:00,32.66,32.64,2,-11.42
 01/02/2019 07:45:00,32.63,32.64,2,-11.65
 01/02/2019 08:00:00,32.59,32.64,2,-11.96
 01/02/2019 08:15:00,32.54,32.64,2,-11.84
 01/02/2019 08:30:00,32.98,32.87,2,-12.2
 01/02/2019 08:45:00,32.96,32.54,2,-12.37
 01/02/2019 09:00:00,32.96,32.54,2,-12.48
 01/02/2019 09:15:00,32.9,32.54,2,-12.63
 01/02/2019 09:30:00,32.82,32.54,2,-12.84
 01/02/2019 09:45:00,32.83,32.54,2,-13.21
 01/02/2019 10:00:00,32.84,32.54,2,-13.49
 01/02/2019 10:15:00,32.84,32.54,2,-13.78
 01/02/2019 10:30:00,32.86,32.54,2,-13.95
 01/02/2019 10:45:00,32.83,32.54,2,-14.03
 01/02/2019 11:00:00,32.8,32.54,2,-14.28
 01/02/2019 11:15:00,32.81,32.54,2,-14.41
 01/02/2019 11:30:00,32.81,32.54,2,-14.45
 01/02/2019 11:45:00,32.79,32.54,2,-14.38
 01/02/2019 12:00:00,32.77,32.54,2,-14.59
 01/02/2019 12:15:00,32.76,32.54,2,-14.84
 01/02/2019 12:30:00,32.74,32.54,2,-14.86
 01/02/2019 12:45:00,32.8,32.54,2,-14.93
 01/02/2019 13:00:00,32.85,32.54,2,-14.89
 01/02/2019 13:15:00,32.91,32.54,2,-14.84
 01/02/2019 13:30:00,32.96,32.54,2,-14.7
 01/02/2019 13:45:00,33.01,32.54,2,-14.42
 01/02/2019 14:00:00,32.92,32.54,2,-14.43
 01/02/2019 14:15:00,32.81,32.54,2,-14.44
 01/02/2019 14:30:00,32.81,32.54,2,-14.5
 01/02/2019 14:45:00,32.82,32.54,2,-14.39
 01/02/2019 15:00:00,32.82,32.54,2,-14.39
 01/02/2019 15:15:00,32.72,32.54,2,-14.27
 01/02/2019 15:30:00,32.58,32.54,2,-14.13
 01/02/2019 15:45:00,32.58,32.54,2,-14.08
 01/02/2019 16:00:00,32.52,32.54,2,-14.14
 01/02/2019 16:15:00,32.54,32.54,2,-14.3
 01/02/2019 16:30:00,32.54,32.54,2,-14.6
 01/02/2019 16:45:00,32.48,32.54,2,-14.94
 01/02/2019 17:00:00,32.34,32.54,2,-15.28
 01/02/2019 17:15:00,32.3,32.54,2,-15.35
 01/02/2019 17:30:00,32.23,32.54,2,-15.75
 01/02/2019 17:45:00,32.23,32.54,2,-15.76
 01/02/2019 18:00:00,32.27,32.54,2,-15.89
 01/02/2019 18:15:00,32.7,32.76,2,-16.04
 01/02/2019 18:30:00,32.88,32.56,2,-15.85
 01/02/2019 18:45:00,32.64,32.44,2,-16.06
 01/02/2019 19:00:00,32.76,32.54,2,-16.05
 01/02/2019 19:15:00,32.8,32.54,2,-15.73
 01/02/2019 19:30:00,32.7,32.54,2,-15.01
 01/02/2019 19:45:00,32.67,32.54,2,-14.7
 01/02/2019 20:00:00,32.68,32.54,2,-14.34
 01/02/2019 20:15:00,32.56,32.54,2,-13.96
 01/02/2019 20:30:00,32.59,32.54,2,-13.77
 01/02/2019 20:45:00,32.65,32.54,2,-13.46
 01/02/2019 21:00:00,32.7,32.54,2,-13.19
 01/02/2019 21:15:00,32.79,32.54,2,-12.92
 01/02/2019 21:30:00,32.96,32.54,2,-12.56
 01/02/2019 21:45:00,32.95,32.54,2,-12.41
 01/02/2019 22:00:00,32.95,32.54,2,-12.08
 01/02/2019 22:15:00,32.76,32.35,2,-11.73
 01/02/2019 22:30:00,32.63,32.17,2,-11.31
 01/02/2019 22:45:00,32.52,32.17,2,-10.87
 01/02/2019 23:00:00,32.27,32.17,2,-10.61
 01/02/2019 23:15:00,32.32,32.17,2,-10.79
 01/02/2019 23:30:00,32.41,32.17,2,-10.64
 01/02/2019 23:45:00,32.37,32.17,2,-10.63
 02/02/2019 00:00:00,32.4,32.17,2,-10.68
 02/02/2019 00:15:00,32.45,32.58,2,-12.93
 02/02/2019 00:30:00,32.58,32.6,2,-13.5
 02/02/2019 00:45:00,32.48,32.6,2,-13.57
 02/02/2019 01:00:00,32.5,32.6,2,-13.51
 02/02/2019 01:15:00,32.58,32.6,2,-13.07
 02/02/2019 01:30:00,32.67,32.6,2,-13.02
 02/02/2019 01:45:00,32.67,32.6,2,-12.88
 02/02/2019 02:00:00,32.73,32.6,2,-12.72
 02/02/2019 02:15:00,32.67,32.74,2,-13.26
 02/02/2019 02:30:00,32.67,32.8,2,-13.21
 02/02/2019 02:45:00,32.66,32.8,2,-13.27
 02/02/2019 03:00:00,32.74,32.8,2,-13.11
 02/02/2019 03:15:00,32.76,32.8,2,-12.95
 02/02/2019 03:30:00,32.83,32.8,2,-12.72
 02/02/2019 03:45:00,32.83,32.8,2,-12.53
 02/02/2019 04:00:00,32.89,32.8,2,-12.35
 02/02/2019 04:15:00,32.91,32.77,2,-12.2
 02/02/2019 04:30:00,32.62,32.31,2,-12.12
 02/02/2019 04:45:00,32.44,32.31,2,-11.74
 02/02/2019 05:00:00,32.48,32.6,2,-11.61
 02/02/2019 05:15:00,32.49,32.6,2,-11.53
 02/02/2019 05:30:00,32.45,32.6,2,-11.39
 02/02/2019 05:45:00,32.46,32.6,2,-11.37
 02/02/2019 06:00:00,32.41,32.6,2,-11.3
 02/02/2019 06:15:00,32.4,32.66,2,-11.76
 02/02/2019 06:30:00,32.6,32.68,2,-11.86
 02/02/2019 06:45:00,32.67,32.61,2,-11.77
 02/02/2019 07:00:00,32.68,32.31,2,-11.87
 02/02/2019 07:15:00,32.67,32.4,2,-11.49
 02/02/2019 07:30:00,32.81,32.6,2,-11.6
 02/02/2019 07:45:00,32.83,32.6,2,-11.67
 02/02/2019 08:00:00,32.74,32.6,2,-11.82
 02/02/2019 08:15:00,32.63,32.6,2,-11.98
 02/02/2019 08:30:00,32.61,32.6,2,-12.32
 02/02/2019 08:45:00,32.53,32.6,2,-12.55
 02/02/2019 09:00:00,32.59,32.6,2,-12.66
 02/02/2019 09:15:00,32.64,32.6,2,-12.61
 02/02/2019 09:30:00,32.68,32.6,2,-12.7
 02/02/2019 09:45:00,32.7,32.6,2,-12.78
 02/02/2019 10:00:00,32.71,32.6,2,-12.58
 02/02/2019 10:15:00,32.77,32.6,2,-12.16
 02/02/2019 10:30:00,32.76,32.6,2,-12.22
 02/02/2019 10:45:00,32.78,32.6,2,-12.35
 02/02/2019 11:00:00,32.8,32.6,2,-12.1
 02/02/2019 11:15:00,32.82,32.6,2,-11.41
 02/02/2019 11:30:00,32.81,32.57,2,-10.9
 02/02/2019 11:45:00,32.33,32.14,2,-10.97
 02/02/2019 12:00:00,32.37,32.14,2,-10.48
 02/02/2019 12:15:00,32.42,32.14,2,-10.2
 02/02/2019 12:30:00,32.44,32.22,2,-10.2
 02/02/2019 12:45:00,32.51,32.57,2,-9.69
 02/02/2019 13:00:00,32.53,32.57,2,-9.43
 02/02/2019 13:15:00,32.52,32.57,2,-9.17
 02/02/2019 13:30:00,32.58,32.57,2,-9.32
 02/02/2019 13:45:00,32.47,32.57,2,-9.41
 02/02/2019 14:00:00,32.4,32.57,2,-10.07
 02/02/2019 14:15:00,32.28,32.57,2,-9.35
 02/02/2019 14:30:00,32.22,32.57,2,-9.27
 02/02/2019 14:45:00,32.18,32.57,2,-9.43
 02/02/2019 15:00:00,32.2,32.57,2,-9.83
 02/02/2019 15:15:00,32.35,32.57,2,-10.38
 02/02/2019 15:30:00,32.78,32.57,2,-10.55
 02/02/2019 15:45:00,32.82,32.57,2,-10.82
 02/02/2019 16:00:00,32.78,32.57,2,-11.31
 02/02/2019 16:15:00,32.7,32.57,2,-11.77
 02/02/2019 16:30:00,32.6,32.57,2,-12.3
 02/02/2019 16:45:00,32.63,32.57,2,-12.83
 02/02/2019 17:00:00,32.61,32.57,2,-13.28
 02/02/2019 17:15:00,32.49,32.57,2,-13.77
 02/02/2019 17:30:00,32.39,32.59,2,-14.28
 02/02/2019 17:45:00,32.68,32.83,2,-14.93
 02/02/2019 18:00:00,32.9,32.83,2,-14.97
 02/02/2019 18:15:00,32.86,32.71,2,-14.98
 02/02/2019 18:30:00,32.48,32.37,2,-14.86
 02/02/2019 18:45:00,32.46,32.37,2,-14.76
 02/02/2019 19:00:00,32.45,32.37,2,-14.62
 02/02/2019 19:15:00,32.54,32.37,2,-14.41
 02/02/2019 19:30:00,32.68,32.37,2,-14.06
 02/02/2019 19:45:00,32.71,32.37,2,-13.68
 02/02/2019 20:00:00,32.62,32.37,2,-13.33
 02/02/2019 20:15:00,32.62,32.37,2,-13.0
 02/02/2019 20:30:00,32.64,32.37,2,-12.67
 02/02/2019 20:45:00,32.69,32.37,2,-12.5
 02/02/2019 21:00:00,32.79,32.37,2,-12.29
 02/02/2019 21:15:00,32.88,32.37,2,-12.02
 02/02/2019 21:30:00,32.81,32.37,2,-11.83
 02/02/2019 21:45:00,32.6,32.37,2,-11.62
 02/02/2019 22:00:00,32.42,32.37,2,-11.22
 02/02/2019 22:15:00,32.5,32.37,2,-10.96
 02/02/2019 22:30:00,32.62,32.37,2,-10.67
 02/02/2019 22:45:00,32.64,32.45,2,-10.44
 02/02/2019 23:00:00,32.53,32.64,2,-10.13
 02/02/2019 23:15:00,32.56,32.64,2,-10.33
 02/02/2019 23:30:00,32.61,32.64,2,-10.07
 02/02/2019 23:45:00,32.47,32.64,2,-10.16
 03/02/2019 00:00:00,32.46,32.64,2,-10.24
 03/02/2019 00:15:00,32.42,32.64,2,-12.57
 03/02/2019 00:30:00,32.66,32.64,2,-13.05
 03/02/2019 00:45:00,32.58,32.68,2,-13.2
 03/02/2019 01:00:00,32.56,32.8,2,-13.1
 03/02/2019 01:15:00,32.65,32.8,2,-12.65
 03/02/2019 01:30:00,32.73,32.78,2,-12.51
 03/02/2019 01:45:00,32.76,32.44,2,-12.38
 03/02/2019 02:00:00,32.81,32.44,2,-12.27
 03/02/2019 02:15:00,32.76,32.44,2,-12.72
 03/02/2019 02:30:00,32.75,32.44,2,-12.73
 03/02/2019 02:45:00,32.75,32.44,2,-12.86
 03/02/2019 03:00:00,32.81,32.44,2,-12.73
 03/02/2019 03:15:00,32.82,32.44,2,-12.55
 03/02/2019 03:30:00,32.87,32.44,2,-12.34
 03/02/2019 03:45:00,32.92,32.44,2,-12.21
 03/02/2019 04:00:00,32.95,32.44,2,-12.0
 03/02/2019 04:15:00,32.73,32.44,2,-12.0
 03/02/2019 04:30:00,32.76,32.44,2,-11.89
 03/02/2019 04:45:00,32.73,32.44,2,-11.77
 03/02/2019 05:00:00,32.75,32.44,2,-11.7
 03/02/2019 05:15:00,32.75,32.44,2,-11.73
 03/02/2019 05:30:00,32.72,32.44,2,-11.52
 03/02/2019 05:45:00,32.51,32.44,2,-11.25
 03/02/2019 06:00:00,32.51,32.44,2,-11.2
 03/02/2019 06:15:00,32.43,32.53,2,-11.19
 03/02/2019 06:30:00,32.4,32.74,2,-11.29
 03/02/2019 06:45:00,32.37,32.48,2,-11.26
 03/02/2019 07:00:00,32.33,32.21,2,-11.3
 03/02/2019 07:15:00,32.4,32.21,2,-10.93
 03/02/2019 07:30:00,32.44,32.21,2,-10.89
 03/02/2019 07:45:00,32.43,32.21,2,-11.06
 03/02/2019 08:00:00,32.42,32.21,2,-11.36
 03/02/2019 08:15:00,32.39,32.56,2,-11.36
 03/02/2019 08:30:00,32.48,32.74,2,-11.89
 03/02/2019 08:45:00,32.54,32.3,2,-12.2
 03/02/2019 09:00:00,32.51,32.24,2,-12.21
 03/02/2019 09:15:00,32.47,32.24,2,-11.96
 03/02/2019 09:30:00,32.42,32.24,2,-11.79
 03/02/2019 09:45:00,32.46,32.24,2,-11.51
 03/02/2019 10:00:00,32.45,32.24,2,-11.27
 03/02/2019 10:15:00,32.49,32.24,2,-11.13
 03/02/2019 10:30:00,32.49,32.24,2,-10.86
 03/02/2019 10:45:00,32.5,32.24,2,-10.69
 03/02/2019 11:00:00,32.47,32.24,2,-10.05
 03/02/2019 11:15:00,32.29,32.24,2,-9.6
 03/02/2019 11:30:00,32.29,32.24,2,-9.89
 03/02/2019 11:45:00,32.3,32.24,2,-10.45
 03/02/2019 12:00:00,32.3,32.24,2,-9.96
 03/02/2019 12:15:00,32.28,32.24,2,-10.02
 03/02/2019 12:30:00,32.32,32.24,2,-9.74
 03/02/2019 12:45:00,32.33,32.24,2,-9.84
 03/02/2019 13:00:00,32.36,32.24,2,-9.5
 03/02/2019 13:15:00,32.35,32.24,2,-9.38
 03/02/2019 13:30:00,32.36,32.24,2,-9.27
 03/02/2019 13:45:00,32.35,32.24,2,-9.96
 03/02/2019 14:00:00,32.34,32.24,2,-9.93
 03/02/2019 14:15:00,32.34,32.24,2,-9.73
 03/02/2019 14:30:00,32.32,32.33,2,-10.76
 03/02/2019 14:45:00,32.31,32.57,2,-10.76
 03/02/2019 15:00:00,32.25,32.57,2,-11.23
 03/02/2019 15:15:00,32.22,32.57,2,-11.31
 03/02/2019 15:30:00,32.18,32.57,2,-11.3
 03/02/2019 15:45:00,32.41,32.58,2,-11.87
 03/02/2019 16:00:00,32.6,32.67,2,-12.0
 03/02/2019 16:15:00,32.55,32.67,2,-12.3
 03/02/2019 16:30:00,32.62,32.67,2,-12.8
 03/02/2019 16:45:00,33.03,32.67,2,-13.09
 03/02/2019 17:00:00,32.96,32.67,2,-13.4
 03/02/2019 17:15:00,32.9,32.67,2,-14.03
 03/02/2019 17:30:00,32.83,32.67,2,-14.53
 03/02/2019 17:45:00,32.73,32.67,2,-14.55
 03/02/2019 18:00:00,32.68,32.67,2,-14.56
 03/02/2019 18:15:00,32.71,32.67,2,-14.6
 03/02/2019 18:30:00,32.79,32.67,2,-14.42
 03/02/2019 18:45:00,32.84,32.67,2,-14.19
 03/02/2019 19:00:00,32.85,32.67,2,-13.96
 03/02/2019 19:15:00,32.9,32.67,2,-13.77
 03/02/2019 19:30:00,33.03,32.67,2,-13.41
 03/02/2019 19:45:00,33.06,32.67,2,-13.28
 03/02/2019 20:00:00,32.84,32.67,2,-13.11
 03/02/2019 20:15:00,32.9,32.67,2,-12.75
 03/02/2019 20:30:00,32.86,32.67,2,-12.31
 03/02/2019 20:45:00,32.89,32.67,2,-12.02
 03/02/2019 21:00:00,32.88,32.67,2,-11.56
 03/02/2019 21:15:00,32.63,32.5,2,-11.29
 03/02/2019 21:30:00,32.41,32.21,2,-10.94
 03/02/2019 21:45:00,32.43,32.21,2,-10.61
 03/02/2019 22:00:00,32.4,32.21,2,-10.34
 03/02/2019 22:15:00,32.49,32.21,2,-9.99
 03/02/2019 22:30:00,32.57,32.56,2,-9.7
 03/02/2019 22:45:00,32.52,32.2,2,-9.36
 03/02/2019 23:00:00,32.32,32.17,2,-9.11
 03/02/2019 23:15:00,32.17,32.17,2,-9.06
 03/02/2019 23:30:00,32.1,32.17,2,-8.79
 03/02/2019 23:45:00,32.12,32.17,2,-9.0
 04/02/2019 00:00:00,32.35,32.17,2,-9.03
 04/02/2019 00:00:00,32.35,32.17,2,-9.03
 04/02/2019 00:15:00,32.12,32.17,2,-11.11
 04/02/2019 00:30:00,32.15,32.17,2,-11.71
 04/02/2019 00:45:00,32.13,32.17,2,-11.85
 04/02/2019 01:00:00,32.14,32.17,2,-11.92
 04/02/2019 01:15:00,32.18,32.17,2,-11.55
 04/02/2019 01:30:00,32.21,32.17,2,-11.41
 04/02/2019 01:45:00,32.26,32.17,2,-11.25
 04/02/2019 02:00:00,32.3,32.17,2,-11.21
 04/02/2019 02:15:00,32.23,32.17,2,-11.63
 04/02/2019 02:30:00,32.26,32.17,2,-11.67
 04/02/2019 02:45:00,32.25,32.17,2,-11.76
 04/02/2019 03:00:00,32.31,32.17,2,-11.73
 04/02/2019 03:15:00,32.41,32.31,2,-11.58
 04/02/2019 03:30:00,32.82,32.75,2,-11.33
