DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 03:45:00,32.42,32.27,2,-11.11
 04/02/2019 04:00:00,32.47,32.27,2,-10.79
 04/02/2019 04:15:00,32.48,32.27,2,-10.68
 04/02/2019 04:30:00,32.49,32.27,2,-10.57
 04/02/2019 04:45:00,32.49,32.49,2,-10.37
 04/02/2019 05:00:00,32.46,32.48,2,-10.24
 04/02/2019 05:15:00,32.39,32.17,2,-10.22
 04/02/2019 05:30:00,32.35,32.17,2,-10.2
 04/02/2019 05:45:00,32.33,32.17,2,-10.18
 04/02/2019 06:00:00,32.32,32.17,2,-10.2
 04/02/2019 06:15:00,32.22,32.17,2,-10.5
 04/02/2019 06:30:00,32.12,32.17,2,-10.73
 04/02/2019 06:45:00,32.13,32.17,2,-11.11
 04/02/2019 07:00:00,32.24,32.17,2,-11.48
 04/02/2019 07:15:00,32.13,32.17,2,-11.33
 04/02/2019 07:30:00,32.1,32.17,2,-11.45
 04/02/2019 07:45:00,32.06,32.17,2,-11.71
 04/02/2019 08:00:00,31.98,32.17,2,-11.9
 04/02/2019 08:15:00,32.04,32.17,2,-11.92
 04/02/2019 08:30:00,32.35,32.45,2,-12.03
 04/02/2019 08:45:00,32.41,32.51,2,-11.95
 04/02/2019 09:00:00,32.39,32.51,2,-11.76
 04/02/2019 09:15:00,32.45,32.51,2,-11.69
 04/02/2019 09:30:00,32.45,32.51,2,-11.68
 04/02/2019 09:45:00,32.44,32.51,2,-11.66
 04/02/2019 10:00:00,32.43,32.51,2,-11.49
 04/02/2019 10:15:00,32.45,32.51,2,-11.47
 04/02/2019 10:30:00,32.62,32.69,1,-11.47
 04/02/2019 10:45:00,33.66,33.49,1,-11.07
 04/02/2019 11:00:00,33.71,33.49,1,-10.94
 04/02/2019 11:15:00,33.73,33.49,1,-10.62
 04/02/2019 11:30:00,33.71,33.46,2,-10.64
 04/02/2019 11:45:00,32.62,32.37,2,-10.04
 04/02/2019 12:00:00,32.62,32.37,2,-8.85
 04/02/2019 12:15:00,32.65,32.37,2,-9.12
 04/02/2019 12:30:00,32.72,32.37,2,-9.1
 04/02/2019 12:45:00,32.8,32.37,2,-8.05
 04/02/2019 13:00:00,32.56,32.37,2,-7.75
 04/02/2019 13:15:00,32.48,32.37,2,-7.59
 04/02/2019 13:30:00,32.51,32.37,2,-7.29
 04/02/2019 13:45:00,32.5,32.37,2,-7.77
 04/02/2019 14:00:00,32.47,32.37,2,-8.95
 04/02/2019 14:15:00,32.49,32.37,2,-8.83
 04/02/2019 14:30:00,32.51,32.37,2,-8.75
 04/02/2019 14:45:00,32.48,32.37,2,-8.72
 04/02/2019 15:00:00,32.45,32.43,2,-8.43
 04/02/2019 15:15:00,32.46,32.57,2,-8.68
 04/02/2019 15:30:00,32.44,32.57,2,-9.04
 04/02/2019 15:45:00,32.33,32.26,2,-9.62
 04/02/2019 16:00:00,32.23,32.3,2,-9.99
 04/02/2019 16:15:00,32.28,32.57,2,-10.43
 04/02/2019 16:30:00,32.23,32.57,2,-10.73
 04/02/2019 16:45:00,32.19,32.57,2,-11.19
 04/02/2019 17:00:00,32.33,32.57,2,-11.69
 04/02/2019 17:15:00,32.37,32.57,2,-12.23
 04/02/2019 17:30:00,32.38,32.57,2,-12.59
 04/02/2019 17:45:00,32.3,32.57,2,-13.02
 04/02/2019 18:00:00,32.59,32.57,2,-13.14
 04/02/2019 18:15:00,32.65,32.57,2,-13.39
 04/02/2019 18:30:00,32.74,32.57,2,-13.33
 04/02/2019 18:45:00,32.81,32.57,2,-13.17
 04/02/2019 19:00:00,32.86,32.57,2,-12.9
 04/02/2019 19:15:00,32.91,32.57,2,-12.83
 04/02/2019 19:30:00,32.98,32.57,2,-12.56
 04/02/2019 19:45:00,32.81,32.57,2,-12.39
 04/02/2019 20:00:00,32.8,32.57,2,-11.94
 04/02/2019 20:15:00,32.73,32.57,2,-11.62
 04/02/2019 20:30:00,32.83,32.57,2,-11.38
 04/02/2019 20:45:00,32.81,32.57,2,-11.04
 04/02/2019 21:00:00,32.85,32.57,2,-10.87
 04/02/2019 21:15:00,32.86,32.57,2,-10.68
 04/02/2019 21:30:00,32.8,32.67,2,-10.2
 04/02/2019 21:45:00,32.88,32.97,2,-9.99
 04/02/2019 22:00:00,32.99,32.97,2,-9.7
 04/02/2019 22:15:00,32.84,32.64,2,-9.28
 04/02/2019 22:30:00,32.65,32.21,2,-8.89
 04/02/2019 22:45:00,32.6,32.21,2,-8.62
 04/02/2019 23:00:00,32.48,32.21,2,-8.41
 04/02/2019 23:15:00,32.46,32.21,2,-8.56
 04/02/2019 23:30:00,32.45,32.21,2,-8.31
 04/02/2019 23:45:00,32.39,32.21,2,-8.39
 05/02/2019 00:00:00,32.4,32.21,2,-8.61
 05/02/2019 00:15:00,32.15,32.21,2,-10.62
 05/02/2019 00:30:00,32.08,32.21,2,-11.13
 05/02/2019 00:45:00,32.29,32.4,2,-11.34
 05/02/2019 01:00:00,33.31,33.41,1,-11.33
 05/02/2019 01:15:00,33.43,33.49,1,-10.97
 05/02/2019 01:30:00,33.46,33.49,1,-10.81
 05/02/2019 01:45:00,33.48,33.49,1,-10.65
 05/02/2019 02:00:00,32.83,32.57,2,-10.63
 05/02/2019 02:15:00,32.68,32.46,2,-11.18
 05/02/2019 02:30:00,32.94,32.93,2,-11.01
 05/02/2019 02:45:00,32.96,32.93,2,-11.04
 05/02/2019 03:00:00,33.0,32.93,2,-10.88
 05/02/2019 03:15:00,33.01,32.93,2,-10.67
 05/02/2019 03:30:00,32.73,32.52,2,-10.33
 05/02/2019 03:45:00,32.55,32.27,2,-10.07
 05/02/2019 04:00:00,32.6,32.27,2,-9.92
 05/02/2019 04:15:00,32.66,32.27,2,-9.77
 05/02/2019 04:30:00,32.71,32.27,2,-9.56
 05/02/2019 04:45:00,32.21,32.27,2,-9.31
 05/02/2019 05:00:00,32.61,32.66,1,-9.18
 05/02/2019 05:15:00,33.18,33.49,1,-9.25
 05/02/2019 05:30:00,33.17,33.49,1,-9.19
 05/02/2019 05:45:00,33.15,33.49,1,-9.22
 05/02/2019 06:00:00,33.17,33.49,2,-9.33
 05/02/2019 06:15:00,33.04,33.04,2,-9.74
 05/02/2019 06:30:00,32.59,32.4,2,-9.99
 05/02/2019 06:45:00,32.56,32.54,2,-10.42
 05/02/2019 07:00:00,32.69,32.64,2,-10.6
 05/02/2019 07:15:00,32.74,32.64,2,-10.44
 05/02/2019 07:30:00,32.68,32.64,2,-10.63
 05/02/2019 07:45:00,32.65,32.64,2,-10.75
 05/02/2019 08:00:00,32.56,32.64,2,-10.88
 05/02/2019 08:15:00,32.5,32.64,2,-10.88
 05/02/2019 08:30:00,32.56,32.64,2,-11.04
 05/02/2019 08:45:00,32.56,32.64,2,-11.08
 05/02/2019 09:00:00,32.53,32.64,2,-11.03
 05/02/2019 09:15:00,32.48,32.64,2,-11.09
 05/02/2019 09:30:00,32.55,32.64,2,-11.16
 05/02/2019 09:45:00,32.52,32.64,2,-11.22
 05/02/2019 10:00:00,32.53,32.25,2,-11.17
 05/02/2019 10:15:00,32.55,32.11,2,-10.91
 05/02/2019 10:30:00,32.57,32.11,2,-10.75
 05/02/2019 10:45:00,32.53,32.11,2,-10.78
 05/02/2019 11:00:00,32.44,32.35,2,-10.76
 05/02/2019 11:15:00,32.62,32.64,2,-10.0
 05/02/2019 11:30:00,32.61,32.64,2,-9.33
 05/02/2019 11:45:00,32.63,32.64,2,-9.73
 05/02/2019 12:00:00,32.57,32.64,2,-9.9
 05/02/2019 12:15:00,32.54,32.64,2,-10.24
 05/02/2019 12:30:00,32.56,32.64,2,-10.1
 05/02/2019 12:45:00,32.54,32.64,2,-9.69
 05/02/2019 13:00:00,32.58,32.64,2,-9.31
 05/02/2019 13:15:00,32.52,32.64,2,-10.02
 05/02/2019 13:30:00,32.58,32.64,2,-10.11
 05/02/2019 13:45:00,32.54,32.64,2,-10.51
 05/02/2019 14:00:00,32.55,32.64,2,-10.41
 05/02/2019 14:15:00,32.53,32.64,2,-10.33
 05/02/2019 14:30:00,32.55,32.64,2,-9.78
 05/02/2019 14:45:00,32.56,32.64,2,-9.66
 05/02/2019 15:00:00,32.56,32.64,2,-9.42
 05/02/2019 15:15:00,32.62,32.64,2,-9.81
 05/02/2019 15:30:00,32.6,32.64,2,-10.18
 05/02/2019 15:45:00,32.55,32.64,2,-10.48
 05/02/2019 16:00:00,32.48,32.64,2,-10.83
 05/02/2019 16:15:00,32.43,32.64,2,-11.19
 05/02/2019 16:30:00,32.35,32.64,2,-11.52
 05/02/2019 16:45:00,32.44,32.71,2,-11.96
 05/02/2019 17:00:00,32.81,32.9,2,-12.21
 05/02/2019 17:15:00,32.87,32.9,2,-12.45
 05/02/2019 17:30:00,32.79,32.9,2,-12.69
 05/02/2019 17:45:00,32.84,32.9,2,-12.79
 05/02/2019 18:00:00,32.81,32.9,2,-12.95
 05/02/2019 18:15:00,32.85,32.9,2,-13.06
 05/02/2019 18:30:00,32.92,32.9,2,-12.93
 05/02/2019 18:45:00,32.9,32.9,2,-12.84
 05/02/2019 19:00:00,32.99,32.64,2,-12.7
 05/02/2019 19:15:00,33.0,32.64,2,-12.38
 05/02/2019 19:30:00,33.04,32.64,2,-12.11
 05/02/2019 19:45:00,32.99,32.64,2,-12.1
 05/02/2019 20:00:00,32.85,32.64,2,-11.8
 05/02/2019 20:15:00,32.76,32.64,2,-11.24
 05/02/2019 20:30:00,32.61,32.64,2,-10.93
 05/02/2019 20:45:00,32.24,32.64,2,-10.64
 05/02/2019 21:00:00,32.32,32.64,2,-10.5
 05/02/2019 21:15:00,32.34,32.64,2,-10.25
 05/02/2019 21:30:00,32.36,32.64,2,-9.83
 05/02/2019 21:45:00,32.44,32.64,2,-9.61
 05/02/2019 22:00:00,32.59,32.64,2,-9.3
 05/02/2019 22:15:00,32.55,32.28,2,-8.95
 05/02/2019 22:30:00,32.65,32.24,2,-8.51
 05/02/2019 22:45:00,32.71,32.24,2,-8.18
 05/02/2019 23:00:00,32.65,32.24,2,-7.92
 05/02/2019 23:15:00,32.5,32.24,2,-8.17
 05/02/2019 23:30:00,32.37,32.38,2,-7.78
 05/02/2019 23:45:00,32.46,32.6,2,-7.84
 06/02/2019 00:00:00,32.52,32.6,2,-7.98
 06/02/2019 00:15:00,32.23,32.6,2,-9.92
 06/02/2019 00:30:00,32.41,32.6,2,-10.82
 06/02/2019 00:45:00,32.61,32.6,2,-10.88
 06/02/2019 01:00:00,32.63,32.6,2,-10.83
 06/02/2019 01:15:00,32.69,32.6,2,-10.39
 06/02/2019 01:30:00,32.73,32.6,2,-10.21
 06/02/2019 01:45:00,32.78,32.6,2,-10.09
 06/02/2019 02:00:00,32.84,32.6,2,-9.95
 06/02/2019 02:15:00,32.8,32.6,2,-10.44
 06/02/2019 02:30:00,32.93,32.6,2,-10.38
 06/02/2019 02:45:00,33.03,32.6,2,-10.39
 06/02/2019 03:00:00,32.99,32.6,2,-10.32
 06/02/2019 03:15:00,32.86,32.6,2,-10.26
 06/02/2019 03:30:00,32.85,32.6,2,-9.86
 06/02/2019 03:45:00,32.68,32.6,2,-9.47
 06/02/2019 04:00:00,32.72,32.6,2,-9.27
 06/02/2019 04:15:00,32.74,32.6,2,-9.09
 06/02/2019 04:30:00,32.8,32.6,2,-8.96
 06/02/2019 04:45:00,32.75,32.6,2,-8.87
 06/02/2019 05:00:00,32.73,32.6,2,-8.71
 06/02/2019 05:15:00,32.71,32.6,2,-8.69
 06/02/2019 05:30:00,32.72,32.6,2,-8.7
 06/02/2019 05:45:00,32.69,32.31,2,-8.8
 06/02/2019 06:00:00,32.66,32.24,2,-8.91
 06/02/2019 06:15:00,32.55,32.24,2,-9.23
 06/02/2019 06:30:00,32.5,32.24,2,-9.55
 06/02/2019 06:45:00,32.34,32.24,2,-9.92
 06/02/2019 07:00:00,32.27,32.24,2,-10.25
 06/02/2019 07:15:00,32.34,32.24,2,-10.22
 06/02/2019 07:30:00,32.68,32.24,2,-10.29
 06/02/2019 07:45:00,32.48,32.24,2,-10.23
 06/02/2019 08:00:00,32.43,32.24,2,-10.39
 06/02/2019 08:15:00,32.45,32.24,2,-10.07
 06/02/2019 08:30:00,32.48,32.24,2,-9.94
 06/02/2019 08:45:00,32.47,32.24,2,-9.95
 06/02/2019 09:00:00,32.46,32.24,2,-9.75
 06/02/2019 09:15:00,32.51,32.24,2,-9.71
 06/02/2019 09:30:00,32.58,32.24,2,-9.54
 06/02/2019 09:45:00,32.6,32.24,2,-9.52
 06/02/2019 10:00:00,32.42,32.24,2,-9.29
 06/02/2019 10:15:00,32.04,32.16,2,-9.1
 06/02/2019 10:30:00,32.52,32.75,1,-9.14
 06/02/2019 10:45:00,33.26,33.28,2,-8.55
 06/02/2019 11:00:00,32.86,32.57,2,-8.25
 06/02/2019 11:15:00,32.88,32.57,2,-7.69
 06/02/2019 11:30:00,32.95,32.57,2,-7.06
 06/02/2019 11:45:00,32.94,32.57,2,-7.15
 06/02/2019 12:00:00,32.74,32.44,2,-6.94
 06/02/2019 12:15:00,32.43,32.21,2,-6.96
 06/02/2019 12:30:00,32.41,32.21,2,-7.06
 06/02/2019 12:45:00,32.41,32.21,2,-7.52
 06/02/2019 13:00:00,32.44,32.52,2,-8.12
 06/02/2019 13:15:00,32.43,32.57,2,-8.15
 06/02/2019 13:30:00,32.49,32.57,2,-8.05
 06/02/2019 13:45:00,32.43,32.57,2,-8.22
 06/02/2019 14:00:00,32.35,32.57,2,-8.57
 06/02/2019 14:15:00,32.25,32.57,2,-8.64
 06/02/2019 14:30:00,32.24,32.57,2,-8.74
 06/02/2019 14:45:00,32.22,32.57,2,-8.82
 06/02/2019 15:00:00,32.23,32.57,2,-8.89
 06/02/2019 15:15:00,32.24,32.57,2,-9.11
 06/02/2019 15:30:00,32.22,32.57,2,-9.12
 06/02/2019 15:45:00,32.23,32.57,2,-9.49
 06/02/2019 16:00:00,32.69,32.57,2,-9.73
 06/02/2019 16:15:00,32.63,32.57,2,-9.96
 06/02/2019 16:30:00,32.59,32.57,2,-10.24
 06/02/2019 16:45:00,32.51,32.57,2,-10.8
 06/02/2019 17:00:00,32.43,32.34,2,-11.02
 06/02/2019 17:15:00,32.35,32.17,2,-11.57
 06/02/2019 17:30:00,32.26,32.17,2,-12.1
 06/02/2019 17:45:00,32.25,32.17,2,-12.36
 06/02/2019 18:00:00,32.29,32.17,2,-12.53
 06/02/2019 18:15:00,32.3,32.17,2,-12.74
 06/02/2019 18:30:00,32.38,32.17,2,-12.69
 06/02/2019 18:45:00,32.4,32.17,2,-12.64
 06/02/2019 19:00:00,32.49,32.17,2,-12.45
 06/02/2019 19:15:00,32.51,32.17,2,-12.14
 06/02/2019 19:30:00,32.61,32.17,2,-11.84
 06/02/2019 19:45:00,32.54,32.17,2,-11.64
 06/02/2019 20:00:00,32.51,32.17,2,-11.3
 06/02/2019 20:15:00,32.23,32.17,2,-11.01
 06/02/2019 20:30:00,32.16,32.17,2,-10.72
 06/02/2019 20:45:00,32.18,32.43,2,-10.46
 06/02/2019 21:00:00,32.16,32.54,2,-10.28
 06/02/2019 21:15:00,32.21,32.54,2,-10.07
 06/02/2019 21:30:00,32.35,32.56,2,-9.81
 06/02/2019 21:45:00,32.65,32.64,2,-9.56
 06/02/2019 22:00:00,32.73,32.64,2,-9.26
 06/02/2019 22:15:00,32.83,32.64,2,-8.95
 06/02/2019 22:30:00,32.69,32.48,2,-8.49
 06/02/2019 22:45:00,32.39,32.41,2,-8.17
 06/02/2019 23:00:00,32.49,32.6,2,-7.84
 06/02/2019 23:15:00,32.53,32.6,2,-7.92
 06/02/2019 23:30:00,32.37,32.6,2,-7.77
 06/02/2019 23:45:00,32.17,32.25,2,-7.77
 07/02/2019 00:00:00,32.17,32.24,2,-7.96
 07/02/2019 00:15:00,32.41,32.56,2,-10.02
 07/02/2019 00:30:00,32.45,32.6,2,-10.6
 07/02/2019 00:45:00,32.36,32.6,2,-10.82
 07/02/2019 01:00:00,32.34,32.6,2,-10.84
 07/02/2019 01:15:00,32.43,32.6,2,-10.47
 07/02/2019 01:30:00,32.48,32.6,2,-10.44
 07/02/2019 01:45:00,32.51,32.6,2,-10.31
 07/02/2019 02:00:00,32.54,32.6,2,-10.27
 07/02/2019 02:15:00,32.46,32.6,2,-10.72
 07/02/2019 02:30:00,32.54,32.6,2,-10.71
 07/02/2019 02:45:00,32.62,32.6,2,-10.61
 07/02/2019 03:00:00,32.72,32.6,2,-10.4
 07/02/2019 03:15:00,32.83,32.6,2,-10.23
 07/02/2019 03:30:00,32.92,32.6,2,-9.92
 07/02/2019 03:45:00,33.0,32.6,2,-9.61
 07/02/2019 04:00:00,32.97,32.6,2,-9.39
 07/02/2019 04:15:00,32.96,32.6,2,-9.24
 07/02/2019 04:30:00,32.99,32.6,2,-8.96
 07/02/2019 04:45:00,32.62,32.37,2,-8.8
 07/02/2019 05:00:00,32.43,32.24,2,-8.77
 07/02/2019 05:15:00,32.48,32.24,2,-8.87
 07/02/2019 05:30:00,32.59,32.24,2,-8.81
 07/02/2019 05:45:00,32.47,32.24,2,-8.9
 07/02/2019 06:00:00,32.4,32.24,2,-8.94
 07/02/2019 06:15:00,32.45,32.39,2,-9.37
 07/02/2019 06:30:00,32.79,32.6,2,-9.66
 07/02/2019 06:45:00,32.72,32.6,2,-9.99
 07/02/2019 07:00:00,32.58,32.6,2,-10.29
 07/02/2019 07:15:00,32.38,32.6,2,-10.29
 07/02/2019 07:30:00,32.37,32.6,2,-10.54
 07/02/2019 07:45:00,32.31,32.6,2,-10.73
 07/02/2019 08:00:00,32.23,32.6,2,-10.89
 07/02/2019 08:15:00,32.45,32.6,2,-10.67
 07/02/2019 08:30:00,32.67,32.6,2,-10.48
 07/02/2019 08:45:00,32.66,32.6,2,-10.26
 07/02/2019 09:00:00,32.66,32.6,2,-9.99
 07/02/2019 09:15:00,32.68,32.6,2,-10.17
 07/02/2019 09:30:00,32.72,32.6,2,-9.72
 07/02/2019 09:45:00,32.79,32.6,2,-9.92
 07/02/2019 10:00:00,32.87,32.6,2,-9.06
 07/02/2019 10:15:00,33.02,32.6,2,-8.75
 07/02/2019 10:30:00,33.04,32.6,2,-9.29
 07/02/2019 10:45:00,33.01,32.6,2,-7.89
 07/02/2019 11:00:00,33.02,32.6,2,-7.79
 07/02/2019 11:15:00,33.05,32.6,2,-7.46
 07/02/2019 11:30:00,33.02,32.6,2,-8.03
 07/02/2019 11:45:00,32.99,32.6,2,-7.1
 07/02/2019 12:00:00,33.04,32.6,2,-7.01
 07/02/2019 12:15:00,32.99,32.6,2,-7.43
 07/02/2019 12:30:00,33.03,32.6,2,-9.01
 07/02/2019 12:45:00,33.03,32.6,2,-8.75
 07/02/2019 13:00:00,32.82,32.6,2,-7.86
 07/02/2019 13:15:00,32.86,32.6,2,-7.73
 07/02/2019 13:30:00,32.85,32.6,2,-7.63
 07/02/2019 13:45:00,32.84,32.6,2,-7.36
 07/02/2019 14:00:00,32.85,32.6,2,-7.48
 07/02/2019 14:15:00,32.45,32.24,2,-7.24
 07/02/2019 14:30:00,32.93,32.94,1,-7.68
 07/02/2019 14:45:00,33.59,33.49,1,-8.94
 07/02/2019 15:00:00,33.59,33.49,1,-8.88
 07/02/2019 15:15:00,33.57,33.49,1,-9.17
 07/02/2019 15:30:00,33.57,33.48,2,-9.23
 07/02/2019 15:45:00,33.29,33.21,2,-9.38
 07/02/2019 16:00:00,32.81,32.74,2,-10.0
 07/02/2019 16:15:00,32.83,32.74,2,-10.36
 07/02/2019 16:30:00,32.78,32.74,2,-10.65
 07/02/2019 16:45:00,32.7,32.74,2,-11.1
 07/02/2019 17:00:00,32.62,32.74,2,-11.47
 07/02/2019 17:15:00,32.58,32.74,2,-11.8
 07/02/2019 17:30:00,33.1,32.74,2,-12.42
 07/02/2019 17:45:00,33.17,32.74,2,-12.77
 07/02/2019 18:00:00,33.13,32.74,2,-13.0
 07/02/2019 18:15:00,33.11,32.74,2,-13.09
 07/02/2019 18:30:00,33.17,32.74,2,-13.02
 07/02/2019 18:45:00,33.15,32.74,2,-12.91
 07/02/2019 19:00:00,32.88,32.74,2,-12.76
 07/02/2019 19:15:00,32.77,32.74,2,-12.41
 07/02/2019 19:30:00,32.83,32.74,2,-12.09
 07/02/2019 19:45:00,32.85,32.74,2,-11.88
 07/02/2019 20:00:00,32.96,32.74,2,-11.55
 07/02/2019 20:15:00,33.05,32.74,2,-11.37
 07/02/2019 20:30:00,33.08,32.74,2,-11.14
 07/02/2019 20:45:00,32.95,32.74,2,-10.84
 07/02/2019 21:00:00,33.01,32.74,2,-10.64
 07/02/2019 21:15:00,33.09,32.74,2,-10.41
 07/02/2019 21:30:00,32.89,32.74,2,-10.1
 07/02/2019 21:45:00,32.8,32.74,2,-9.65
 07/02/2019 22:00:00,32.79,32.44,2,-9.51
 07/02/2019 22:15:00,32.6,32.37,2,-9.19
 07/02/2019 22:30:00,32.49,32.37,2,-8.58
 07/02/2019 22:45:00,32.66,32.37,2,-8.34
 07/02/2019 23:00:00,32.67,32.37,2,-7.97
 07/02/2019 23:15:00,32.71,32.37,2,-8.07
 07/02/2019 23:30:00,32.32,32.37,2,-7.84
 07/02/2019 23:45:00,32.26,32.37,2,-8.07
 08/02/2019 00:00:00,32.49,32.5,2,-8.11
 08/02/2019 00:15:00,32.33,32.63,2,-10.19
 08/02/2019 00:30:00,32.68,32.77,2,-10.65
 08/02/2019 00:45:00,32.61,32.77,2,-10.73
 08/02/2019 01:00:00,32.78,32.77,2,-10.84
 08/02/2019 01:15:00,32.87,32.77,2,-10.36
 08/02/2019 01:30:00,32.95,32.77,2,-10.24
 08/02/2019 01:45:00,32.92,32.77,2,-10.12
 08/02/2019 02:00:00,32.62,32.84,1,-9.92
 08/02/2019 02:15:00,33.16,33.49,1,-10.45
 08/02/2019 02:30:00,33.21,33.49,1,-10.42
 08/02/2019 02:45:00,33.19,33.49,1,-10.37
 08/02/2019 03:00:00,33.28,33.49,2,-10.13
 08/02/2019 03:15:00,33.18,33.22,2,-9.93
 08/02/2019 03:30:00,32.8,32.8,2,-9.57
 08/02/2019 03:45:00,32.83,32.8,2,-9.4
 08/02/2019 04:00:00,32.84,32.8,2,-9.08
 08/02/2019 04:15:00,32.92,32.8,2,-8.89
 08/02/2019 04:30:00,32.86,32.7,2,-8.66
 08/02/2019 04:45:00,32.56,32.27,2,-8.54
 08/02/2019 05:00:00,32.59,32.27,2,-8.44
 08/02/2019 05:15:00,32.53,32.27,2,-8.51
 08/02/2019 05:30:00,32.52,32.27,2,-8.44
 08/02/2019 05:45:00,32.49,32.27,2,-8.49
 08/02/2019 06:00:00,32.43,32.52,2,-8.61
 08/02/2019 06:15:00,32.63,32.64,2,-8.99
 08/02/2019 06:30:00,33.0,32.64,2,-9.25
 08/02/2019 06:45:00,32.89,32.64,2,-9.48
 08/02/2019 07:00:00,32.8,32.64,2,-9.78
 08/02/2019 07:15:00,32.69,32.64,2,-9.81
 08/02/2019 07:30:00,32.62,32.64,2,-10.1
 08/02/2019 07:45:00,32.54,32.64,2,-10.29
 08/02/2019 08:00:00,32.49,32.64,2,-10.43
 08/02/2019 08:15:00,32.44,32.64,2,-10.44
 08/02/2019 08:30:00,32.47,32.64,2,-10.59
 08/02/2019 08:45:00,32.43,32.64,2,-10.71
 08/02/2019 09:00:00,32.33,32.64,2,-10.61
 08/02/2019 09:15:00,32.38,32.64,2,-10.99
 08/02/2019 09:30:00,32.69,32.64,2,-11.25
 08/02/2019 09:45:00,32.86,32.64,2,-11.56
 08/02/2019 10:00:00,32.85,32.64,2,-11.74
 08/02/2019 10:15:00,32.87,32.64,2,-11.86
 08/02/2019 10:30:00,32.83,32.64,2,-12.01
 08/02/2019 10:45:00,32.76,32.64,2,-12.09
 08/02/2019 11:00:00,32.76,32.64,2,-12.17
 08/02/2019 11:15:00,32.77,32.64,2,-12.32
 08/02/2019 11:30:00,32.81,32.64,2,-12.03
 08/02/2019 11:45:00,32.84,32.64,2,-11.93
 08/02/2019 12:00:00,32.78,32.64,2,-12.18
 08/02/2019 12:15:00,32.81,32.64,2,-12.09
 08/02/2019 12:30:00,32.83,32.64,2,-11.87
 08/02/2019 12:45:00,32.85,32.64,2,-12.08
 08/02/2019 13:00:00,32.86,32.64,2,-12.31
 08/02/2019 13:15:00,32.69,32.78,2,-12.24
 08/02/2019 13:30:00,32.81,32.83,2,-12.11
 08/02/2019 13:45:00,32.84,32.7,2,-11.83
 08/02/2019 14:00:00,32.84,32.7,2,-11.64
 08/02/2019 14:15:00,32.85,32.7,2,-11.57
 08/02/2019 14:30:00,32.85,32.7,2,-11.48
 08/02/2019 14:45:00,32.93,32.7,2,-11.01
 08/02/2019 15:00:00,32.92,32.7,2,-11.07
 08/02/2019 15:15:00,32.95,32.7,2,-10.99
 08/02/2019 15:30:00,32.77,32.7,2,-10.03
 08/02/2019 15:45:00,32.64,32.7,2,-10.86
 08/02/2019 16:00:00,32.61,32.7,2,-11.06
 08/02/2019 16:15:00,32.58,32.7,2,-11.37
 08/02/2019 16:30:00,32.67,32.8,2,-11.74
 08/02/2019 16:45:00,32.83,32.88,2,-12.12
 08/02/2019 17:00:00,32.66,32.64,2,-12.54
 08/02/2019 17:15:00,32.77,32.82,2,-13.02
 08/02/2019 17:30:00,32.88,33.2,2,-13.67
 08/02/2019 17:45:00,32.77,33.0,2,-14.03
 08/02/2019 18:00:00,32.77,32.47,2,-14.23
 08/02/2019 18:15:00,32.72,32.47,2,-14.56
 08/02/2019 18:30:00,32.8,32.47,2,-14.59
 08/02/2019 18:45:00,32.79,32.47,2,-14.38
 08/02/2019 19:00:00,32.8,32.47,2,-14.3
 08/02/2019 19:15:00,32.55,32.47,2,-14.22
 08/02/2019 19:30:00,32.71,32.47,2,-14.01
 08/02/2019 19:45:00,32.66,32.47,2,-13.63
 08/02/2019 20:00:00,32.56,32.47,2,-13.08
 08/02/2019 20:15:00,32.69,32.47,2,-12.78
 08/02/2019 20:30:00,32.78,32.47,2,-12.49
 08/02/2019 20:45:00,32.8,32.47,2,-12.18
 08/02/2019 21:00:00,32.81,32.47,2,-11.81
 08/02/2019 21:15:00,32.8,32.47,2,-11.52
 08/02/2019 21:30:00,32.7,32.47,2,-11.13
 08/02/2019 21:45:00,32.74,32.47,2,-10.87
 08/02/2019 22:00:00,32.79,32.47,2,-10.62
 08/02/2019 22:15:00,32.84,32.47,2,-10.39
 08/02/2019 22:30:00,32.72,32.47,2,-10.17
 08/02/2019 22:45:00,32.5,32.47,2,-9.64
 08/02/2019 23:00:00,32.54,32.47,2,-9.46
 08/02/2019 23:15:00,32.59,32.47,2,-9.61
 08/02/2019 23:30:00,32.54,32.47,2,-9.47
 08/02/2019 23:45:00,32.57,32.47,2,-9.53
 09/02/2019 00:00:00,32.59,32.47,2,-9.62
 09/02/2019 00:15:00,32.38,32.47,2,-11.6
 09/02/2019 00:30:00,32.61,32.8,1,-12.16
 09/02/2019 00:45:00,33.29,33.49,1,-12.38
 09/02/2019 01:00:00,33.27,33.49,1,-12.29
 09/02/2019 01:15:00,33.38,33.49,1,-11.93
 09/02/2019 01:30:00,33.33,33.22,2,-11.73
 09/02/2019 01:45:00,33.02,32.54,2,-11.45
 09/02/2019 02:00:00,32.79,32.54,2,-11.57
 09/02/2019 02:15:00,32.75,32.54,2,-12.06
 09/02/2019 02:30:00,32.79,32.62,2,-11.93
 09/02/2019 02:45:00,32.81,32.64,2,-11.92
 09/02/2019 03:00:00,32.89,32.64,2,-11.65
 09/02/2019 03:15:00,32.91,32.64,2,-11.46
 09/02/2019 03:30:00,32.8,32.64,2,-10.93
 09/02/2019 03:45:00,32.49,32.64,2,-10.69
 09/02/2019 04:00:00,32.61,32.64,2,-10.45
 09/02/2019 04:15:00,32.57,32.64,2,-10.2
 09/02/2019 04:30:00,32.64,32.64,2,-9.99
 09/02/2019 04:45:00,32.63,32.64,2,-9.82
 09/02/2019 05:00:00,32.66,32.64,2,-9.7
 09/02/2019 05:15:00,32.62,32.64,2,-9.67
 09/02/2019 05:30:00,32.63,32.64,2,-9.64
 09/02/2019 05:45:00,32.6,32.64,2,-9.51
 09/02/2019 06:00:00,32.57,32.64,2,-9.55
 09/02/2019 06:15:00,32.43,32.64,2,-9.78
 09/02/2019 06:30:00,32.34,32.64,2,-9.95
 09/02/2019 06:45:00,32.31,32.64,2,-10.09
 09/02/2019 07:00:00,32.28,32.64,2,-10.24
 09/02/2019 07:15:00,32.63,32.81,2,-10.25
 09/02/2019 07:30:00,32.72,32.83,2,-10.34
 09/02/2019 07:45:00,32.64,32.83,2,-10.44
 09/02/2019 08:00:00,32.62,32.83,2,-10.73
 09/02/2019 08:15:00,33.09,32.83,2,-11.0
 09/02/2019 08:30:00,33.01,32.83,2,-11.11
 09/02/2019 08:45:00,33.03,32.83,2,-11.24
 09/02/2019 09:00:00,32.94,32.83,2,-11.24
 09/02/2019 09:15:00,32.89,32.83,2,-11.2
 09/02/2019 09:30:00,32.92,32.83,2,-11.55
 09/02/2019 09:45:00,32.92,32.83,2,-12.03
 09/02/2019 10:00:00,32.89,32.83,2,-11.45
 09/02/2019 10:15:00,32.91,32.83,2,-11.4
 09/02/2019 10:30:00,32.97,32.83,2,-11.34
 09/02/2019 10:45:00,32.95,32.83,2,-11.55
 09/02/2019 11:00:00,32.99,32.83,2,-11.43
 09/02/2019 11:15:00,32.99,32.83,2,-11.36
 09/02/2019 11:30:00,33.09,32.83,2,-11.95
 09/02/2019 11:45:00,32.82,32.83,2,-10.96
 09/02/2019 12:00:00,32.8,32.83,2,-10.57
 09/02/2019 12:15:00,32.79,32.83,2,-10.43
 09/02/2019 12:30:00,32.81,32.83,2,-10.05
 09/02/2019 12:45:00,32.89,32.83,2,-9.32
 09/02/2019 13:00:00,32.96,32.83,2,-9.56
 09/02/2019 13:15:00,32.92,32.83,2,-9.91
 09/02/2019 13:30:00,32.9,32.83,2,-9.69
 09/02/2019 13:45:00,32.92,32.83,2,-9.66
 09/02/2019 14:00:00,32.9,32.83,2,-9.88
 09/02/2019 14:15:00,32.89,32.83,2,-10.0
 09/02/2019 14:30:00,32.92,32.83,2,-10.07
 09/02/2019 14:45:00,32.89,32.83,2,-10.36
 09/02/2019 15:00:00,32.86,32.83,2,-10.36
 09/02/2019 15:15:00,32.8,32.83,2,-10.54
 09/02/2019 15:30:00,32.84,32.83,2,-10.95
 09/02/2019 15:45:00,32.77,32.83,2,-10.94
 09/02/2019 16:00:00,32.76,32.83,2,-11.07
 09/02/2019 16:15:00,32.7,32.83,2,-11.42
 09/02/2019 16:30:00,32.65,32.83,2,-11.84
 09/02/2019 16:45:00,32.54,32.83,2,-12.24
 09/02/2019 17:00:00,32.51,32.83,2,-12.65
 09/02/2019 17:15:00,32.47,32.83,2,-13.37
 09/02/2019 17:30:00,32.71,32.83,2,-13.74
 09/02/2019 17:45:00,32.8,32.83,2,-14.01
 09/02/2019 18:00:00,32.83,32.83,2,-14.0
 09/02/2019 18:15:00,32.87,32.83,2,-14.09
 09/02/2019 18:30:00,32.94,32.83,2,-13.97
 09/02/2019 18:45:00,33.0,32.99,2,-13.89
 09/02/2019 19:00:00,33.06,33.07,2,-13.76
 09/02/2019 19:15:00,33.02,32.81,2,-13.49
 09/02/2019 19:30:00,32.9,32.57,2,-13.42
 09/02/2019 19:45:00,32.79,32.57,2,-13.15
 09/02/2019 20:00:00,32.7,32.75,2,-12.6
 09/02/2019 20:15:00,32.84,32.8,2,-12.28
 09/02/2019 20:30:00,32.73,32.64,2,-11.9
 09/02/2019 20:45:00,32.69,32.64,2,-11.64
 09/02/2019 21:00:00,32.75,32.64,2,-11.44
 09/02/2019 21:15:00,32.82,32.64,2,-11.23
 09/02/2019 21:30:00,32.94,32.64,2,-10.96
 09/02/2019 21:45:00,33.05,32.64,2,-10.65
 09/02/2019 22:00:00,33.14,32.64,2,-10.39
 09/02/2019 22:15:00,32.78,32.64,2,-9.98
 09/02/2019 22:30:00,32.67,32.64,2,-9.61
 09/02/2019 22:45:00,32.7,32.64,2,-9.38
 09/02/2019 23:00:00,32.56,32.64,2,-9.11
 09/02/2019 23:15:00,32.63,32.64,2,-9.17
 09/02/2019 23:30:00,32.68,32.64,2,-9.09
 09/02/2019 23:45:00,32.64,32.64,2,-9.02
 10/02/2019 00:00:00,32.69,32.64,2,-9.1
 10/02/2019 00:15:00,32.41,32.64,2,-11.07
 10/02/2019 00:30:00,32.35,32.64,2,-11.64
 10/02/2019 00:45:00,32.28,32.64,2,-11.78
 10/02/2019 01:00:00,32.29,32.64,2,-11.81
 10/02/2019 01:15:00,32.39,32.64,2,-11.4
 10/02/2019 01:30:00,32.46,32.64,2,-11.21
 10/02/2019 01:45:00,32.48,32.64,2,-11.13
 10/02/2019 02:00:00,32.51,32.64,2,-10.87
 10/02/2019 02:15:00,32.5,32.64,2,-11.38
 10/02/2019 02:30:00,32.53,32.64,2,-11.37
 10/02/2019 02:45:00,32.48,32.64,2,-11.18
 10/02/2019 03:00:00,32.59,32.64,2,-11.02
 10/02/2019 03:15:00,32.59,32.64,2,-10.82
 10/02/2019 03:30:00,32.71,32.64,2,-10.61
 10/02/2019 03:45:00,32.58,32.83,2,-10.4
 10/02/2019 04:00:00,32.73,32.83,2,-10.27
 10/02/2019 04:15:00,32.76,32.83,2,-10.11
 10/02/2019 04:30:00,32.78,32.83,2,-9.89
 10/02/2019 04:45:00,32.76,32.83,2,-9.72
 10/02/2019 05:00:00,32.81,32.83,2,-9.56
 10/02/2019 05:15:00,32.81,32.83,2,-9.49
 10/02/2019 05:30:00,32.86,32.83,2,-9.32
 10/02/2019 05:45:00,32.84,32.83,2,-9.34
 10/02/2019 06:00:00,32.82,32.83,2,-9.39
 10/02/2019 06:15:00,32.74,32.83,2,-9.54
 10/02/2019 06:30:00,32.7,32.83,2,-9.64
 10/02/2019 06:45:00,32.84,32.87,1,-9.66
 10/02/2019 07:00:00,33.42,33.49,1,-9.63
 10/02/2019 07:15:00,33.35,33.49,1,-9.38
 10/02/2019 07:30:00,33.27,33.49,1,-9.44
 10/02/2019 07:45:00,33.31,33.49,2,-9.65
 10/02/2019 08:00:00,33.07,33.12,2,-9.99
 10/02/2019 08:15:00,32.71,32.41,2,-10.22
 10/02/2019 08:30:00,32.72,32.41,2,-10.53
 10/02/2019 08:45:00,32.64,32.41,2,-10.77
 10/02/2019 09:00:00,32.59,32.41,2,-10.91
 10/02/2019 09:15:00,32.64,32.41,2,-11.2
 10/02/2019 09:30:00,32.58,32.41,2,-11.34
 10/02/2019 09:45:00,32.59,32.41,2,-11.49
 10/02/2019 10:00:00,32.55,32.41,2,-11.49
 10/02/2019 10:15:00,32.51,32.41,2,-11.47
 10/02/2019 10:30:00,32.55,32.41,2,-10.78
 10/02/2019 10:45:00,32.62,32.41,2,-9.87
 10/02/2019 11:00:00,32.65,32.41,2,-10.58
 10/02/2019 11:15:00,32.6,32.41,2,-11.71
 10/02/2019 11:30:00,32.63,32.41,2,-12.14
 10/02/2019 11:45:00,32.61,32.41,2,-11.6
 10/02/2019 12:00:00,32.46,32.44,1,-10.79
 10/02/2019 12:15:00,33.42,33.49,1,-10.21
 10/02/2019 12:30:00,33.49,33.49,1,-10.43
 10/02/2019 12:45:00,33.53,33.49,1,-9.94
 10/02/2019 13:00:00,33.53,33.49,2,-9.98
 10/02/2019 13:15:00,33.23,33.13,1,-10.1
 10/02/2019 13:30:00,33.38,33.49,1,-8.81
 10/02/2019 13:45:00,33.48,33.49,1,-8.96
 10/02/2019 14:00:00,33.46,33.49,1,-8.27
 10/02/2019 14:15:00,33.47,33.49,2,-8.42
 10/02/2019 14:30:00,33.05,32.79,2,-8.6
 10/02/2019 14:45:00,32.91,32.6,2,-9.13
 10/02/2019 15:00:00,32.87,32.6,2,-9.72
 10/02/2019 15:15:00,32.92,32.6,2,-9.54
 10/02/2019 15:30:00,32.89,32.6,2,-10.26
 10/02/2019 15:45:00,32.81,32.6,2,-10.46
 10/02/2019 16:00:00,32.67,32.6,2,-10.64
 10/02/2019 16:15:00,32.65,32.6,2,-11.12
 10/02/2019 16:30:00,32.58,32.6,2,-11.33
 10/02/2019 16:45:00,32.61,32.6,2,-11.96
 10/02/2019 17:00:00,32.6,32.32,2,-12.3
 10/02/2019 17:15:00,32.43,32.42,2,-12.86
 10/02/2019 17:30:00,32.44,32.54,2,-13.38
 10/02/2019 17:45:00,32.36,32.54,2,-13.76
 10/02/2019 18:00:00,32.32,32.54,2,-13.96
 10/02/2019 18:15:00,32.29,32.54,2,-14.13
 10/02/2019 18:30:00,32.38,32.54,2,-13.9
 10/02/2019 18:45:00,32.44,32.54,2,-13.88
 10/02/2019 19:00:00,32.38,32.54,2,-13.65
 10/02/2019 19:15:00,32.38,32.54,2,-13.4
 10/02/2019 19:30:00,32.45,32.54,2,-13.17
 10/02/2019 19:45:00,32.51,32.54,2,-12.86
 10/02/2019 20:00:00,32.59,32.54,2,-12.58
 10/02/2019 20:15:00,32.56,32.54,2,-12.2
 10/02/2019 20:30:00,32.65,32.54,2,-11.97
 10/02/2019 20:45:00,32.72,32.54,2,-11.69
 10/02/2019 21:00:00,32.76,32.5,2,-11.44
 10/02/2019 21:15:00,32.66,32.17,2,-11.2
 10/02/2019 21:30:00,32.41,32.17,2,-11.06
 10/02/2019 21:45:00,32.31,32.17,2,-10.63
 10/02/2019 22:00:00,32.42,32.17,2,-10.42
 10/02/2019 22:15:00,32.54,32.39,2,-10.17
 10/02/2019 22:30:00,32.59,32.45,2,-9.8
 10/02/2019 22:45:00,32.6,32.21,2,-9.44
 10/02/2019 23:00:00,32.43,32.21,2,-9.12
 10/02/2019 23:15:00,32.05,32.21,2,-9.19
 10/02/2019 23:30:00,32.2,32.29,2,-9.01
 10/02/2019 23:45:00,32.45,32.62,2,-9.16
 11/02/2019 00:00:00,32.71,32.57,2,-9.14
 11/02/2019 00:00:00,32.71,32.57,2,-9.14
 11/02/2019 00:15:00,32.64,32.37,2,-11.13
 11/02/2019 00:30:00,32.56,32.37,2,-11.62
 11/02/2019 00:45:00,32.52,32.37,2,-11.78
 11/02/2019 01:00:00,32.51,32.37,2,-11.82
 11/02/2019 01:15:00,32.59,32.37,2,-11.45
 11/02/2019 01:30:00,32.64,32.37,2,-11.37
 11/02/2019 01:45:00,32.68,32.37,2,-11.27
 11/02/2019 02:00:00,32.71,32.37,2,-11.12
 11/02/2019 02:15:00,32.64,32.37,2,-11.53
 11/02/2019 02:30:00,32.71,32.37,2,-11.55
 11/02/2019 02:45:00,32.72,32.37,2,-11.45
 11/02/2019 03:00:00,32.8,32.37,2,-11.21
 11/02/2019 03:15:00,32.83,32.37,2,-11.04
 11/02/2019 03:30:00,32.87,32.37,2,-10.85
 11/02/2019 03:45:00,32.83,32.37,2,-10.7
 11/02/2019 04:00:00,32.66,32.37,2,-10.57
 11/02/2019 04:15:00,32.69,32.37,2,-10.41
 11/02/2019 04:30:00,32.67,32.37,2,-10.23
 11/02/2019 04:45:00,32.56,32.37,2,-9.9
 11/02/2019 05:00:00,32.42,32.37,2,-9.63
 11/02/2019 05:15:00,32.45,32.37,2,-9.76
 11/02/2019 05:30:00,32.39,32.42,2,-9.67
 11/02/2019 05:45:00,32.51,32.6,2,-9.67
 11/02/2019 06:00:00,32.58,32.6,2,-9.89
 11/02/2019 06:15:00,32.45,32.6,2,-10.2
 11/02/2019 06:30:00,32.37,32.6,2,-10.53
 11/02/2019 06:45:00,32.26,32.6,2,-10.77
 11/02/2019 07:00:00,32.56,32.6,2,-11.21
 11/02/2019 07:15:00,32.73,32.6,2,-11.18
 11/02/2019 07:30:00,32.76,32.6,2,-11.45
 11/02/2019 07:45:00,32.72,32.6,2,-11.6
 11/02/2019 08:00:00,32.66,32.6,2,-11.75
 11/02/2019 08:15:00,32.66,32.6,2,-11.55
 11/02/2019 08:30:00,32.55,32.6,2,-11.42
 11/02/2019 08:45:00,32.54,32.6,2,-11.05
 11/02/2019 09:00:00,32.52,32.6,2,-10.58
 11/02/2019 09:15:00,32.53,32.6,2,-10.29
 11/02/2019 09:30:00,32.6,32.6,2,-10.11
 11/02/2019 09:45:00,32.64,32.6,2,-9.74
 11/02/2019 10:00:00,32.69,32.6,2,-9.64
 11/02/2019 10:15:00,32.74,32.6,2,-9.9
 11/02/2019 10:30:00,32.73,32.6,2,-10.02
 11/02/2019 10:45:00,32.75,32.6,2,-9.66
 11/02/2019 11:00:00,32.75,32.6,2,-9.77
 11/02/2019 11:15:00,32.71,32.6,2,-10.26
 11/02/2019 11:30:00,32.73,32.6,2,-10.3
 11/02/2019 11:45:00,32.69,32.6,2,-10.56
 11/02/2019 12:00:00,32.69,32.6,2,-10.67
 11/02/2019 12:15:00,32.69,32.6,2,-10.65
 11/02/2019 12:30:00,32.69,32.6,2,-10.49
 11/02/2019 12:45:00,32.75,32.6,2,-9.74
 11/02/2019 13:00:00,32.8,32.6,2,-9.24
 11/02/2019 13:15:00,32.86,32.6,2,-7.85
 11/02/2019 13:30:00,32.9,32.6,2,-7.54
 11/02/2019 13:45:00,32.91,32.6,2,-7.39
 11/02/2019 14:00:00,32.89,32.6,2,-6.96
 11/02/2019 14:15:00,32.89,32.6,2,-6.98
 11/02/2019 14:30:00,32.87,32.6,2,-7.66
 11/02/2019 14:45:00,32.87,32.6,2,-7.58
 11/02/2019 15:00:00,32.88,32.6,2,-7.75
 11/02/2019 15:15:00,32.87,32.6,2,-7.85
 11/02/2019 15:30:00,32.86,32.6,2,-8.87
 11/02/2019 15:45:00,32.77,32.6,2,-9.45
 11/02/2019 16:00:00,32.66,32.6,2,-9.59
 11/02/2019 16:15:00,32.64,32.6,2,-10.03
 11/02/2019 16:30:00,32.62,32.6,2,-10.32
 11/02/2019 16:45:00,32.59,32.6,2,-10.69
 11/02/2019 17:00:00,32.48,32.6,2,-11.12
 11/02/2019 17:15:00,32.43,32.6,2,-11.09
 11/02/2019 17:30:00,32.3,32.6,2,-11.61
 11/02/2019 17:45:00,32.29,32.6,2,-12.09
 11/02/2019 18:00:00,32.27,32.6,2,-12.46
 11/02/2019 18:15:00,32.25,32.6,2,-12.68
 11/02/2019 18:30:00,32.69,32.92,2,-12.69
 11/02/2019 18:45:00,32.79,32.54,2,-12.9
 11/02/2019 19:00:00,32.92,32.54,2,-13.16
 11/02/2019 19:15:00,32.93,32.54,2,-12.88
 11/02/2019 19:30:00,32.95,32.54,2,-12.63
 11/02/2019 19:45:00,32.99,32.54,2,-12.3
 11/02/2019 20:00:00,33.0,32.54,2,-11.95
 11/02/2019 20:15:00,32.95,32.54,2,-11.92
 11/02/2019 20:30:00,32.82,32.59,2,-11.74
 11/02/2019 20:45:00,32.83,32.6,2,-11.58
 11/02/2019 21:00:00,32.89,32.6,2,-11.33
 11/02/2019 21:15:00,32.81,32.6,2,-10.86
 11/02/2019 21:30:00,32.74,32.6,2,-10.36
 11/02/2019 21:45:00,32.75,32.6,2,-10.03
 11/02/2019 22:00:00,32.87,32.6,2,-9.77
 11/02/2019 22:15:00,32.98,32.6,2,-9.51
 11/02/2019 22:30:00,32.93,32.65,1,-9.24
 11/02/2019 22:45:00,33.24,33.49,1,-8.73
 11/02/2019 23:00:00,33.14,33.49,1,-8.36
 11/02/2019 23:15:00,33.38,33.49,1,-8.52
 11/02/2019 23:30:00,33.46,33.49,2,-8.28
 11/02/2019 23:45:00,32.97,32.57,2,-8.25
 12/02/2019 00:00:00,32.95,32.57,2,-8.35
 12/02/2019 00:15:00,32.62,32.57,2,-10.42
 12/02/2019 00:30:00,32.58,32.57,2,-10.98
 12/02/2019 00:45:00,32.73,32.57,2,-11.19
 12/02/2019 01:00:00,32.77,32.57,2,-11.26
 12/02/2019 01:15:00,32.86,32.57,2,-10.98
 12/02/2019 01:30:00,32.87,32.57,2,-10.83
 12/02/2019 01:45:00,32.93,32.57,2,-10.73
 12/02/2019 02:00:00,32.94,32.57,2,-10.6
 12/02/2019 02:15:00,32.84,32.57,2,-11.06
 12/02/2019 02:30:00,32.87,32.57,2,-11.04
 12/02/2019 02:45:00,32.92,32.57,2,-11.01
 12/02/2019 03:00:00,32.93,32.57,2,-10.79
 12/02/2019 03:15:00,32.97,32.57,2,-10.62
 12/02/2019 03:30:00,33.01,32.57,2,-10.36
 12/02/2019 03:45:00,33.04,32.57,2,-10.11
 12/02/2019 04:00:00,33.03,32.57,2,-9.99
 12/02/2019 04:15:00,32.86,32.57,2,-9.93
 12/02/2019 04:30:00,32.81,32.57,2,-9.7
 12/02/2019 04:45:00,32.56,32.57,2,-9.36
 12/02/2019 05:00:00,32.6,32.57,2,-9.3
 12/02/2019 05:15:00,32.5,32.57,2,-9.21
 12/02/2019 05:30:00,32.47,32.57,2,-9.23
 12/02/2019 05:45:00,32.47,32.57,2,-9.22
 12/02/2019 06:00:00,32.46,32.57,2,-9.43
 12/02/2019 06:15:00,32.31,32.57,2,-9.73
 12/02/2019 06:30:00,32.24,32.57,2,-10.03
 12/02/2019 06:45:00,32.4,32.66,2,-10.39
 12/02/2019 07:00:00,32.66,32.8,2,-10.62
 12/02/2019 07:15:00,32.54,32.5,2,-10.48
 12/02/2019 07:30:00,32.51,32.34,2,-10.7
 12/02/2019 07:45:00,32.43,32.34,2,-10.89
 12/02/2019 08:00:00,32.44,32.34,2,-11.02
 12/02/2019 08:15:00,32.47,32.34,2,-10.81
 12/02/2019 08:30:00,32.49,32.34,2,-10.71
 12/02/2019 08:45:00,32.62,32.34,2,-10.72
 12/02/2019 09:00:00,32.65,32.34,2,-10.19
 12/02/2019 09:15:00,32.66,32.5,2,-10.15
 12/02/2019 09:30:00,32.63,32.57,2,-10.37
 12/02/2019 09:45:00,32.64,32.57,2,-10.46
 12/02/2019 10:00:00,32.63,32.57,2,-10.78
 12/02/2019 10:15:00,32.65,32.57,2,-10.66
 12/02/2019 10:30:00,32.71,32.57,2,-10.32
 12/02/2019 10:45:00,32.76,32.57,2,-10.37
 12/02/2019 11:00:00,32.76,32.57,2,-10.49
 12/02/2019 11:15:00,32.77,32.57,2,-10.6
 12/02/2019 11:30:00,32.75,32.57,2,-10.51
 12/02/2019 11:45:00,32.73,32.57,2,-10.2
 12/02/2019 12:00:00,32.69,32.57,2,-9.83
 12/02/2019 12:15:00,32.73,32.57,2,-9.14
 12/02/2019 12:30:00,32.74,32.57,2,-9.58
 12/02/2019 12:45:00,32.73,32.57,2,-9.87
 12/02/2019 13:00:00,32.75,32.57,2,-9.8
 12/02/2019 13:15:00,32.76,32.57,2,-9.63
 12/02/2019 13:30:00,32.84,32.57,2,-9.25
 12/02/2019 13:45:00,32.85,32.57,2,-9.19
 12/02/2019 14:00:00,32.91,32.57,2,-9.21
 12/02/2019 14:15:00,32.88,32.57,2,-8.88
 12/02/2019 14:30:00,32.86,32.57,2,-8.95
 12/02/2019 14:45:00,32.86,32.57,2,-9.29
 12/02/2019 15:00:00,32.88,32.57,2,-9.31
 12/02/2019 15:15:00,32.89,32.57,2,-8.57
 12/02/2019 15:30:00,32.88,32.57,2,-8.63
 12/02/2019 15:45:00,32.81,32.57,2,-9.08
 12/02/2019 16:00:00,32.68,32.32,2,-9.51
 12/02/2019 16:15:00,32.63,32.24,2,-10.07
 12/02/2019 16:30:00,32.64,32.44,2,-10.53
 12/02/2019 16:45:00,32.64,32.57,2,-10.89
 12/02/2019 17:00:00,32.52,32.57,2,-11.27
 12/02/2019 17:15:00,32.44,32.57,2,-11.72
 12/02/2019 17:30:00,32.28,32.57,2,-12.17
 12/02/2019 17:45:00,32.2,32.57,2,-12.47
 12/02/2019 18:00:00,32.37,32.57,2,-13.05
 12/02/2019 18:15:00,32.49,32.57,2,-13.3
 12/02/2019 18:30:00,32.68,32.57,2,-13.28
 12/02/2019 18:45:00,32.69,32.57,2,-13.06
 12/02/2019 19:00:00,32.78,32.57,2,-12.87
 12/02/2019 19:15:00,32.78,32.57,2,-12.41
 12/02/2019 19:30:00,32.54,32.57,2,-11.97
 12/02/2019 19:45:00,32.53,32.57,2,-11.8
 12/02/2019 20:00:00,32.58,32.84,2,-11.3
 12/02/2019 20:15:00,32.68,32.9,2,-11.08
 12/02/2019 20:30:00,32.64,32.88,2,-10.69
 12/02/2019 20:45:00,32.68,32.44,2,-10.44
 12/02/2019 21:00:00,32.68,32.44,2,-10.2
 12/02/2019 21:15:00,32.81,32.44,2,-10.06
 12/02/2019 21:30:00,32.76,32.44,2,-10.0
 12/02/2019 21:45:00,32.7,32.44,2,-9.77
 12/02/2019 22:00:00,32.64,32.44,2,-9.4
 12/02/2019 22:15:00,32.63,32.44,2,-8.96
 12/02/2019 22:30:00,32.61,32.44,2,-8.41
 12/02/2019 22:45:00,32.51,32.44,2,-7.99
 12/02/2019 23:00:00,32.58,32.44,2,-7.74
 12/02/2019 23:15:00,32.63,32.44,2,-7.82
 12/02/2019 23:30:00,32.59,32.44,2,-7.59
 12/02/2019 23:45:00,32.49,32.44,2,-7.66
 13/02/2019 00:00:00,32.52,32.44,2,-7.87
 13/02/2019 00:15:00,32.33,32.44,2,-9.83
 13/02/2019 00:30:00,32.27,32.53,2,-10.38
 13/02/2019 00:45:00,32.17,32.54,2,-10.58
 13/02/2019 01:00:00,32.32,32.54,2,-10.79
 13/02/2019 01:15:00,32.73,32.54,2,-10.21
 13/02/2019 01:30:00,32.88,32.54,2,-10.07
 13/02/2019 01:45:00,32.94,32.54,2,-9.9
 13/02/2019 02:00:00,32.98,32.54,2,-9.77
 13/02/2019 02:15:00,32.87,32.54,2,-10.3
 13/02/2019 02:30:00,32.89,32.54,2,-10.15
 13/02/2019 02:45:00,32.93,32.54,2,-10.14
 13/02/2019 03:00:00,32.94,32.54,2,-9.99
 13/02/2019 03:15:00,33.01,32.58,1,-9.78
 13/02/2019 03:30:00,33.11,33.49,1,-9.52
 13/02/2019 03:45:00,33.1,33.49,1,-9.33
 13/02/2019 04:00:00,33.17,33.49,1,-9.1
 13/02/2019 04:15:00,33.16,33.49,2,-8.82
 13/02/2019 04:30:00,32.88,32.87,2,-8.6
 13/02/2019 04:45:00,32.65,32.57,2,-8.51
 13/02/2019 05:00:00,32.45,32.2,2,-8.6
 13/02/2019 05:15:00,32.31,32.17,2,-8.7
 13/02/2019 05:30:00,32.24,32.17,2,-8.63
 13/02/2019 05:45:00,32.21,32.25,2,-8.66
 13/02/2019 06:00:00,32.42,32.7,2,-8.57
 13/02/2019 06:15:00,32.42,32.7,2,-8.99
 13/02/2019 06:30:00,32.41,32.7,2,-9.24
 13/02/2019 06:45:00,32.3,32.58,2,-9.58
 13/02/2019 07:00:00,32.25,32.51,2,-10.05
 13/02/2019 07:15:00,32.43,32.6,2,-10.15
 13/02/2019 07:30:00,32.37,32.6,2,-10.16
 13/02/2019 07:45:00,32.34,32.6,2,-10.36
 13/02/2019 08:00:00,32.29,32.6,2,-10.41
 13/02/2019 08:15:00,32.56,32.71,2,-10.16
 13/02/2019 08:30:00,33.04,32.83,2,-10.2
 13/02/2019 08:45:00,33.19,32.83,2,-10.15
 13/02/2019 09:00:00,33.19,32.83,2,-10.04
 13/02/2019 09:15:00,33.22,32.83,2,-9.81
 13/02/2019 09:30:00,33.25,33.44,1,-9.37
 13/02/2019 09:45:00,33.32,33.49,1,-9.21
 13/02/2019 10:00:00,33.36,33.49,1,-9.1
 13/02/2019 10:15:00,33.49,33.49,1,-8.86
 13/02/2019 10:30:00,33.55,33.49,1,-8.6
 13/02/2019 10:45:00,33.52,33.49,1,-8.03
 13/02/2019 11:00:00,33.6,33.49,1,-7.13
 13/02/2019 11:15:00,33.52,33.49,1,-6.98
 13/02/2019 11:30:00,33.51,33.49,1,-6.65
 13/02/2019 11:45:00,33.54,33.49,1,-5.9
 13/02/2019 12:00:00,33.67,33.49,1,-5.98
 13/02/2019 12:15:00,33.65,33.49,1,-6.03
 13/02/2019 12:30:00,33.62,33.49,1,-5.97
 13/02/2019 12:45:00,33.64,33.49,1,-5.83
 13/02/2019 13:00:00,33.65,33.49,1,-6.14
 13/02/2019 13:15:00,33.66,33.49,1,-6.65
 13/02/2019 13:30:00,33.7,33.49,1,-6.11
 13/02/2019 13:45:00,33.72,33.49,1,-6.47
 13/02/2019 14:00:00,33.7,33.49,1,-6.46
 13/02/2019 14:15:00,33.68,33.49,1,-5.72
 13/02/2019 14:30:00,33.68,33.49,2,-6.25
 13/02/2019 14:45:00,33.69,33.49,1,-6.22
 13/02/2019 15:00:00,33.71,33.49,1,-6.36
 13/02/2019 15:15:00,33.71,33.49,1,-6.49
 13/02/2019 15:30:00,33.7,33.49,1,-6.67
 13/02/2019 15:45:00,33.65,33.48,1,-7.05
 13/02/2019 16:00:00,33.55,33.49,1,-7.42
 13/02/2019 16:15:00,33.49,33.49,1,-8.0
 13/02/2019 16:30:00,33.43,33.49,1,-8.67
 13/02/2019 16:45:00,33.38,33.49,1,-9.26
 13/02/2019 17:00:00,33.29,33.49,1,-9.74
 13/02/2019 17:15:00,33.22,33.49,1,-10.16
 13/02/2019 17:30:00,33.23,33.49,1,-11.45
 13/02/2019 17:45:00,33.36,33.49,2,-11.96
 13/02/2019 18:00:00,33.39,33.49,1,-12.36
 13/02/2019 18:15:00,33.45,33.49,1,-12.55
 13/02/2019 18:30:00,33.34,33.49,1,-12.49
 13/02/2019 18:45:00,33.36,33.49,1,-12.4
 13/02/2019 19:00:00,33.41,33.47,2,-12.33
 13/02/2019 19:15:00,33.04,32.9,2,-12.02
 13/02/2019 19:30:00,32.91,32.54,2,-11.87
 13/02/2019 19:45:00,32.7,32.54,2,-11.62
 13/02/2019 20:00:00,32.64,32.54,2,-11.16
 13/02/2019 20:15:00,32.64,32.54,2,-11.05
 13/02/2019 20:30:00,32.71,32.54,2,-10.77
 13/02/2019 20:45:00,32.63,32.54,2,-10.48
 13/02/2019 21:00:00,32.62,32.54,2,-10.28
 13/02/2019 21:15:00,32.67,32.54,2,-10.1
 13/02/2019 21:30:00,32.79,32.54,2,-9.75
 13/02/2019 21:45:00,32.89,32.54,2,-9.52
 13/02/2019 22:00:00,32.85,32.54,2,-9.24
 13/02/2019 22:15:00,32.85,32.54,2,-8.97
 13/02/2019 22:30:00,32.95,32.54,2,-8.66
 13/02/2019 22:45:00,32.63,32.34,2,-8.23
 13/02/2019 23:00:00,32.53,32.24,2,-7.93
 13/02/2019 23:15:00,32.6,32.24,2,-7.95
 13/02/2019 23:30:00,32.68,32.24,2,-7.78
 13/02/2019 23:45:00,32.68,32.24,2,-7.85
 14/02/2019 00:00:00,32.61,32.24,2,-8.06
 14/02/2019 00:15:00,32.25,32.4,2,-10.08
 14/02/2019 00:30:00,32.37,32.67,2,-10.48
 14/02/2019 00:45:00,32.3,32.67,2,-10.64
 14/02/2019 01:00:00,32.31,32.67,2,-10.7
 14/02/2019 01:15:00,32.36,32.67,2,-10.3
 14/02/2019 01:30:00,32.43,32.67,2,-10.15
 14/02/2019 01:45:00,32.52,32.67,2,-10.03
 14/02/2019 02:00:00,32.49,32.67,2,-9.89
 14/02/2019 02:15:00,32.48,32.67,2,-10.34
 14/02/2019 02:30:00,32.55,32.67,2,-10.28
 14/02/2019 02:45:00,32.57,32.67,2,-10.24
 14/02/2019 03:00:00,32.59,32.67,2,-10.0
 14/02/2019 03:15:00,32.66,32.67,2,-9.79
 14/02/2019 03:30:00,32.7,32.67,2,-9.51
 14/02/2019 03:45:00,32.54,32.67,2,-9.28
 14/02/2019 04:00:00,32.62,32.67,2,-9.1
 14/02/2019 04:15:00,32.54,32.67,2,-8.92
 14/02/2019 04:30:00,32.49,32.67,2,-8.81
 14/02/2019 04:45:00,32.48,32.67,2,-8.61
 14/02/2019 05:00:00,32.46,32.43,2,-8.56
 14/02/2019 05:15:00,32.3,32.4,2,-8.6
 14/02/2019 05:30:00,32.27,32.64,2,-8.68
 14/02/2019 05:45:00,32.27,32.64,2,-8.68
 14/02/2019 06:00:00,32.24,32.64,2,-8.82
 14/02/2019 06:15:00,32.4,32.64,2,-9.49
 14/02/2019 06:30:00,32.73,32.74,2,-9.59
 14/02/2019 06:45:00,32.68,32.49,2,-9.82
 14/02/2019 07:00:00,32.65,32.47,2,-10.27
 14/02/2019 07:15:00,32.49,32.57,2,-10.19
 14/02/2019 07:30:00,32.42,32.57,2,-10.52
 14/02/2019 07:45:00,32.5,32.57,2,-10.76
 14/02/2019 08:00:00,32.59,32.57,2,-10.73
 14/02/2019 08:15:00,32.6,32.57,2,-10.46
 14/02/2019 08:30:00,32.61,32.57,2,-10.29
 14/02/2019 08:45:00,32.65,32.57,2,-10.02
 14/02/2019 09:00:00,32.69,32.57,2,-9.62
 14/02/2019 09:15:00,32.68,32.57,2,-9.23
 14/02/2019 09:30:00,32.75,32.57,2,-8.93
 14/02/2019 09:45:00,32.78,32.57,2,-8.46
 14/02/2019 10:00:00,32.86,32.57,2,-8.01
 14/02/2019 10:15:00,32.92,32.57,2,-7.76
 14/02/2019 10:30:00,32.96,32.57,2,-7.41
 14/02/2019 10:45:00,32.92,32.57,2,-7.16
 14/02/2019 11:00:00,32.91,32.57,2,-6.99
 14/02/2019 11:15:00,32.88,32.57,2,-6.83
 14/02/2019 11:30:00,32.96,32.57,2,-6.51
 14/02/2019 11:45:00,33.01,32.57,2,-6.48
 14/02/2019 12:00:00,33.0,32.57,2,-6.35
 14/02/2019 12:15:00,33.02,32.57,2,-6.18
 14/02/2019 12:30:00,33.03,32.57,2,-6.02
 14/02/2019 12:45:00,32.97,32.57,2,-5.98
 14/02/2019 13:00:00,32.98,32.57,2,-5.95
 14/02/2019 13:15:00,32.98,32.57,2,-5.84
 14/02/2019 13:30:00,33.05,32.57,2,-5.71
 14/02/2019 13:45:00,33.05,32.57,2,-5.81
 14/02/2019 14:00:00,32.96,32.57,2,-5.9
 14/02/2019 14:15:00,32.81,32.57,2,-6.07
 14/02/2019 14:30:00,32.82,32.57,2,-6.23
 14/02/2019 14:45:00,32.82,32.57,2,-6.43
 14/02/2019 15:00:00,32.82,32.57,2,-6.66
 14/02/2019 15:15:00,32.83,32.57,2,-6.96
 14/02/2019 15:30:00,32.81,32.57,2,-7.21
 14/02/2019 15:45:00,32.76,32.57,2,-7.6
 14/02/2019 16:00:00,32.69,32.57,2,-8.16
 14/02/2019 16:15:00,32.63,32.57,2,-8.79
 14/02/2019 16:30:00,32.59,32.57,2,-9.45
 14/02/2019 16:45:00,32.58,32.57,2,-10.16
 14/02/2019 17:00:00,32.47,32.57,2,-10.57
 14/02/2019 17:15:00,32.44,32.57,2,-10.94
 14/02/2019 17:30:00,32.36,32.57,2,-11.43
 14/02/2019 17:45:00,32.56,32.57,2,-11.73
 14/02/2019 18:00:00,32.54,32.57,2,-12.23
 14/02/2019 18:15:00,32.49,32.57,2,-12.62
 14/02/2019 18:30:00,32.52,32.57,2,-12.61
 14/02/2019 18:45:00,32.53,32.57,2,-12.54
 14/02/2019 19:00:00,32.6,32.57,2,-12.54
 14/02/2019 19:15:00,32.61,32.57,2,-12.3
 14/02/2019 19:30:00,32.74,32.57,2,-12.1
 14/02/2019 19:45:00,32.79,32.57,2,-11.77
 14/02/2019 20:00:00,32.83,32.57,2,-11.55
 14/02/2019 20:15:00,32.64,32.57,2,-11.26
 14/02/2019 20:30:00,32.58,32.57,2,-11.01
 14/02/2019 20:45:00,33.08,33.35,1,-10.8
 14/02/2019 21:00:00,33.26,33.49,1,-10.55
 14/02/2019 21:15:00,33.34,33.49,1,-10.35
 14/02/2019 21:30:00,33.37,33.49,1,-9.95
 14/02/2019 21:45:00,33.13,33.01,2,-9.7
 14/02/2019 22:00:00,33.05,32.87,2,-9.45
 14/02/2019 22:15:00,32.78,32.44,2,-9.15
 14/02/2019 22:30:00,32.61,32.24,2,-8.75
 14/02/2019 22:45:00,32.65,32.24,2,-8.44
 14/02/2019 23:00:00,32.64,32.24,2,-8.08
 14/02/2019 23:15:00,32.65,32.24,2,-8.18
 14/02/2019 23:30:00,32.62,32.24,2,-8.0
 14/02/2019 23:45:00,32.62,32.24,2,-8.02
 15/02/2019 00:00:00,32.63,32.24,2,-8.15
 15/02/2019 00:15:00,32.39,32.24,2,-10.06
 15/02/2019 00:30:00,32.32,32.34,2,-10.58
 15/02/2019 00:45:00,32.23,32.57,2,-10.75
 15/02/2019 01:00:00,32.21,32.57,2,-10.8
 15/02/2019 01:15:00,32.28,32.57,2,-10.48
 15/02/2019 01:30:00,32.33,32.57,2,-10.33
 15/02/2019 01:45:00,32.34,32.57,2,-10.2
 15/02/2019 02:00:00,32.42,32.57,2,-10.06
 15/02/2019 02:15:00,32.43,32.57,2,-10.52
 15/02/2019 02:30:00,32.45,32.57,2,-10.41
 15/02/2019 02:45:00,32.43,32.57,2,-10.4
 15/02/2019 03:00:00,32.49,32.57,2,-10.2
 15/02/2019 03:15:00,32.6,32.57,2,-10.02
 15/02/2019 03:30:00,32.65,32.57,2,-9.87
 15/02/2019 03:45:00,32.66,32.57,2,-9.57
 15/02/2019 04:00:00,32.66,32.57,2,-9.35
 15/02/2019 04:15:00,32.68,32.57,2,-9.2
 15/02/2019 04:30:00,32.73,32.57,2,-8.97
 15/02/2019 04:45:00,32.74,32.57,2,-8.84
 15/02/2019 05:00:00,32.69,32.57,2,-8.65
 15/02/2019 05:15:00,32.56,32.57,2,-8.73
 15/02/2019 05:30:00,32.59,32.57,2,-8.7
 15/02/2019 05:45:00,32.53,32.57,2,-8.62
 15/02/2019 06:00:00,32.42,32.57,2,-8.71
 15/02/2019 06:15:00,33.02,33.08,1,-9.25
 15/02/2019 06:30:00,33.59,33.49,1,-9.44
 15/02/2019 06:45:00,33.43,33.49,1,-9.71
 15/02/2019 07:00:00,33.32,33.49,1,-10.07
 15/02/2019 07:15:00,33.24,33.18,2,-10.16
 15/02/2019 07:30:00,33.27,32.87,2,-10.39
 15/02/2019 07:45:00,33.29,32.87,2,-10.45
 15/02/2019 08:00:00,33.31,32.87,2,-10.61
 15/02/2019 08:15:00,33.3,32.87,2,-10.42
 15/02/2019 08:30:00,33.28,32.87,2,-10.25
 15/02/2019 08:45:00,33.31,32.87,2,-10.21
 15/02/2019 09:00:00,33.28,32.87,2,-9.84
 15/02/2019 09:15:00,33.25,32.87,2,-9.67
 15/02/2019 09:30:00,33.31,32.87,2,-9.41
 15/02/2019 09:45:00,33.07,32.87,2,-9.25
 15/02/2019 10:00:00,32.88,32.87,2,-8.65
 15/02/2019 10:15:00,33.14,33.15,1,-8.51
 15/02/2019 10:30:00,33.48,33.49,1,-8.21
 15/02/2019 10:45:00,33.52,33.49,1,-7.99
 15/02/2019 11:00:00,33.54,33.49,1,-7.71
 15/02/2019 11:15:00,33.32,33.14,2,-7.65
 15/02/2019 11:30:00,33.02,32.57,2,-7.44
 15/02/2019 11:45:00,33.0,32.57,2,-7.28
 15/02/2019 12:00:00,33.0,32.57,2,-7.29
 15/02/2019 12:15:00,33.0,32.57,2,-7.43
 15/02/2019 12:30:00,33.04,32.57,2,-7.26
 15/02/2019 12:45:00,32.89,32.57,2,-7.4
 15/02/2019 13:00:00,32.83,32.57,2,-7.52
 15/02/2019 13:15:00,32.76,32.57,2,-7.18
 15/02/2019 13:30:00,32.57,32.57,2,-6.84
 15/02/2019 13:45:00,32.49,32.57,2,-6.78
 15/02/2019 14:00:00,32.5,32.57,2,-7.3
 15/02/2019 14:15:00,32.41,32.57,2,-7.89
 15/02/2019 14:30:00,32.43,32.57,2,-8.05
 15/02/2019 14:45:00,32.46,32.57,2,-7.11
 15/02/2019 15:00:00,32.49,32.57,2,-7.18
 15/02/2019 15:15:00,32.45,32.57,2,-7.63
 15/02/2019 15:30:00,32.37,32.57,2,-7.87
 15/02/2019 15:45:00,32.33,32.57,2,-8.15
 15/02/2019 16:00:00,32.21,32.57,2,-8.64
 15/02/2019 16:15:00,32.27,32.57,2,-9.33
 15/02/2019 16:30:00,32.65,32.57,2,-9.95
 15/02/2019 16:45:00,32.57,32.57,2,-10.49
 15/02/2019 17:00:00,32.65,32.57,2,-11.11
 15/02/2019 17:15:00,32.66,32.57,2,-11.48
 15/02/2019 17:30:00,32.59,32.57,2,-12.07
 15/02/2019 17:45:00,32.58,32.57,2,-12.55
 15/02/2019 18:00:00,32.46,32.57,2,-13.03
 15/02/2019 18:15:00,32.41,32.69,2,-13.52
 15/02/2019 18:30:00,32.48,32.83,2,-13.66
 15/02/2019 18:45:00,32.52,32.84,2,-13.49
 15/02/2019 19:00:00,32.66,33.03,2,-13.2
 15/02/2019 19:15:00,32.8,33.11,1,-13.34
 15/02/2019 19:30:00,33.53,33.49,1,-13.18
 15/02/2019 19:45:00,33.54,33.49,1,-12.88
 15/02/2019 20:00:00,33.65,33.49,1,-12.55
 15/02/2019 20:15:00,33.59,33.49,2,-12.23
 15/02/2019 20:30:00,33.49,33.46,2,-11.93
 15/02/2019 20:45:00,33.56,33.46,2,-11.79
 15/02/2019 21:00:00,33.56,33.46,2,-11.48
 15/02/2019 21:15:00,33.27,33.47,1,-11.27
 15/02/2019 21:30:00,33.49,33.49,1,-10.96
 15/02/2019 21:45:00,33.59,33.49,1,-10.65
 15/02/2019 22:00:00,33.6,33.49,1,-10.09
 15/02/2019 22:15:00,33.56,33.49,2,-9.63
 15/02/2019 22:30:00,33.19,32.87,2,-9.29
 15/02/2019 22:45:00,32.74,32.52,2,-9.14
 15/02/2019 23:00:00,32.0,32.24,2,-8.8
 15/02/2019 23:15:00,31.91,32.24,2,-8.85
 15/02/2019 23:30:00,31.92,32.24,2,-8.56
 15/02/2019 23:45:00,32.22,32.47,2,-8.74
 16/02/2019 00:00:00,32.26,32.6,2,-8.82
 16/02/2019 00:15:00,32.59,32.6,2,-10.79
 16/02/2019 00:30:00,32.74,32.6,2,-11.08
 16/02/2019 00:45:00,32.7,32.6,2,-11.18
 16/02/2019 01:00:00,32.77,32.6,2,-11.11
 16/02/2019 01:15:00,32.85,32.6,2,-10.77
 16/02/2019 01:30:00,33.01,32.6,2,-10.54
 16/02/2019 01:45:00,33.03,32.6,2,-10.29
 16/02/2019 02:00:00,32.82,32.6,2,-10.21
 16/02/2019 02:15:00,32.58,32.6,2,-10.41
 16/02/2019 02:30:00,32.52,32.6,2,-10.28
 16/02/2019 02:45:00,32.45,32.6,2,-10.21
 16/02/2019 03:00:00,32.56,32.6,2,-9.97
 16/02/2019 03:15:00,32.52,32.6,2,-9.73
 16/02/2019 03:30:00,32.63,32.6,2,-9.51
 16/02/2019 03:45:00,32.56,32.6,2,-9.22
 16/02/2019 04:00:00,32.6,32.6,2,-8.95
 16/02/2019 04:15:00,32.58,32.6,2,-8.78
 16/02/2019 04:30:00,32.64,32.6,2,-8.58
 16/02/2019 04:45:00,32.62,32.6,2,-8.45
 16/02/2019 05:00:00,32.61,32.6,2,-8.37
 16/02/2019 05:15:00,32.5,32.6,2,-8.4
 16/02/2019 05:30:00,32.59,32.6,2,-8.28
 16/02/2019 05:45:00,32.51,32.6,2,-8.34
 16/02/2019 06:00:00,32.46,32.6,2,-8.47
 16/02/2019 06:15:00,32.62,32.6,2,-8.76
 16/02/2019 06:30:00,32.81,32.6,2,-8.85
 16/02/2019 06:45:00,32.71,32.6,2,-9.02
 16/02/2019 07:00:00,32.74,32.6,2,-9.17
 16/02/2019 07:15:00,32.66,32.6,2,-9.15
 16/02/2019 07:30:00,32.57,32.6,2,-9.17
 16/02/2019 07:45:00,32.43,32.6,2,-9.45
 16/02/2019 08:00:00,32.36,32.6,2,-9.91
 16/02/2019 08:15:00,32.39,32.6,2,-10.18
 16/02/2019 08:30:00,32.38,32.6,2,-10.52
 16/02/2019 08:45:00,32.8,32.73,2,-10.56
 16/02/2019 09:00:00,32.81,32.37,2,-10.66
 16/02/2019 09:15:00,32.81,32.37,2,-10.67
 16/02/2019 09:30:00,32.82,32.56,2,-10.78
 16/02/2019 09:45:00,32.8,32.57,2,-10.58
 16/02/2019 10:00:00,32.78,32.57,2,-10.58
 16/02/2019 10:15:00,32.82,32.57,2,-10.65
 16/02/2019 10:30:00,32.9,32.57,2,-10.63
 16/02/2019 10:45:00,32.89,32.57,2,-10.42
 16/02/2019 11:00:00,32.93,32.57,2,-10.4
 16/02/2019 11:15:00,32.97,32.57,2,-10.36
 16/02/2019 11:30:00,32.98,32.57,2,-10.13
 16/02/2019 11:45:00,32.99,32.57,2,-10.21
 16/02/2019 12:00:00,33.01,32.57,2,-10.23
 16/02/2019 12:15:00,33.02,32.57,2,-10.31
 16/02/2019 12:30:00,33.01,32.57,2,-10.13
 16/02/2019 12:45:00,32.88,32.57,2,-9.99
 16/02/2019 13:00:00,32.78,32.57,2,-9.79
 16/02/2019 13:15:00,32.69,32.57,2,-8.95
 16/02/2019 13:30:00,32.6,32.57,2,-9.4
 16/02/2019 13:45:00,32.61,32.57,2,-9.1
 16/02/2019 14:00:00,32.59,32.57,2,-8.66
 16/02/2019 14:15:00,33.05,33.41,1,-8.56
 16/02/2019 14:30:00,33.2,33.49,1,-8.88
 16/02/2019 14:45:00,33.18,33.49,1,-8.8
 16/02/2019 15:00:00,33.1,33.49,1,-8.61
 16/02/2019 15:15:00,33.08,33.47,2,-9.27
 16/02/2019 15:30:00,32.64,32.59,2,-9.38
 16/02/2019 15:45:00,32.55,32.41,2,-9.65
 16/02/2019 16:00:00,32.47,32.41,2,-9.92
 16/02/2019 16:15:00,32.41,32.41,2,-10.29
 16/02/2019 16:30:00,32.38,32.57,2,-10.64
 16/02/2019 16:45:00,32.23,32.57,2,-11.19
 16/02/2019 17:00:00,32.32,32.57,2,-11.93
 16/02/2019 17:15:00,32.66,32.57,2,-12.18
 16/02/2019 17:30:00,32.52,32.57,2,-12.58
 16/02/2019 17:45:00,32.48,32.57,2,-13.07
 16/02/2019 18:00:00,32.72,32.57,2,-13.38
 16/02/2019 18:15:00,32.54,32.57,2,-13.5
 16/02/2019 18:30:00,32.21,32.57,2,-13.36
 16/02/2019 18:45:00,32.27,32.57,2,-13.08
 16/02/2019 19:00:00,32.41,32.72,2,-12.84
 16/02/2019 19:15:00,32.75,33.07,2,-12.6
 16/02/2019 19:30:00,32.68,32.77,2,-12.37
 16/02/2019 19:45:00,32.7,32.54,2,-12.17
 16/02/2019 20:00:00,32.61,32.54,2,-11.71
 16/02/2019 20:15:00,32.78,32.54,2,-11.49
 16/02/2019 20:30:00,32.92,32.54,2,-11.21
 16/02/2019 20:45:00,32.94,32.54,2,-11.0
 16/02/2019 21:00:00,32.89,32.54,2,-10.74
 16/02/2019 21:15:00,32.97,32.54,2,-10.61
 16/02/2019 21:30:00,32.85,32.54,2,-10.36
 16/02/2019 21:45:00,32.51,32.54,2,-10.1
 16/02/2019 22:00:00,32.62,32.54,2,-9.81
 16/02/2019 22:15:00,32.68,32.54,2,-9.48
 16/02/2019 22:30:00,32.74,32.54,2,-9.17
 16/02/2019 22:45:00,32.77,32.54,2,-8.87
 16/02/2019 23:00:00,32.88,32.54,2,-8.64
 16/02/2019 23:15:00,32.86,32.54,2,-8.64
 16/02/2019 23:30:00,32.95,32.54,2,-8.41
 16/02/2019 23:45:00,32.88,32.48,2,-8.35
 17/02/2019 00:00:00,32.43,32.11,2,-8.39
 17/02/2019 00:15:00,32.34,32.42,2,-10.33
 17/02/2019 00:30:00,32.58,32.57,2,-10.97
 17/02/2019 00:45:00,32.53,32.57,2,-11.05
 17/02/2019 01:00:00,32.56,32.57,2,-11.06
 17/02/2019 01:15:00,32.63,32.57,2,-10.64
 17/02/2019 01:30:00,32.72,32.57,2,-10.39
 17/02/2019 01:45:00,32.76,32.57,2,-10.2
 17/02/2019 02:00:00,32.83,32.57,2,-10.04
 17/02/2019 02:15:00,32.78,32.57,2,-10.44
 17/02/2019 02:30:00,32.82,32.57,2,-10.35
 17/02/2019 02:45:00,32.89,32.57,2,-10.18
 17/02/2019 03:00:00,32.72,32.57,2,-9.89
 17/02/2019 03:15:00,32.62,32.57,2,-9.74
 17/02/2019 03:30:00,32.65,32.57,2,-9.47
 17/02/2019 03:45:00,32.69,32.57,2,-9.18
 17/02/2019 04:00:00,32.75,32.57,2,-8.97
 17/02/2019 04:15:00,32.73,32.57,2,-8.76
 17/02/2019 04:30:00,33.04,33.04,1,-8.62
 17/02/2019 04:45:00,33.33,33.49,1,-8.47
 17/02/2019 05:00:00,33.34,33.49,1,-8.44
 17/02/2019 05:15:00,33.3,33.49,1,-8.43
 17/02/2019 05:30:00,33.31,33.4,2,-8.41
 17/02/2019 05:45:00,32.73,32.52,2,-8.55
 17/02/2019 06:00:00,32.41,32.46,2,-8.47
 17/02/2019 06:15:00,32.37,32.6,2,-8.67
 17/02/2019 06:30:00,32.32,32.6,2,-8.68
 17/02/2019 06:45:00,32.33,32.6,2,-8.88
 17/02/2019 07:00:00,32.27,32.6,2,-8.91
 17/02/2019 07:15:00,32.21,32.6,2,-8.89
 17/02/2019 07:30:00,32.4,32.6,2,-9.11
 17/02/2019 07:45:00,32.35,32.6,2,-9.19
 17/02/2019 08:00:00,32.34,32.6,2,-9.39
 17/02/2019 08:15:00,32.38,32.6,2,-9.59
 17/02/2019 08:30:00,32.42,32.6,2,-9.66
 17/02/2019 08:45:00,32.48,32.6,2,-9.72
 17/02/2019 09:00:00,32.41,32.6,2,-9.89
 17/02/2019 09:15:00,32.29,32.6,2,-10.18
 17/02/2019 09:30:00,32.29,32.6,2,-10.36
 17/02/2019 09:45:00,32.82,32.6,2,-10.68
 17/02/2019 10:00:00,32.79,32.6,2,-10.99
 17/02/2019 10:15:00,32.75,32.6,2,-11.17
 17/02/2019 10:30:00,32.75,32.6,2,-11.29
 17/02/2019 10:45:00,32.76,32.6,2,-11.29
 17/02/2019 11:00:00,32.73,32.6,2,-11.25
 17/02/2019 11:15:00,32.74,32.6,2,-9.95
 17/02/2019 11:30:00,33.17,33.27,1,-9.25
 17/02/2019 11:45:00,33.31,33.49,1,-10.14
 17/02/2019 12:00:00,33.31,33.49,1,-10.36
 17/02/2019 12:15:00,33.25,33.49,1,-10.3
 17/02/2019 12:30:00,33.3,33.24,2,-10.17
 17/02/2019 12:45:00,32.97,32.83,2,-10.07
 17/02/2019 13:00:00,32.81,32.83,2,-9.68
 17/02/2019 13:15:00,32.84,32.83,2,-9.13
 17/02/2019 13:30:00,32.91,32.83,2,-8.48
 17/02/2019 13:45:00,32.92,32.83,2,-8.69
 17/02/2019 14:00:00,32.99,32.83,2,-7.99
 17/02/2019 14:15:00,32.97,32.83,2,-7.71
 17/02/2019 14:30:00,33.03,32.83,2,-8.44
 17/02/2019 14:45:00,33.0,32.83,2,-8.74
 17/02/2019 15:00:00,33.01,32.83,2,-8.34
 17/02/2019 15:15:00,32.85,32.68,2,-8.6
 17/02/2019 15:30:00,32.46,32.34,2,-8.67
 17/02/2019 15:45:00,32.45,32.34,2,-8.72
 17/02/2019 16:00:00,32.35,32.34,2,-9.3
 17/02/2019 16:15:00,32.28,32.34,2,-9.41
 17/02/2019 16:30:00,32.21,32.53,2,-10.09
 17/02/2019 16:45:00,32.35,32.57,2,-10.85
 17/02/2019 17:00:00,32.55,32.57,2,-11.23
 17/02/2019 17:15:00,32.54,32.57,2,-11.59
 17/02/2019 17:30:00,32.48,32.57,2,-12.04
 17/02/2019 17:45:00,32.41,32.57,2,-12.52
 17/02/2019 18:00:00,32.3,32.57,2,-12.84
 17/02/2019 18:15:00,32.38,32.67,2,-13.1
 17/02/2019 18:30:00,32.93,33.07,2,-13.11
 17/02/2019 18:45:00,33.03,33.07,2,-12.95
 17/02/2019 19:00:00,32.88,32.69,2,-12.86
 17/02/2019 19:15:00,32.78,32.57,2,-12.76
 17/02/2019 19:30:00,32.82,32.57,2,-12.47
 17/02/2019 19:45:00,32.63,32.57,2,-11.86
 17/02/2019 20:00:00,32.66,32.57,2,-11.55
 17/02/2019 20:15:00,32.53,32.57,2,-11.2
 17/02/2019 20:30:00,32.53,32.57,2,-10.99
 17/02/2019 20:45:00,32.58,32.57,2,-10.82
 17/02/2019 21:00:00,32.53,32.57,2,-10.47
 17/02/2019 21:15:00,32.59,32.57,2,-10.37
 17/02/2019 21:30:00,32.66,32.57,2,-10.07
 17/02/2019 21:45:00,32.69,32.57,2,-9.73
 17/02/2019 22:00:00,32.73,32.57,2,-9.52
 17/02/2019 22:15:00,32.72,32.57,2,-9.12
 17/02/2019 22:30:00,32.98,33.03,1,-8.83
 17/02/2019 22:45:00,33.29,33.49,1,-8.5
 17/02/2019 23:00:00,33.44,33.49,1,-8.17
 17/02/2019 23:15:00,33.48,33.49,1,-8.23
 17/02/2019 23:30:00,33.19,33.11,2,-8.03
 17/02/2019 23:45:00,32.66,32.45,2,-7.9
 18/02/2019 00:00:00,32.29,32.21,2,-8.04
